ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/09/2016 00:00,2,0.000,ALERT,214.64,305.38,59.938,1475985604,"201051344000645","219011344069620",0.00,6.00,0,302.68,306.58,0.0,0.0,0.000,575957.7,575957.7,4316,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475985606,1100822.00
10/09/2016 00:00,2,0.000,ALERT,212.83,302.37,59.986,1475985604,"274151322000085","219011344069620",0.00,6.30,0,300.27,303.88,0.0,0.0,0.000,813017.4,813017.4,4285,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475985608,1100823.00
10/09/2016 00:00,2,0.000,ALERT,214.87,305.08,59.986,1475985604,"201051344000633","219011344069620",0.00,5.00,0,301.17,306.28,0.0,0.0,0.000,567641.3,567641.3,4314,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475985609,1100824.00
10/09/2016 00:00,2,0.000,ALERT,213.96,305.08,59.975,1475985604,"201051344000469","219011344069620",0.00,4.50,0,301.77,306.28,0.0,0.0,0.000,570318.8,570318.8,4316,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475985611,1100825.00
10/09/2016 00:00,2,0.000,ALERT,212.83,303.28,59.981,1475985604,"201051344000646","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,570314.1,570314.1,4303,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475985613,1100826.00
10/09/2016 00:00,2,0.000,ALERT,212.61,303.28,59.981,1475985604,"274151322000052","219011344069620",0.00,6.30,0,299.97,304.18,0.0,0.0,0.000,836520.6,836520.6,4292,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475985615,1100827.00
10/09/2016 00:00,2,0.000,ALERT,213.29,303.28,59.986,1475985604,"201051344000585","219011344069620",0.00,5.50,0,300.27,304.48,0.0,0.0,0.000,580654.7,580654.7,4308,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475985617,1100828.00
10/09/2016 00:00,2,0.000,ALERT,213.06,303.58,59.991,1475985604,"201051344001230","219011344069620",0.00,5.00,0,300.87,304.48,0.0,0.0,0.000,573151.4,573151.4,4315,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475985618,1100829.00
10/09/2016 00:00,2,0.000,ALERT,213.51,304.18,59.986,1475985604,"201051344000582","219011344069620",0.00,4.50,0,301.47,304.78,0.0,0.0,0.000,565917.9,565917.9,4304,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475985620,1100830.00
10/09/2016 00:00,2,0.000,ALERT,213.06,303.58,60.039,1475985604,"201051344000955","219011344069620",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,580138.0,580138.0,4304,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475985622,1100831.00
10/09/2016 00:00,2,0.000,ALERT,212.83,302.07,59.986,1475985604,"274151322000094","219011344069620",0.00,6.00,0,299.97,303.28,0.0,0.0,0.000,689620.4,689620.4,4375,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475985624,1100832.00
10/09/2016 00:00,2,0.000,ALERT,214.41,306.28,59.991,1475985604,"201051344000579","219011344069620",0.00,5.50,0,303.28,307.48,0.0,0.0,0.000,584899.2,584899.2,4304,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475985625,1100833.00
10/09/2016 00:00,2,0.000,ALERT,212.83,303.58,59.996,1475985604,"201051344000890","219011344069620",0.00,5.50,0,300.87,305.38,0.0,0.0,0.000,577383.0,577383.0,4303,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475985627,1100834.00
10/09/2016 00:00,2,0.000,ALERT,213.29,302.98,59.996,1475985604,"201051344000438","219011344069620",0.00,4.50,0,300.57,304.78,0.0,0.0,0.000,578818.1,578818.1,4307,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475985629,1100835.00
10/09/2016 00:00,2,0.000,ALERT,213.29,302.68,59.996,1475985604,"201051344000417","219011344069620",0.00,5.00,0,299.97,303.58,0.0,0.0,0.000,569621.5,569621.5,4315,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475985631,1100836.00
10/09/2016 00:00,2,0.000,ALERT,213.06,302.98,59.981,1475985604,"274151322000083","219011344069620",0.00,6.00,0,300.27,304.48,0.0,0.0,0.000,828860.7,828860.7,4296,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475985633,1100837.00
10/09/2016 00:00,2,0.000,ALERT,213.51,302.98,60.007,1475985604,"274151322000076","219011344069620",0.00,6.70,0,300.27,304.48,0.0,0.0,0.000,885045.4,885045.4,4301,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475985635,1100838.00
10/09/2016 00:00,2,0.000,ALERT,214.19,306.28,59.991,1475985604,"201051344000868","219011344069620",0.00,5.50,0,303.58,307.78,0.0,0.0,0.000,569054.5,569054.5,4310,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475985636,1100839.00
10/09/2016 00:00,2,0.000,ALERT,212.83,303.88,59.981,1475985604,"274151322000095","219011344069620",0.00,6.00,0,301.17,304.78,0.0,0.0,0.000,876112.5,876112.5,4306,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475985638,1100840.00
10/09/2016 00:00,2,0.000,ALERT,213.96,305.38,59.991,1475985604,"201051344000988","219011344069620",0.00,5.50,0,299.97,306.58,0.0,0.0,0.000,544424.2,544424.2,4302,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475985640,1100841.00
10/09/2016 00:00,2,0.000,ALERT,212.83,302.37,59.991,1475985604,"201051344001025","219011344069620",0.00,4.50,0,299.97,304.78,0.0,0.0,0.000,579150.8,579150.8,4301,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475985642,1100842.00
10/09/2016 00:00,2,0.000,ALERT,214.19,305.68,59.996,1475985604,"201051344000458","219011344069620",0.00,6.70,0,302.98,307.48,0.0,0.0,0.000,576510.7,576510.7,4315,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475985644,1100843.00
10/09/2016 00:00,2,0.000,ALERT,214.64,305.68,60.012,1475985604,"201051344000853","219011344069620",0.00,5.00,0,302.68,307.18,0.0,0.0,0.000,575786.1,575786.1,4319,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475985645,1100844.00
10/09/2016 00:00,2,0.000,ALERT,213.29,302.98,59.996,1475985604,"201051344000685","219011344069620",0.00,5.50,0,300.57,304.48,0.0,0.0,0.000,577961.0,577961.0,4313,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475985647,1100845.00
10/09/2016 00:00,2,0.000,ALERT,213.06,302.37,60.002,1475985604,"201051344000917","219011344069620",0.00,6.30,0,299.07,303.58,0.0,0.0,0.000,574868.2,574868.2,4306,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475985649,1100846.00
10/09/2016 00:00,2,0.000,ALERT,213.29,302.98,59.996,1475985604,"201051344001145","219011344069620",0.00,5.00,0,301.17,305.08,0.0,0.0,0.000,580127.6,580127.6,4312,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475985651,1100847.00
10/09/2016 00:00,2,0.000,ALERT,213.29,302.07,60.018,1475985604,"201051344000651","219011344069620",0.00,4.00,0,300.27,303.88,0.0,0.0,0.000,573350.0,573350.0,4302,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475985653,1100848.00
10/09/2016 00:00,2,0.000,ALERT,212.38,302.37,59.986,1475985604,"274151322000088","219011344069620",0.00,6.70,0,299.97,303.88,0.0,0.0,0.000,797334.3,797334.3,4287,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475985654,1100849.00
10/09/2016 00:00,2,0.000,ALERT,213.29,302.07,59.981,1475985604,"274151322000068","219011344069620",0.00,7.00,0,299.67,303.28,0.0,0.0,0.000,690217.9,690217.9,4377,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475985656,1100850.00
10/09/2016 00:00,2,0.000,ALERT,212.83,302.98,59.986,1475985604,"201051344001135","219011344069620",0.00,5.00,0,300.57,304.78,0.0,0.0,0.000,569466.7,569466.7,4298,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475985658,1100851.00
10/09/2016 00:00,2,0.000,ALERT,213.74,305.98,59.986,1475985604,"201051344000594","219011344069620",0.00,5.50,0,302.68,307.18,0.0,0.0,0.000,580969.8,580969.8,4307,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475985660,1100852.00
10/09/2016 00:00,2,0.000,ALERT,213.06,302.37,59.991,1475985604,"201051344001203","219011344069620",0.00,5.00,0,300.57,305.98,0.0,0.0,0.000,577735.0,577735.0,4309,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475985662,1100853.00
10/09/2016 00:00,2,0.000,ALERT,212.83,302.98,59.996,1475985604,"274151322000054","219011344069620",0.00,7.00,0,300.27,304.48,0.0,0.0,0.000,813661.9,813661.9,4285,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475985663,1100854.00
10/09/2016 00:00,2,0.000,ALERT,214.19,305.08,59.991,1475985604,"201051344000867","219011344069620",0.00,6.30,0,302.07,307.18,0.0,0.0,0.000,568138.1,568138.1,4313,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475985665,1100855.00
10/09/2016 00:00,2,0.000,ALERT,213.06,302.98,59.991,1475985604,"201051344001093","219011344069620",0.00,6.30,0,300.57,304.18,0.0,0.0,0.000,574164.6,574164.6,4314,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475985667,1100856.00
10/09/2016 00:00,2,0.000,ALERT,213.96,305.38,59.991,1475985604,"201051344000900","219011344069620",0.00,5.50,0,302.37,306.88,0.0,0.0,0.000,585016.2,585016.2,4320,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475985669,1100857.00
10/09/2016 00:00,2,0.000,ALERT,214.41,304.78,59.986,1475985604,"201051344000648","219011344069620",0.00,4.50,0,302.07,306.88,0.0,0.0,0.000,573519.0,573519.0,4307,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475985671,1100858.00
10/09/2016 00:00,2,0.000,ALERT,214.19,306.28,60.028,1475985604,"201051344000569","219011344069620",0.00,6.00,0,303.28,307.78,0.0,0.0,0.000,584940.8,584940.8,4308,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475985673,1100859.00
10/09/2016 00:00,2,0.000,ALERT,214.19,305.68,59.991,1475985604,"201051344000983","219011344069620",0.00,5.50,0,302.98,307.48,0.0,0.0,0.000,577584.7,577584.7,4317,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475985674,1100860.00
10/09/2016 00:00,2,0.000,ALERT,214.19,305.38,59.996,1475985604,"201051344001158","219011344069620",0.00,4.50,0,302.07,306.58,0.0,0.0,0.000,568892.0,568892.0,4311,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475985676,1100861.00
10/09/2016 00:00,2,0.000,ALERT,214.64,306.28,59.954,1475985604,"201051344000576","219011344069620",0.00,5.50,0,302.68,307.18,0.0,0.0,0.000,576498.3,576498.3,4321,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475985678,1100862.00
10/09/2016 00:00,2,0.000,ALERT,213.06,302.37,59.975,1475985604,"274151322000087","219011344069620",0.00,7.00,0,299.37,303.58,0.0,0.0,0.000,785571.9,785571.9,4334,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475985680,1100863.00
10/09/2016 00:15,2,0.000,ALERT,214.87,305.98,60.012,1475986503,"201051344000645","219011344069620",0.00,6.00,0,303.58,307.48,0.0,0.0,0.000,575957.7,575957.7,4318,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475986505,1100864.00
10/09/2016 00:15,2,0.000,ALERT,213.29,302.98,60.007,1475986503,"274151322000085","219011344069620",0.00,6.00,0,301.17,304.48,0.0,0.0,0.000,813017.4,813017.4,4287,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475986507,1100865.00
10/09/2016 00:15,2,0.000,ALERT,215.09,305.68,60.007,1475986503,"201051344000633","219011344069620",0.00,4.50,0,301.77,306.58,0.0,0.0,0.000,567641.3,567641.3,4316,0,0,0,L,1122011218,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475986509,1100866.00
10/09/2016 00:15,2,0.000,ALERT,214.41,305.98,60.034,1475986503,"201051344000469","219011344069620",0.00,4.50,0,302.37,306.88,0.0,0.0,0.000,570318.8,570318.8,4318,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475986511,1100867.00
10/09/2016 00:15,2,0.000,ALERT,213.51,302.98,60.007,1475986503,"201051344000646","219011344069620",0.00,4.50,0,300.87,304.48,0.0,0.0,0.000,570314.1,570314.1,4305,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475986512,1100868.00
10/09/2016 00:15,2,0.000,ALERT,212.61,302.37,60.018,1475986503,"274151322000052","219011344069620",0.00,6.30,0,300.87,304.78,0.0,0.0,0.000,836520.6,836520.6,4294,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475986514,1100869.00
10/09/2016 00:15,2,0.000,ALERT,213.74,303.58,60.018,1475986503,"201051344000585","219011344069620",0.00,5.00,0,300.87,304.78,0.0,0.0,0.000,580654.7,580654.7,4310,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475986516,1100870.00
10/09/2016 00:15,2,0.000,ALERT,213.51,303.58,60.018,1475986503,"201051344001230","219011344069620",0.00,5.00,0,301.77,305.08,0.0,0.0,0.000,573151.4,573151.4,4317,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475986518,1100871.00
10/09/2016 00:15,2,0.000,ALERT,214.19,303.88,60.007,1475986503,"201051344000582","219011344069620",0.00,4.50,0,302.07,305.38,0.0,0.0,0.000,565917.9,565917.9,4306,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475986520,1100872.00
10/09/2016 00:15,2,0.000,ALERT,213.29,303.28,60.034,1475986503,"201051344000955","219011344069620",0.00,5.00,0,301.47,304.48,0.0,0.0,0.000,580138.0,580138.0,4306,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475986521,1100873.00
10/09/2016 00:15,2,0.000,ALERT,213.06,302.07,59.996,1475986503,"274151322000094","219011344069620",0.00,5.50,0,300.27,303.58,0.0,0.0,0.000,689620.4,689620.4,4377,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475986523,1100874.00
10/09/2016 00:15,2,0.000,ALERT,214.19,306.28,60.007,1475986503,"201051344000579","219011344069620",0.00,5.50,0,304.18,308.09,0.0,0.0,0.000,584899.2,584899.2,4306,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475986525,1100875.00
10/09/2016 00:15,2,0.000,ALERT,213.51,303.58,60.012,1475986503,"201051344000890","219011344069620",0.00,5.00,0,301.17,305.68,0.0,0.0,0.000,577383.0,577383.0,4305,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475986527,1100876.00
10/09/2016 00:15,2,0.000,ALERT,213.74,302.98,60.012,1475986503,"201051344000438","219011344069620",0.00,4.50,0,301.17,304.78,0.0,0.0,0.000,578818.1,578818.1,4309,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475986529,1100877.00
10/09/2016 00:15,2,0.000,ALERT,213.96,302.68,60.002,1475986503,"201051344000417","219011344069620",0.00,5.00,0,300.87,303.88,0.0,0.0,0.000,569621.5,569621.5,4317,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475986530,1100878.00
10/09/2016 00:15,2,0.000,ALERT,213.06,302.68,60.002,1475986503,"274151322000083","219011344069620",0.00,5.50,0,301.17,304.78,0.0,0.0,0.000,828860.7,828860.7,4298,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475986532,1100879.00
10/09/2016 00:15,2,0.000,ALERT,213.51,302.98,60.007,1475986503,"274151322000076","219011344069620",0.00,6.30,0,300.87,304.78,0.0,0.0,0.000,885045.4,885045.4,4303,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475986534,1100880.00
10/09/2016 00:15,2,0.000,ALERT,214.19,306.28,60.012,1475986503,"201051344000868","219011344069620",0.00,5.00,0,304.18,308.39,0.0,0.0,0.000,569054.5,569054.5,4312,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475986536,1100881.00
10/09/2016 00:15,2,0.000,ALERT,213.06,303.88,60.012,1475986503,"274151322000095","219011344069620",0.00,5.50,0,302.07,305.38,0.0,0.0,0.000,876112.5,876112.5,4308,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475986538,1100882.00
10/09/2016 00:15,2,0.000,ALERT,213.96,305.38,60.039,1475986503,"201051344000988","219011344069620",0.00,5.50,0,301.17,306.58,0.0,0.0,0.000,544424.2,544424.2,4304,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475986540,1100883.00
10/09/2016 00:15,2,0.000,ALERT,213.74,302.37,60.007,1475986503,"201051344001025","219011344069620",0.00,4.00,0,300.87,305.08,0.0,0.0,0.000,579150.8,579150.8,4303,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475986541,1100884.00
10/09/2016 00:15,2,0.000,ALERT,214.19,305.68,60.018,1475986503,"201051344000458","219011344069620",0.00,6.30,0,302.68,307.78,0.0,0.0,0.000,576510.7,576510.7,4317,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475986543,1100885.00
10/09/2016 00:15,2,0.000,ALERT,214.87,305.68,60.012,1475986503,"201051344000853","219011344069620",0.00,5.00,0,303.28,307.18,0.0,0.0,0.000,575786.1,575786.1,4321,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475986545,1100886.00
10/09/2016 00:15,2,0.000,ALERT,214.19,303.28,60.012,1475986503,"201051344000685","219011344069620",0.00,5.00,0,300.87,304.48,0.0,0.0,0.000,577961.0,577961.0,4315,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475986547,1100887.00
10/09/2016 00:15,2,0.000,ALERT,213.96,302.68,60.018,1475986503,"201051344000917","219011344069620",0.00,6.30,0,299.67,304.18,0.0,0.0,0.000,574868.2,574868.2,4308,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475986549,1100888.00
10/09/2016 00:15,2,0.000,ALERT,213.96,303.28,60.018,1475986503,"201051344001145","219011344069620",0.00,5.00,0,301.47,305.08,0.0,0.0,0.000,580127.6,580127.6,4314,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475986551,1100889.00
10/09/2016 00:15,2,0.000,ALERT,213.74,302.68,59.981,1475986503,"201051344000651","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,573350.0,573350.0,4304,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475986552,1100890.00
10/09/2016 00:15,2,0.000,ALERT,212.61,302.37,60.002,1475986503,"274151322000088","219011344069620",0.00,6.30,0,300.57,304.18,0.0,0.0,0.000,797334.3,797334.3,4289,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475986554,1100891.00
10/09/2016 00:15,2,0.000,ALERT,213.51,302.07,60.002,1475986503,"274151322000068","219011344069620",0.00,6.70,0,300.27,303.28,0.0,0.0,0.000,690217.9,690217.9,4379,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475986556,1100892.00
10/09/2016 00:15,2,0.000,ALERT,213.51,302.98,60.018,1475986503,"201051344001135","219011344069620",0.00,4.50,0,301.17,305.08,0.0,0.0,0.000,569466.7,569466.7,4300,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475986558,1100893.00
10/09/2016 00:15,2,0.000,ALERT,213.96,305.98,60.007,1475986503,"201051344000594","219011344069620",0.00,5.00,0,303.28,307.78,0.0,0.0,0.000,580969.8,580969.8,4309,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475986559,1100894.00
10/09/2016 00:15,2,0.000,ALERT,213.74,302.68,60.018,1475986503,"201051344001203","219011344069620",0.00,4.50,0,300.87,305.98,0.0,0.0,0.000,577735.0,577735.0,4311,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475986561,1100895.00
10/09/2016 00:15,2,0.000,ALERT,212.83,303.28,60.002,1475986503,"274151322000054","219011344069620",0.00,6.30,0,300.87,304.78,0.0,0.0,0.000,813661.9,813661.9,4287,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475986563,1100896.00
10/09/2016 00:15,2,0.000,ALERT,214.64,305.08,60.012,1475986503,"201051344000867","219011344069620",0.00,6.00,0,303.28,307.78,0.0,0.0,0.000,568138.1,568138.1,4315,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475986565,1100897.00
10/09/2016 00:15,2,0.000,ALERT,213.74,302.98,60.007,1475986503,"201051344001093","219011344069620",0.00,6.00,0,300.87,304.18,0.0,0.0,0.000,574164.6,574164.6,4316,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475986567,1100898.00
10/09/2016 00:15,2,0.000,ALERT,213.96,305.68,60.028,1475986503,"201051344000900","219011344069620",0.00,5.00,0,303.28,307.18,0.0,0.0,0.000,585016.2,585016.2,4322,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475986568,1100899.00
10/09/2016 00:15,2,0.000,ALERT,214.41,305.08,60.044,1475986503,"201051344000648","219011344069620",0.00,4.00,0,302.68,307.18,0.0,0.0,0.000,573519.0,573519.0,4309,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475986570,1100900.00
10/09/2016 00:15,2,0.000,ALERT,214.19,306.28,60.018,1475986503,"201051344000569","219011344069620",0.00,5.00,0,304.18,308.09,0.0,0.0,0.000,584940.8,584940.8,4310,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475986572,1100901.00
10/09/2016 00:15,2,0.000,ALERT,214.19,305.68,60.002,1475986503,"201051344000983","219011344069620",0.00,5.50,0,303.88,307.78,0.0,0.0,0.000,577584.7,577584.7,4319,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475986574,1100902.00
10/09/2016 00:15,2,0.000,ALERT,214.41,305.38,59.986,1475986503,"201051344001158","219011344069620",0.00,4.50,0,302.98,307.18,0.0,0.0,0.000,568892.0,568892.0,4313,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475986576,1100903.00
10/09/2016 00:15,2,0.000,ALERT,214.64,305.98,59.986,1475986503,"201051344000576","219011344069620",0.00,5.00,0,303.88,307.48,0.0,0.0,0.000,576498.3,576498.3,4323,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475986577,1100904.00
10/09/2016 00:15,2,0.000,ALERT,213.06,301.77,60.002,1475986503,"274151322000087","219011344069620",0.00,6.70,0,299.97,303.58,0.0,0.0,0.000,785571.9,785571.9,4336,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475986579,1100905.00
10/09/2016 00:30,2,0.000,ALERT,214.19,304.18,59.949,1475987404,"201051344000645","219011344069620",0.00,5.50,0,302.98,307.18,0.0,0.0,0.000,575957.7,575957.7,4320,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475987406,1100906.00
10/09/2016 00:30,2,0.000,ALERT,213.29,302.37,59.975,1475987404,"274151322000085","219011344069620",0.00,5.50,0,300.87,304.48,0.0,0.0,0.000,813017.4,813017.4,4289,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475987408,1100907.00
10/09/2016 00:30,2,0.000,ALERT,214.41,304.18,59.959,1475987404,"201051344000633","219011344069620",0.00,4.50,0,301.47,307.18,0.0,0.0,0.000,567641.3,567641.3,4318,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475987410,1100908.00
10/09/2016 00:30,2,0.000,ALERT,213.74,304.18,59.944,1475987404,"201051344000469","219011344069620",0.00,4.00,0,302.07,307.18,0.0,0.0,0.000,570318.8,570318.8,4320,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475987411,1100909.00
10/09/2016 00:30,2,0.000,ALERT,213.29,302.37,59.981,1475987404,"201051344000646","219011344069620",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,570314.1,570314.1,4307,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475987413,1100910.00
10/09/2016 00:30,2,0.000,ALERT,213.06,303.58,59.981,1475987404,"274151322000052","219011344069620",0.00,6.00,0,301.17,304.48,0.0,0.0,0.000,836520.6,836520.6,4296,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475987415,1100911.00
10/09/2016 00:30,2,0.000,ALERT,213.51,302.37,59.996,1475987404,"201051344000585","219011344069620",0.00,5.00,0,301.17,305.08,0.0,0.0,0.000,580654.7,580654.7,4312,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475987417,1100912.00
10/09/2016 00:30,2,0.000,ALERT,213.51,302.98,59.944,1475987404,"201051344001230","219011344069620",0.00,4.50,0,301.77,305.08,0.0,0.0,0.000,573151.4,573151.4,4319,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475987418,1100913.00
10/09/2016 00:30,2,0.000,ALERT,214.19,303.28,59.996,1475987404,"201051344000582","219011344069620",0.00,4.00,0,302.37,305.68,0.0,0.0,0.000,565917.9,565917.9,4308,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475987420,1100914.00
10/09/2016 00:30,2,0.000,ALERT,213.29,302.37,59.986,1475987404,"201051344000955","219011344069620",0.00,4.50,0,301.17,304.78,0.0,0.0,0.000,580138.0,580138.0,4308,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475987422,1100915.00
10/09/2016 00:30,2,0.000,ALERT,213.29,302.07,59.991,1475987404,"274151322000094","219011344069620",0.00,5.00,0,300.87,303.28,0.0,0.0,0.000,689620.4,689620.4,4379,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475987424,1100916.00
10/09/2016 00:30,2,0.000,ALERT,213.74,305.08,59.996,1475987404,"201051344000579","219011344069620",0.00,5.00,0,303.58,307.78,0.0,0.0,0.000,584899.2,584899.2,4308,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475987426,1100917.00
10/09/2016 00:30,2,0.000,ALERT,213.51,302.98,59.991,1475987404,"201051344000890","219011344069620",0.00,5.00,0,301.77,305.98,0.0,0.0,0.000,577383.0,577383.0,4307,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475987427,1100918.00
10/09/2016 00:30,2,0.000,ALERT,213.74,302.68,59.991,1475987404,"201051344000438","219011344069620",0.00,4.00,0,301.47,305.08,0.0,0.0,0.000,578818.1,578818.1,4311,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475987429,1100919.00
10/09/2016 00:30,2,0.000,ALERT,213.74,301.77,59.965,1475987404,"201051344000417","219011344069620",0.00,4.50,0,300.57,304.18,0.0,0.0,0.000,569621.5,569621.5,4319,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475987431,1100920.00
10/09/2016 00:30,2,0.000,ALERT,213.29,302.37,59.996,1475987404,"274151322000083","219011344069620",0.00,5.50,0,301.47,304.48,0.0,0.0,0.000,828860.7,828860.7,4300,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475987433,1100921.00
10/09/2016 00:30,2,0.000,ALERT,213.74,302.37,59.981,1475987404,"274151322000076","219011344069620",0.00,6.00,0,301.17,304.48,0.0,0.0,0.000,885045.4,885045.4,4305,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475987435,1100922.00
10/09/2016 00:30,2,0.000,ALERT,213.74,305.08,59.996,1475987404,"201051344000868","219011344069620",0.00,5.00,0,303.88,308.09,0.0,0.0,0.000,569054.5,569054.5,4314,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475987437,1100923.00
10/09/2016 00:30,2,0.000,ALERT,213.06,303.58,59.986,1475987404,"274151322000095","219011344069620",0.00,5.00,0,302.37,305.08,0.0,0.0,0.000,876112.5,876112.5,4310,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475987438,1100924.00
10/09/2016 00:30,2,0.000,ALERT,213.51,304.48,60.002,1475987404,"201051344000988","219011344069620",0.00,5.00,0,300.57,306.88,0.0,0.0,0.000,544424.2,544424.2,4306,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475987440,1100925.00
10/09/2016 00:30,2,0.000,ALERT,213.51,302.07,60.002,1475987404,"201051344001025","219011344069620",0.00,4.00,0,300.87,305.38,0.0,0.0,0.000,579150.8,579150.8,4305,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475987442,1100926.00
10/09/2016 00:30,2,0.000,ALERT,213.74,304.48,59.965,1475987404,"201051344000458","219011344069620",0.00,6.30,0,303.28,307.78,0.0,0.0,0.000,576510.7,576510.7,4319,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475987444,1100927.00
10/09/2016 00:30,2,0.000,ALERT,214.19,304.18,59.996,1475987404,"201051344000853","219011344069620",0.00,4.50,0,302.98,307.18,0.0,0.0,0.000,575786.1,575786.1,4323,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475987446,1100928.00
10/09/2016 00:30,2,0.000,ALERT,214.19,302.98,59.986,1475987404,"201051344000685","219011344069620",0.00,5.00,0,301.17,304.78,0.0,0.0,0.000,577961.0,577961.0,4317,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475987448,1100929.00
10/09/2016 00:30,2,0.000,ALERT,213.96,302.37,59.996,1475987404,"201051344000917","219011344069620",0.00,6.00,0,299.97,304.18,0.0,0.0,0.000,574868.2,574868.2,4310,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475987449,1100930.00
10/09/2016 00:30,2,0.000,ALERT,213.96,302.98,60.002,1475987404,"201051344001145","219011344069620",0.00,4.50,0,301.77,305.38,0.0,0.0,0.000,580127.6,580127.6,4316,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475987451,1100931.00
10/09/2016 00:30,2,0.000,ALERT,213.96,302.07,59.991,1475987404,"201051344000651","219011344069620",0.00,3.70,0,300.87,304.18,0.0,0.0,0.000,573350.0,573350.0,4306,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475987453,1100932.00
10/09/2016 00:30,2,0.000,ALERT,212.83,302.68,59.986,1475987404,"274151322000088","219011344069620",0.00,6.00,0,301.17,304.18,0.0,0.0,0.000,797334.3,797334.3,4291,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475987455,1100933.00
10/09/2016 00:30,2,0.000,ALERT,213.74,301.77,59.986,1475987404,"274151322000068","219011344069620",0.00,6.70,0,300.57,303.28,0.0,0.0,0.000,690217.9,690217.9,4381,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475987456,1100934.00
10/09/2016 00:30,2,0.000,ALERT,213.51,302.98,59.970,1475987404,"201051344001135","219011344069620",0.00,4.50,0,301.17,305.08,0.0,0.0,0.000,569466.7,569466.7,4302,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475987458,1100935.00
10/09/2016 00:30,2,0.000,ALERT,213.51,305.08,59.981,1475987404,"201051344000594","219011344069620",0.00,4.50,0,302.98,307.48,0.0,0.0,0.000,580969.8,580969.8,4311,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475987460,1100936.00
10/09/2016 00:30,2,0.000,ALERT,213.96,302.68,60.034,1475987404,"201051344001203","219011344069620",0.00,4.50,0,300.87,306.28,0.0,0.0,0.000,577735.0,577735.0,4313,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475987462,1100937.00
10/09/2016 00:30,2,0.000,ALERT,213.06,303.28,60.023,1475987404,"274151322000054","219011344069620",0.00,6.30,0,301.47,304.78,0.0,0.0,0.000,813661.9,813661.9,4289,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475987464,1100938.00
10/09/2016 00:30,2,0.000,ALERT,214.19,304.18,59.986,1475987404,"201051344000867","219011344069620",0.00,5.50,0,302.37,307.18,0.0,0.0,0.000,568138.1,568138.1,4317,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475987465,1100939.00
10/09/2016 00:30,2,0.000,ALERT,213.74,302.98,59.986,1475987404,"201051344001093","219011344069620",0.00,6.00,0,300.87,304.48,0.0,0.0,0.000,574164.6,574164.6,4318,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475987467,1100940.00
10/09/2016 00:30,2,0.000,ALERT,213.74,304.78,59.986,1475987404,"201051344000900","219011344069620",0.00,5.00,0,302.68,306.88,0.0,0.0,0.000,585016.2,585016.2,4324,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475987469,1100941.00
10/09/2016 00:30,2,0.000,ALERT,214.19,304.18,59.975,1475987404,"201051344000648","219011344069620",0.00,4.00,0,302.37,307.18,0.0,0.0,0.000,573519.0,573519.0,4311,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475987471,1100942.00
10/09/2016 00:30,2,0.000,ALERT,213.96,305.38,59.986,1475987404,"201051344000569","219011344069620",0.00,5.00,0,303.58,308.39,0.0,0.0,0.000,584940.8,584940.8,4312,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475987473,1100943.00
10/09/2016 00:30,2,0.000,ALERT,213.96,305.08,59.996,1475987404,"201051344000983","219011344069620",0.00,5.00,0,303.28,307.78,0.0,0.0,0.000,577584.7,577584.7,4321,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475987474,1100944.00
10/09/2016 00:30,2,0.000,ALERT,213.74,304.48,59.991,1475987404,"201051344001158","219011344069620",0.00,4.00,0,302.68,306.88,0.0,0.0,0.000,568892.0,568892.0,4315,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475987476,1100945.00
10/09/2016 00:30,2,0.000,ALERT,214.19,305.08,59.986,1475987404,"201051344000576","219011344069620",0.00,5.00,0,302.98,307.48,0.0,0.0,0.000,576498.3,576498.3,4325,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475987478,1100946.00
10/09/2016 00:30,2,0.000,ALERT,213.06,301.47,59.975,1475987404,"274151322000087","219011344069620",0.00,6.30,0,300.27,303.58,0.0,0.0,0.000,785571.9,785571.9,4338,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475987480,1100947.00
10/09/2016 00:45,2,0.000,ALERT,214.19,304.48,59.975,1475988304,"201051344000645","219011344069620",0.00,5.50,0,302.68,305.98,0.0,0.0,0.000,575957.7,575957.7,4322,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475988307,1100948.00
10/09/2016 00:45,2,0.000,ALERT,212.61,302.07,59.975,1475988304,"274151322000085","219011344069620",0.00,5.50,0,299.37,303.88,0.0,0.0,0.000,813017.4,813017.4,4291,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475988309,1100949.00
10/09/2016 00:45,2,0.000,ALERT,214.19,304.18,60.034,1475988304,"201051344000633","219011344069620",0.00,4.00,0,300.87,305.68,0.0,0.0,0.000,567641.3,567641.3,4320,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475988310,1100950.00
10/09/2016 00:45,2,0.000,ALERT,213.74,304.48,59.991,1475988304,"201051344000469","219011344069620",0.00,3.70,0,301.17,305.68,0.0,0.0,0.000,570318.8,570318.8,4322,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475988312,1100951.00
10/09/2016 00:45,2,0.000,ALERT,212.61,301.77,59.981,1475988304,"201051344000646","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,570314.1,570314.1,4309,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475988314,1100952.00
10/09/2016 00:45,2,0.000,ALERT,212.16,302.37,59.986,1475988304,"274151322000052","219011344069620",0.00,5.50,0,299.07,304.48,0.0,0.0,0.000,836520.6,836520.6,4298,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475988316,1100953.00
10/09/2016 00:45,2,0.000,ALERT,213.29,302.37,59.986,1475988304,"201051344000585","219011344069620",0.00,4.50,0,299.97,304.18,0.0,0.0,0.000,580654.7,580654.7,4314,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475988317,1100954.00
10/09/2016 00:45,2,0.000,ALERT,213.06,302.37,59.986,1475988304,"201051344001230","219011344069620",0.00,4.00,0,300.87,304.18,0.0,0.0,0.000,573151.4,573151.4,4321,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475988319,1100955.00
10/09/2016 00:45,2,0.000,ALERT,213.51,302.98,59.991,1475988304,"201051344000582","219011344069620",0.00,4.00,0,301.17,304.78,0.0,0.0,0.000,565917.9,565917.9,4310,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475988321,1100956.00
10/09/2016 00:45,2,0.000,ALERT,212.61,302.07,59.996,1475988304,"201051344000955","219011344069620",0.00,4.50,0,300.57,303.88,0.0,0.0,0.000,580138.0,580138.0,4310,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475988323,1100957.00
10/09/2016 00:45,2,0.000,ALERT,212.61,301.17,59.981,1475988304,"274151322000094","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,689620.4,689620.4,4381,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475988325,1100958.00
10/09/2016 00:45,2,0.000,ALERT,213.74,305.08,60.002,1475988304,"201051344000579","219011344069620",0.00,5.00,0,303.28,306.88,0.0,0.0,0.000,584899.2,584899.2,4310,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475988327,1100959.00
10/09/2016 00:45,2,0.000,ALERT,212.83,302.37,59.991,1475988304,"201051344000890","219011344069620",0.00,4.50,0,300.87,305.08,0.0,0.0,0.000,577383.0,577383.0,4309,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475988329,1100960.00
10/09/2016 00:45,2,0.000,ALERT,213.06,301.77,59.996,1475988304,"201051344000438","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,578818.1,578818.1,4313,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475988331,1100961.00
10/09/2016 00:45,2,0.000,ALERT,213.29,301.17,59.986,1475988304,"201051344000417","219011344069620",0.00,4.00,0,299.97,303.28,0.0,0.0,0.000,569621.5,569621.5,4321,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475988332,1100962.00
10/09/2016 00:45,2,0.000,ALERT,212.61,302.37,59.959,1475988304,"274151322000083","219011344069620",0.00,5.00,0,299.67,304.18,0.0,0.0,0.000,828860.7,828860.7,4302,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475988334,1100963.00
10/09/2016 00:45,2,0.000,ALERT,213.06,302.07,59.986,1475988304,"274151322000076","219011344069620",0.00,5.50,0,299.37,304.18,0.0,0.0,0.000,885045.4,885045.4,4307,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475988336,1100964.00
10/09/2016 00:45,2,0.000,ALERT,213.74,305.08,59.996,1475988304,"201051344000868","219011344069620",0.00,4.50,0,303.28,306.88,0.0,0.0,0.000,569054.5,569054.5,4316,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475988338,1100965.00
10/09/2016 00:45,2,0.000,ALERT,212.38,302.98,59.996,1475988304,"274151322000095","219011344069620",0.00,4.50,0,300.57,305.08,0.0,0.0,0.000,876112.5,876112.5,4312,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475988340,1100966.00
