ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/09/2016 00:45,2,0.000,ALERT,213.51,304.18,59.996,1475988304,"201051344000988","219011344069620",0.00,5.00,0,300.27,305.68,0.0,0.0,0.000,544424.2,544424.2,4308,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475988341,1100967.00
10/09/2016 00:45,2,0.000,ALERT,212.61,300.57,59.996,1475988304,"201051344001025","219011344069620",0.00,3.70,0,299.97,304.48,0.0,0.0,0.000,579150.8,579150.8,4307,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475988343,1100968.00
10/09/2016 00:45,2,0.000,ALERT,213.51,304.48,59.986,1475988304,"201051344000458","219011344069620",0.00,6.00,0,302.68,306.58,0.0,0.0,0.000,576510.7,576510.7,4321,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475988345,1100969.00
10/09/2016 00:45,2,0.000,ALERT,213.96,304.48,59.949,1475988304,"201051344000853","219011344069620",0.00,4.50,0,302.68,306.28,0.0,0.0,0.000,575786.1,575786.1,4325,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475988347,1100970.00
10/09/2016 00:45,2,0.000,ALERT,213.29,302.07,59.996,1475988304,"201051344000685","219011344069620",0.00,4.50,0,300.57,304.18,0.0,0.0,0.000,577961.0,577961.0,4319,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475988349,1100971.00
10/09/2016 00:45,2,0.000,ALERT,212.83,301.17,59.986,1475988304,"201051344000917","219011344069620",0.00,6.00,0,299.37,303.88,0.0,0.0,0.000,574868.2,574868.2,4312,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475988350,1100972.00
10/09/2016 00:45,2,0.000,ALERT,213.06,302.07,59.996,1475988304,"201051344001145","219011344069620",0.00,4.50,0,300.87,304.78,0.0,0.0,0.000,580127.6,580127.6,4318,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475988352,1100973.00
10/09/2016 00:45,2,0.000,ALERT,213.06,301.17,60.002,1475988304,"201051344000651","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,573350.0,573350.0,4308,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475988354,1100974.00
10/09/2016 00:45,2,0.000,ALERT,211.93,301.77,59.991,1475988304,"274151322000088","219011344069620",0.00,6.00,0,299.07,303.88,0.0,0.0,0.000,797334.3,797334.3,4293,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475988356,1100975.00
10/09/2016 00:45,2,0.000,ALERT,213.06,301.17,59.996,1475988304,"274151322000068","219011344069620",0.00,6.30,0,298.77,302.98,0.0,0.0,0.000,690217.9,690217.9,4383,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475988358,1100976.00
10/09/2016 00:45,2,0.000,ALERT,212.61,301.77,59.965,1475988304,"201051344001135","219011344069620",0.00,4.00,0,300.57,304.78,0.0,0.0,0.000,569466.7,569466.7,4304,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475988359,1100977.00
10/09/2016 00:45,2,0.000,ALERT,213.29,305.08,59.996,1475988304,"201051344000594","219011344069620",0.00,4.50,0,302.68,306.58,0.0,0.0,0.000,580969.8,580969.8,4313,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475988361,1100978.00
10/09/2016 00:45,2,0.000,ALERT,213.06,301.47,60.007,1475988304,"201051344001203","219011344069620",0.00,4.00,0,300.27,305.98,0.0,0.0,0.000,577735.0,577735.0,4315,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475988363,1100979.00
10/09/2016 00:45,2,0.000,ALERT,212.16,302.68,60.002,1475988304,"274151322000054","219011344069620",0.00,6.00,0,299.37,304.48,0.0,0.0,0.000,813661.9,813661.9,4291,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475988365,1100980.00
10/09/2016 00:45,2,0.000,ALERT,213.96,303.88,59.991,1475988304,"201051344000867","219011344069620",0.00,5.50,0,302.07,306.88,0.0,0.0,0.000,568138.1,568138.1,4319,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475988367,1100981.00
10/09/2016 00:45,2,0.000,ALERT,212.83,301.77,60.002,1475988304,"201051344001093","219011344069620",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,574164.6,574164.6,4320,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475988368,1100982.00
10/09/2016 00:45,2,0.000,ALERT,213.29,304.48,60.018,1475988304,"201051344000900","219011344069620",0.00,4.50,0,302.68,306.28,0.0,0.0,0.000,585016.2,585016.2,4326,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475988370,1100983.00
10/09/2016 00:45,2,0.000,ALERT,213.74,303.88,60.012,1475988304,"201051344000648","219011344069620",0.00,3.70,0,302.07,306.28,0.0,0.0,0.000,573519.0,573519.0,4313,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475988372,1100984.00
10/09/2016 00:45,2,0.000,ALERT,213.74,305.38,60.039,1475988304,"201051344000569","219011344069620",0.00,5.00,0,303.58,307.18,0.0,0.0,0.000,584940.8,584940.8,4314,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475988374,1100985.00
10/09/2016 00:45,2,0.000,ALERT,213.74,305.08,59.986,1475988304,"201051344000983","219011344069620",0.00,4.50,0,302.98,306.58,0.0,0.0,0.000,577584.7,577584.7,4323,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475988375,1100986.00
10/09/2016 00:45,2,0.000,ALERT,213.74,304.48,60.018,1475988304,"201051344001158","219011344069620",0.00,4.00,0,302.07,305.98,0.0,0.0,0.000,568892.0,568892.0,4317,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475988377,1100987.00
10/09/2016 00:45,2,0.000,ALERT,213.96,305.08,60.034,1475988304,"201051344000576","219011344069620",0.00,4.50,0,302.98,306.58,0.0,0.0,0.000,576498.3,576498.3,4327,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475988379,1100988.00
10/09/2016 00:45,2,0.000,ALERT,212.61,301.17,60.028,1475988304,"274151322000087","219011344069620",0.00,6.30,0,298.47,303.28,0.0,0.0,0.000,785571.9,785571.9,4340,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475988381,1100989.00
10/09/2016 01:00,2,0.000,ALERT,213.96,304.18,59.959,1475989204,"201051344000645","219011344069620",0.00,5.50,0,302.37,306.28,0.0,0.0,0.000,575957.7,575957.7,4324,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475989206,1100990.00
10/09/2016 01:00,2,0.000,ALERT,212.16,302.07,59.944,1475989204,"274151322000085","219011344069620",0.00,5.00,0,300.27,303.58,0.0,0.0,0.000,813017.4,813017.4,4293,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475989207,1100991.00
10/09/2016 01:00,2,0.000,ALERT,214.19,304.48,60.002,1475989204,"201051344000633","219011344069620",0.00,4.00,0,300.87,305.98,0.0,0.0,0.000,567641.3,567641.3,4322,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475989209,1100992.00
10/09/2016 01:00,2,0.000,ALERT,213.74,304.78,59.959,1475989204,"201051344000469","219011344069620",0.00,4.00,0,301.47,305.98,0.0,0.0,0.000,570318.8,570318.8,4324,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475989211,1100993.00
10/09/2016 01:00,2,0.000,ALERT,212.83,302.68,59.965,1475989204,"201051344000646","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,570314.1,570314.1,4311,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475989213,1100994.00
10/09/2016 01:00,2,0.000,ALERT,211.93,301.77,59.959,1475989204,"274151322000052","219011344069620",0.00,5.50,0,299.97,303.88,0.0,0.0,0.000,836520.6,836520.6,4300,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475989214,1100995.00
10/09/2016 01:00,2,0.000,ALERT,213.29,302.98,59.970,1475989204,"201051344000585","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,580654.7,580654.7,4316,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475989216,1100996.00
10/09/2016 01:00,2,0.000,ALERT,213.06,302.98,59.965,1475989204,"201051344001230","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,573151.4,573151.4,4323,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475989218,1100997.00
10/09/2016 01:00,2,0.000,ALERT,213.51,303.58,59.949,1475989204,"201051344000582","219011344069620",0.00,3.70,0,300.87,304.48,0.0,0.0,0.000,565917.9,565917.9,4312,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475989220,1100998.00
10/09/2016 01:00,2,0.000,ALERT,212.83,302.68,59.965,1475989204,"201051344000955","219011344069620",0.00,4.00,0,299.97,303.58,0.0,0.0,0.000,580138.0,580138.0,4312,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475989222,1100999.00
10/09/2016 01:00,2,0.000,ALERT,212.16,301.47,60.002,1475989204,"274151322000094","219011344069620",0.00,4.50,0,299.67,302.98,0.0,0.0,0.000,689620.4,689620.4,4383,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475989224,1101000.00
10/09/2016 01:00,2,0.000,ALERT,213.74,305.08,60.007,1475989204,"201051344000579","219011344069620",0.00,4.50,0,303.28,306.88,0.0,0.0,0.000,584899.2,584899.2,4312,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475989225,1101001.00
10/09/2016 01:00,2,0.000,ALERT,213.06,303.28,59.965,1475989204,"201051344000890","219011344069620",0.00,4.50,0,300.27,304.78,0.0,0.0,0.000,577383.0,577383.0,4311,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475989227,1101002.00
10/09/2016 01:00,2,0.000,ALERT,213.29,302.68,59.959,1475989204,"201051344000438","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,578818.1,578818.1,4315,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475989229,1101003.00
10/09/2016 01:00,2,0.000,ALERT,213.29,302.37,59.949,1475989204,"201051344000417","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,569621.5,569621.5,4323,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475989231,1101004.00
10/09/2016 01:00,2,0.000,ALERT,212.38,302.98,59.954,1475989204,"274151322000083","219011344069620",0.00,5.00,0,300.57,303.88,0.0,0.0,0.000,828860.7,828860.7,4304,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475989233,1101005.00
10/09/2016 01:00,2,0.000,ALERT,212.83,302.37,59.965,1475989204,"274151322000076","219011344069620",0.00,5.50,0,300.27,303.88,0.0,0.0,0.000,885045.4,885045.4,4309,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475989235,1101006.00
10/09/2016 01:00,2,0.000,ALERT,213.51,305.38,59.965,1475989204,"201051344000868","219011344069620",0.00,4.00,0,303.28,307.18,0.0,0.0,0.000,569054.5,569054.5,4318,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475989237,1101007.00
10/09/2016 01:00,2,0.000,ALERT,212.38,303.58,59.959,1475989204,"274151322000095","219011344069620",0.00,4.50,0,301.47,304.48,0.0,0.0,0.000,876112.5,876112.5,4314,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475989239,1101008.00
10/09/2016 01:00,2,0.000,ALERT,213.29,304.48,59.965,1475989204,"201051344000988","219011344069620",0.00,5.00,0,299.97,305.98,0.0,0.0,0.000,544424.2,544424.2,4310,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475989240,1101009.00
10/09/2016 01:00,2,0.000,ALERT,212.83,301.77,59.965,1475989204,"201051344001025","219011344069620",0.00,3.70,0,299.07,304.48,0.0,0.0,0.000,579150.8,579150.8,4309,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475989242,1101010.00
10/09/2016 01:00,2,0.000,ALERT,213.51,304.78,59.965,1475989204,"201051344000458","219011344069620",0.00,6.00,0,302.37,306.88,0.0,0.0,0.000,576510.7,576510.7,4323,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475989244,1101011.00
10/09/2016 01:00,2,0.000,ALERT,214.19,304.78,59.965,1475989204,"201051344000853","219011344069620",0.00,4.50,0,302.68,306.28,0.0,0.0,0.000,575786.1,575786.1,4327,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475989246,1101012.00
10/09/2016 01:00,2,0.000,ALERT,213.51,302.98,59.954,1475989204,"201051344000685","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,577961.0,577961.0,4321,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475989247,1101013.00
10/09/2016 01:00,2,0.000,ALERT,213.29,302.07,59.922,1475989204,"201051344000917","219011344069620",0.00,5.50,0,298.47,303.28,0.0,0.0,0.000,574868.2,574868.2,4314,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475989249,1101014.00
10/09/2016 01:00,2,0.000,ALERT,213.51,302.68,59.938,1475989204,"201051344001145","219011344069620",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,580127.6,580127.6,4320,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475989251,1101015.00
10/09/2016 01:00,2,0.000,ALERT,213.29,302.07,59.954,1475989204,"201051344000651","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,573350.0,573350.0,4310,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475989253,1101016.00
10/09/2016 01:00,2,0.000,ALERT,211.70,301.77,59.965,1475989204,"274151322000088","219011344069620",0.00,5.50,0,299.97,303.28,0.0,0.0,0.000,797334.3,797334.3,4295,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475989255,1101017.00
10/09/2016 01:00,2,0.000,ALERT,212.83,301.47,59.959,1475989204,"274151322000068","219011344069620",0.00,6.30,0,299.67,302.68,0.0,0.0,0.000,690217.9,690217.9,4385,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475989256,1101018.00
10/09/2016 01:00,2,0.000,ALERT,212.83,302.68,59.965,1475989204,"201051344001135","219011344069620",0.00,4.00,0,299.67,304.48,0.0,0.0,0.000,569466.7,569466.7,4306,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475989258,1101019.00
10/09/2016 01:00,2,0.000,ALERT,213.29,304.78,59.975,1475989204,"201051344000594","219011344069620",0.00,4.50,0,302.37,306.58,0.0,0.0,0.000,580969.8,580969.8,4315,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475989260,1101020.00
10/09/2016 01:00,2,0.000,ALERT,213.29,302.37,59.959,1475989204,"201051344001203","219011344069620",0.00,4.00,0,299.67,305.38,0.0,0.0,0.000,577735.0,577735.0,4317,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475989262,1101021.00
10/09/2016 01:00,2,0.000,ALERT,211.93,302.68,59.954,1475989204,"274151322000054","219011344069620",0.00,6.00,0,300.27,304.18,0.0,0.0,0.000,813661.9,813661.9,4293,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475989264,1101022.00
10/09/2016 01:00,2,0.000,ALERT,213.74,303.88,59.938,1475989204,"201051344000867","219011344069620",0.00,5.50,0,301.77,306.58,0.0,0.0,0.000,568138.1,568138.1,4321,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475989265,1101023.00
10/09/2016 01:00,2,0.000,ALERT,213.06,302.68,59.970,1475989204,"201051344001093","219011344069620",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,574164.6,574164.6,4322,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475989267,1101024.00
10/09/2016 01:00,2,0.000,ALERT,213.51,304.18,59.965,1475989204,"201051344000900","219011344069620",0.00,4.50,0,302.07,305.98,0.0,0.0,0.000,585016.2,585016.2,4328,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475989269,1101025.00
10/09/2016 01:00,2,0.000,ALERT,213.74,303.58,59.965,1475989204,"201051344000648","219011344069620",0.00,3.70,0,302.07,306.28,0.0,0.0,0.000,573519.0,573519.0,4315,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475989271,1101026.00
10/09/2016 01:00,2,0.000,ALERT,213.51,304.78,59.965,1475989204,"201051344000569","219011344069620",0.00,5.00,0,303.28,307.18,0.0,0.0,0.000,584940.8,584940.8,4316,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475989272,1101027.00
10/09/2016 01:00,2,0.000,ALERT,213.51,304.48,59.959,1475989204,"201051344000983","219011344069620",0.00,5.00,0,302.98,306.58,0.0,0.0,0.000,577584.7,577584.7,4325,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475989274,1101028.00
10/09/2016 01:00,2,0.000,ALERT,213.74,304.18,59.975,1475989204,"201051344001158","219011344069620",0.00,3.70,0,302.37,305.98,0.0,0.0,0.000,568892.0,568892.0,4319,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475989276,1101029.00
10/09/2016 01:00,2,0.000,ALERT,213.96,304.78,59.965,1475989204,"201051344000576","219011344069620",0.00,4.50,0,302.68,306.58,0.0,0.0,0.000,576498.3,576498.3,4329,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475989278,1101030.00
10/09/2016 01:00,2,0.000,ALERT,212.38,300.87,59.954,1475989204,"274151322000087","219011344069620",0.00,6.00,0,299.37,302.98,0.0,0.0,0.000,785571.9,785571.9,4342,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475989280,1101031.00
10/09/2016 01:15,2,0.000,ALERT,214.41,304.48,59.970,1475990103,"201051344000645","219011344069620",0.00,5.00,0,302.68,306.28,0.0,0.0,0.000,575957.7,575957.7,4326,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475990105,1101032.00
10/09/2016 01:15,2,0.000,ALERT,212.83,301.17,59.959,1475990103,"274151322000085","219011344069620",0.00,5.00,0,299.97,303.58,0.0,0.0,0.000,813017.4,813017.4,4295,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475990107,1101033.00
10/09/2016 01:15,2,0.000,ALERT,214.64,304.48,59.975,1475990103,"201051344000633","219011344069620",0.00,4.00,0,301.17,305.98,0.0,0.0,0.000,567641.3,567641.3,4324,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475990108,1101034.00
10/09/2016 01:15,2,0.000,ALERT,213.96,304.48,59.970,1475990103,"201051344000469","219011344069620",0.00,4.00,0,302.07,306.28,0.0,0.0,0.000,570318.8,570318.8,4326,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475990110,1101035.00
10/09/2016 01:15,2,0.000,ALERT,213.29,302.98,59.970,1475990103,"201051344000646","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,570314.1,570314.1,4313,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475990112,1101036.00
10/09/2016 01:15,2,0.000,ALERT,212.61,301.77,59.970,1475990103,"274151322000052","219011344069620",0.00,5.00,0,299.67,304.18,0.0,0.0,0.000,836520.6,836520.6,4302,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475990114,1101037.00
10/09/2016 01:15,2,0.000,ALERT,213.74,302.98,59.975,1475990103,"201051344000585","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,580654.7,580654.7,4318,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475990116,1101038.00
10/09/2016 01:15,2,0.000,ALERT,213.51,303.28,59.944,1475990103,"201051344001230","219011344069620",0.00,4.00,0,300.87,304.48,0.0,0.0,0.000,573151.4,573151.4,4325,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475990117,1101039.00
10/09/2016 01:15,2,0.000,ALERT,214.19,303.58,60.018,1475990103,"201051344000582","219011344069620",0.00,3.70,0,301.47,305.08,0.0,0.0,0.000,565917.9,565917.9,4314,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475990119,1101040.00
10/09/2016 01:15,2,0.000,ALERT,213.06,302.68,59.975,1475990103,"201051344000955","219011344069620",0.00,4.00,0,300.57,303.88,0.0,0.0,0.000,580138.0,580138.0,4314,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475990121,1101041.00
10/09/2016 01:15,2,0.000,ALERT,212.83,301.17,59.970,1475990103,"274151322000094","219011344069620",0.00,4.50,0,299.67,302.98,0.0,0.0,0.000,689620.4,689620.4,4385,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475990123,1101042.00
10/09/2016 01:15,2,0.000,ALERT,213.96,305.08,59.970,1475990103,"201051344000579","219011344069620",0.00,4.50,0,303.28,306.88,0.0,0.0,0.000,584899.2,584899.2,4314,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475990125,1101043.00
10/09/2016 01:15,2,0.000,ALERT,213.51,303.28,59.975,1475990103,"201051344000890","219011344069620",0.00,4.50,0,300.87,305.38,0.0,0.0,0.000,577383.0,577383.0,4313,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475990126,1101044.00
10/09/2016 01:15,2,0.000,ALERT,213.74,302.98,59.975,1475990103,"201051344000438","219011344069620",0.00,3.70,0,300.87,304.48,0.0,0.0,0.000,578818.1,578818.1,4317,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475990128,1101045.00
10/09/2016 01:15,2,0.000,ALERT,213.74,302.07,59.975,1475990103,"201051344000417","219011344069620",0.00,4.00,0,300.27,303.58,0.0,0.0,0.000,569621.5,569621.5,4325,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475990130,1101046.00
10/09/2016 01:15,2,0.000,ALERT,212.83,302.07,59.970,1475990103,"274151322000083","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,828860.7,828860.7,4306,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475990132,1101047.00
10/09/2016 01:15,2,0.000,ALERT,213.29,302.37,59.970,1475990103,"274151322000076","219011344069620",0.00,5.00,0,299.97,304.18,0.0,0.0,0.000,885045.4,885045.4,4311,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475990134,1101048.00
10/09/2016 01:15,2,0.000,ALERT,213.96,305.38,59.965,1475990103,"201051344000868","219011344069620",0.00,4.50,0,303.28,307.18,0.0,0.0,0.000,569054.5,569054.5,4320,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475990135,1101049.00
10/09/2016 01:15,2,0.000,ALERT,212.83,302.68,59.991,1475990103,"274151322000095","219011344069620",0.00,4.00,0,301.17,304.78,0.0,0.0,0.000,876112.5,876112.5,4316,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475990137,1101050.00
10/09/2016 01:15,2,0.000,ALERT,213.74,304.48,59.970,1475990103,"201051344000988","219011344069620",0.00,5.00,0,300.27,305.98,0.0,0.0,0.000,544424.2,544424.2,4312,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475990139,1101051.00
10/09/2016 01:15,2,0.000,ALERT,213.51,301.77,59.970,1475990103,"201051344001025","219011344069620",0.00,3.70,0,300.27,304.78,0.0,0.0,0.000,579150.8,579150.8,4311,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475990141,1101052.00
10/09/2016 01:15,2,0.000,ALERT,213.96,304.78,59.991,1475990103,"201051344000458","219011344069620",0.00,6.00,0,302.98,306.88,0.0,0.0,0.000,576510.7,576510.7,4325,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475990143,1101053.00
10/09/2016 01:15,2,0.000,ALERT,214.64,304.48,59.986,1475990103,"201051344000853","219011344069620",0.00,4.50,0,302.68,306.58,0.0,0.0,0.000,575786.1,575786.1,4329,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475990144,1101054.00
10/09/2016 01:15,2,0.000,ALERT,213.96,302.68,59.959,1475990103,"201051344000685","219011344069620",0.00,4.00,0,300.57,304.48,0.0,0.0,0.000,577961.0,577961.0,4323,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475990146,1101055.00
10/09/2016 01:15,2,0.000,ALERT,213.74,302.07,59.970,1475990103,"201051344000917","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,574868.2,574868.2,4316,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475990148,1101056.00
10/09/2016 01:15,2,0.000,ALERT,213.96,302.68,60.002,1475990103,"201051344001145","219011344069620",0.00,4.00,0,301.17,305.08,0.0,0.0,0.000,580127.6,580127.6,4322,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475990150,1101057.00
10/09/2016 01:15,2,0.000,ALERT,213.51,301.47,59.970,1475990103,"201051344000651","219011344069620",0.00,3.00,0,300.57,303.58,0.0,0.0,0.000,573350.0,573350.0,4312,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475990152,1101058.00
10/09/2016 01:15,2,0.000,ALERT,212.38,301.17,59.981,1475990103,"274151322000088","219011344069620",0.00,5.50,0,299.67,303.28,0.0,0.0,0.000,797334.3,797334.3,4297,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475990154,1101059.00
10/09/2016 01:15,2,0.000,ALERT,213.29,300.87,59.965,1475990103,"274151322000068","219011344069620",0.00,6.00,0,299.37,302.98,0.0,0.0,0.000,690217.9,690217.9,4387,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475990156,1101060.00
10/09/2016 01:15,2,0.000,ALERT,213.06,302.37,59.970,1475990103,"201051344001135","219011344069620",0.00,3.70,0,301.17,304.78,0.0,0.0,0.000,569466.7,569466.7,4308,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475990157,1101061.00
10/09/2016 01:15,2,0.000,ALERT,213.51,305.08,59.965,1475990103,"201051344000594","219011344069620",0.00,4.00,0,302.07,306.58,0.0,0.0,0.000,580969.8,580969.8,4317,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475990159,1101062.00
10/09/2016 01:15,2,0.000,ALERT,213.51,302.07,59.959,1475990103,"201051344001203","219011344069620",0.00,3.70,0,300.57,305.98,0.0,0.0,0.000,577735.0,577735.0,4319,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475990161,1101063.00
10/09/2016 01:15,2,0.000,ALERT,212.61,302.07,59.981,1475990103,"274151322000054","219011344069620",0.00,5.50,0,299.97,304.18,0.0,0.0,0.000,813661.9,813661.9,4295,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475990163,1101064.00
10/09/2016 01:15,2,0.000,ALERT,214.19,304.18,59.938,1475990103,"201051344000867","219011344069620",0.00,5.50,0,301.77,306.58,0.0,0.0,0.000,568138.1,568138.1,4323,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475990165,1101065.00
10/09/2016 01:15,2,0.000,ALERT,213.29,302.37,59.975,1475990103,"201051344001093","219011344069620",0.00,5.00,0,300.57,304.18,0.0,0.0,0.000,574164.6,574164.6,4324,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475990166,1101066.00
10/09/2016 01:15,2,0.000,ALERT,213.74,304.48,59.938,1475990103,"201051344000900","219011344069620",0.00,4.50,0,301.77,305.98,0.0,0.0,0.000,585016.2,585016.2,4330,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475990168,1101067.00
10/09/2016 01:15,2,0.000,ALERT,213.96,303.58,59.933,1475990103,"201051344000648","219011344069620",0.00,3.70,0,301.77,306.28,0.0,0.0,0.000,573519.0,573519.0,4317,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475990170,1101068.00
10/09/2016 01:15,2,0.000,ALERT,213.96,305.08,59.933,1475990103,"201051344000569","219011344069620",0.00,5.00,0,302.98,307.18,0.0,0.0,0.000,584940.8,584940.8,4318,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475990172,1101069.00
10/09/2016 01:15,2,0.000,ALERT,213.74,304.48,59.965,1475990103,"201051344000983","219011344069620",0.00,5.00,0,302.68,306.58,0.0,0.0,0.000,577584.7,577584.7,4327,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475990173,1101070.00
10/09/2016 01:15,2,0.000,ALERT,213.96,304.18,59.959,1475990103,"201051344001158","219011344069620",0.00,3.70,0,301.77,305.98,0.0,0.0,0.000,568892.0,568892.0,4321,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475990175,1101071.00
10/09/2016 01:15,2,0.000,ALERT,214.41,305.08,59.928,1475990103,"201051344000576","219011344069620",0.00,4.50,0,302.37,306.58,0.0,0.0,0.000,576498.3,576498.3,4331,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475990177,1101072.00
10/09/2016 01:15,2,0.000,ALERT,212.83,301.17,59.959,1475990103,"274151322000087","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,785571.9,785571.9,4344,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475990179,1101073.00
10/09/2016 01:30,2,0.000,ALERT,214.41,305.08,59.975,1475991003,"201051344000645","219011344069620",0.00,5.00,0,302.07,306.28,0.0,0.0,0.000,575957.7,575957.7,4328,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475991006,1101074.00
10/09/2016 01:30,2,0.000,ALERT,213.06,302.07,59.996,1475991003,"274151322000085","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,813017.4,813017.4,4297,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475991007,1101075.00
10/09/2016 01:30,2,0.000,ALERT,214.41,304.78,59.970,1475991003,"201051344000633","219011344069620",0.00,3.70,0,301.17,306.28,0.0,0.0,0.000,567641.3,567641.3,4326,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475991009,1101076.00
10/09/2016 01:30,2,0.000,ALERT,213.96,305.08,59.975,1475991003,"201051344000469","219011344069620",0.00,3.70,0,301.77,306.28,0.0,0.0,0.000,570318.8,570318.8,4328,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475991011,1101077.00
10/09/2016 01:30,2,0.000,ALERT,213.06,302.37,59.970,1475991003,"201051344000646","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,570314.1,570314.1,4315,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475991013,1101078.00
10/09/2016 01:30,2,0.000,ALERT,212.61,301.77,59.975,1475991003,"274151322000052","219011344069620",0.00,5.00,0,299.37,304.18,0.0,0.0,0.000,836520.6,836520.6,4304,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475991015,1101079.00
10/09/2016 01:30,2,0.000,ALERT,213.29,302.98,59.975,1475991003,"201051344000585","219011344069620",0.00,4.00,0,300.57,304.18,0.0,0.0,0.000,580654.7,580654.7,4320,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475991017,1101080.00
10/09/2016 01:30,2,0.000,ALERT,213.06,302.98,59.965,1475991003,"201051344001230","219011344069620",0.00,3.70,0,301.17,304.48,0.0,0.0,0.000,573151.4,573151.4,4327,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475991018,1101081.00
10/09/2016 01:30,2,0.000,ALERT,213.74,303.58,59.965,1475991003,"201051344000582","219011344069620",0.00,3.70,0,301.77,305.08,0.0,0.0,0.000,565917.9,565917.9,4316,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475991020,1101082.00
10/09/2016 01:30,2,0.000,ALERT,212.83,302.37,59.975,1475991003,"201051344000955","219011344069620",0.00,4.00,0,300.87,304.18,0.0,0.0,0.000,580138.0,580138.0,4316,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475991022,1101083.00
10/09/2016 01:30,2,0.000,ALERT,212.83,301.47,59.975,1475991003,"274151322000094","219011344069620",0.00,4.00,0,299.37,302.68,0.0,0.0,0.000,689620.4,689620.4,4387,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475991024,1101084.00
10/09/2016 01:30,2,0.000,ALERT,213.96,305.68,59.970,1475991003,"201051344000579","219011344069620",0.00,4.50,0,303.28,307.18,0.0,0.0,0.000,584899.2,584899.2,4316,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475991026,1101085.00
10/09/2016 01:30,2,0.000,ALERT,213.06,302.98,59.965,1475991003,"201051344000890","219011344069620",0.00,4.00,0,301.17,305.38,0.0,0.0,0.000,577383.0,577383.0,4315,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475991027,1101086.00
10/09/2016 01:30,2,0.000,ALERT,213.29,302.68,59.970,1475991003,"201051344000438","219011344069620",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,578818.1,578818.1,4319,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475991029,1101087.00
10/09/2016 01:30,2,0.000,ALERT,213.51,302.07,59.970,1475991003,"201051344000417","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,569621.5,569621.5,4327,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475991031,1101088.00
10/09/2016 01:30,2,0.000,ALERT,212.83,302.68,59.970,1475991003,"274151322000083","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,828860.7,828860.7,4308,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475991033,1101089.00
10/09/2016 01:30,2,0.000,ALERT,213.51,302.07,59.938,1475991003,"274151322000076","219011344069620",0.00,5.00,0,299.67,303.88,0.0,0.0,0.000,885045.4,885045.4,4313,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475991035,1101090.00
10/09/2016 01:30,2,0.000,ALERT,213.96,305.68,59.944,1475991003,"201051344000868","219011344069620",0.00,4.50,0,303.28,307.18,0.0,0.0,0.000,569054.5,569054.5,4322,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475991036,1101091.00
10/09/2016 01:30,2,0.000,ALERT,212.83,302.98,59.975,1475991003,"274151322000095","219011344069620",0.00,4.00,0,300.87,304.18,0.0,0.0,0.000,876112.5,876112.5,4318,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475991038,1101092.00
10/09/2016 01:30,2,0.000,ALERT,213.96,305.08,59.981,1475991003,"201051344000988","219011344069620",0.00,4.50,0,300.27,306.28,0.0,0.0,0.000,544424.2,544424.2,4314,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475991040,1101093.00
10/09/2016 01:30,2,0.000,ALERT,213.29,302.07,59.938,1475991003,"201051344001025","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,579150.8,579150.8,4313,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475991042,1101094.00
10/09/2016 01:30,2,0.000,ALERT,213.96,305.38,60.018,1475991003,"201051344000458","219011344069620",0.00,6.00,0,302.98,307.18,0.0,0.0,0.000,576510.7,576510.7,4327,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475991044,1101095.00
10/09/2016 01:30,2,0.000,ALERT,214.64,305.38,59.981,1475991003,"201051344000853","219011344069620",0.00,4.50,0,302.68,306.58,0.0,0.0,0.000,575786.1,575786.1,4331,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475991046,1101096.00
10/09/2016 01:30,2,0.000,ALERT,213.74,302.98,59.986,1475991003,"201051344000685","219011344069620",0.00,4.00,0,300.57,304.18,0.0,0.0,0.000,577961.0,577961.0,4325,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475991047,1101097.00
10/09/2016 01:30,2,0.000,ALERT,213.74,302.07,59.986,1475991003,"201051344000917","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,574868.2,574868.2,4318,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475991049,1101098.00
10/09/2016 01:30,2,0.000,ALERT,213.74,302.98,59.970,1475991003,"201051344001145","219011344069620",0.00,4.00,0,300.87,304.78,0.0,0.0,0.000,580127.6,580127.6,4324,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475991051,1101099.00
10/09/2016 01:30,2,0.000,ALERT,213.51,302.07,59.981,1475991003,"201051344000651","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,573350.0,573350.0,4314,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475991053,1101100.00
10/09/2016 01:30,2,0.000,ALERT,212.38,302.07,59.970,1475991003,"274151322000088","219011344069620",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,797334.3,797334.3,4299,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475991054,1101101.00
10/09/2016 01:30,2,0.000,ALERT,213.51,301.17,59.981,1475991003,"274151322000068","219011344069620",0.00,6.00,0,299.07,302.37,0.0,0.0,0.000,690217.9,690217.9,4389,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475991056,1101102.00
10/09/2016 01:30,2,0.000,ALERT,213.06,302.68,59.991,1475991003,"201051344001135","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,569466.7,569466.7,4310,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475991058,1101103.00
10/09/2016 01:30,2,0.000,ALERT,213.74,305.98,59.986,1475991003,"201051344000594","219011344069620",0.00,4.00,0,302.68,306.88,0.0,0.0,0.000,580969.8,580969.8,4319,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475991060,1101104.00
10/09/2016 01:30,2,0.000,ALERT,213.51,302.37,59.996,1475991003,"201051344001203","219011344069620",0.00,3.70,0,300.27,305.68,0.0,0.0,0.000,577735.0,577735.0,4321,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475991062,1101105.00
10/09/2016 01:30,2,0.000,ALERT,212.61,302.37,59.991,1475991003,"274151322000054","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,813661.9,813661.9,4297,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475991063,1101106.00
10/09/2016 01:30,2,0.000,ALERT,214.41,304.78,59.991,1475991003,"201051344000867","219011344069620",0.00,5.00,0,302.07,306.88,0.0,0.0,0.000,568138.1,568138.1,4325,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475991065,1101107.00
10/09/2016 01:30,2,0.000,ALERT,213.51,302.68,59.996,1475991003,"201051344001093","219011344069620",0.00,5.00,0,300.27,303.88,0.0,0.0,0.000,574164.6,574164.6,4326,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475991067,1101108.00
10/09/2016 01:30,2,0.000,ALERT,213.74,305.38,59.986,1475991003,"201051344000900","219011344069620",0.00,4.00,0,302.37,306.28,0.0,0.0,0.000,585016.2,585016.2,4332,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475991069,1101109.00
10/09/2016 01:30,2,0.000,ALERT,214.19,304.48,59.991,1475991003,"201051344000648","219011344069620",0.00,3.70,0,302.07,306.58,0.0,0.0,0.000,573519.0,573519.0,4319,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475991071,1101110.00
10/09/2016 01:30,2,0.000,ALERT,214.19,305.98,59.991,1475991003,"201051344000569","219011344069620",0.00,4.50,0,303.28,307.48,0.0,0.0,0.000,584940.8,584940.8,4320,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475991073,1101111.00
