ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/09/2016 01:30,2,0.000,ALERT,213.96,305.38,59.991,1475991003,"201051344000983","219011344069620",0.00,5.00,0,302.98,306.88,0.0,0.0,0.000,577584.7,577584.7,4329,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475991074,1101112.00
10/09/2016 01:30,2,0.000,ALERT,214.19,305.08,60.012,1475991003,"201051344001158","219011344069620",0.00,3.70,0,302.07,306.28,0.0,0.0,0.000,568892.0,568892.0,4323,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475991076,1101113.00
10/09/2016 01:30,2,0.000,ALERT,214.64,305.68,60.002,1475991003,"201051344000576","219011344069620",0.00,4.50,0,302.98,306.88,0.0,0.0,0.000,576498.3,576498.3,4333,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475991078,1101114.00
10/09/2016 01:30,2,0.000,ALERT,213.06,301.47,60.007,1475991003,"274151322000087","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,785571.9,785571.9,4346,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475991080,1101115.00
10/09/2016 01:45,2,0.000,ALERT,214.41,304.48,59.944,1475991903,"201051344000645","219011344069620",0.00,5.00,0,302.98,306.58,0.0,0.0,0.000,575957.7,575957.7,4330,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475991905,1101116.00
10/09/2016 01:45,2,0.000,ALERT,212.83,301.47,59.975,1475991903,"274151322000085","219011344069620",0.00,4.50,0,299.97,303.58,0.0,0.0,0.000,813017.4,813017.4,4299,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475991907,1101117.00
10/09/2016 01:45,2,0.000,ALERT,214.41,304.48,59.981,1475991903,"201051344000633","219011344069620",0.00,3.70,0,301.47,306.28,0.0,0.0,0.000,567641.3,567641.3,4328,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475991909,1101118.00
10/09/2016 01:45,2,0.000,ALERT,213.96,304.78,59.975,1475991903,"201051344000469","219011344069620",0.00,3.70,0,302.37,306.58,0.0,0.0,0.000,570318.8,570318.8,4330,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475991910,1101119.00
10/09/2016 01:45,2,0.000,ALERT,213.51,302.98,59.949,1475991903,"201051344000646","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,570314.1,570314.1,4317,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475991912,1101120.00
10/09/2016 01:45,2,0.000,ALERT,212.61,301.77,59.981,1475991903,"274151322000052","219011344069620",0.00,4.50,0,299.67,304.18,0.0,0.0,0.000,836520.6,836520.6,4306,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475991914,1101121.00
10/09/2016 01:45,2,0.000,ALERT,213.74,303.28,59.981,1475991903,"201051344000585","219011344069620",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,580654.7,580654.7,4322,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475991916,1101122.00
10/09/2016 01:45,2,0.000,ALERT,213.74,303.28,59.981,1475991903,"201051344001230","219011344069620",0.00,3.70,0,301.17,304.48,0.0,0.0,0.000,573151.4,573151.4,4329,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475991918,1101123.00
10/09/2016 01:45,2,0.000,ALERT,214.19,303.88,59.949,1475991903,"201051344000582","219011344069620",0.00,3.70,0,301.47,304.78,0.0,0.0,0.000,565917.9,565917.9,4318,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475991919,1101124.00
10/09/2016 01:45,2,0.000,ALERT,213.29,302.98,60.023,1475991903,"201051344000955","219011344069620",0.00,4.00,0,300.57,303.88,0.0,0.0,0.000,580138.0,580138.0,4318,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475991921,1101125.00
10/09/2016 01:45,2,0.000,ALERT,212.83,301.47,59.981,1475991903,"274151322000094","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,689620.4,689620.4,4389,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475991923,1101126.00
10/09/2016 01:45,2,0.000,ALERT,213.96,305.38,59.986,1475991903,"201051344000579","219011344069620",0.00,4.50,0,303.58,307.18,0.0,0.0,0.000,584899.2,584899.2,4318,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475991925,1101127.00
10/09/2016 01:45,2,0.000,ALERT,213.74,303.58,59.986,1475991903,"201051344000890","219011344069620",0.00,4.00,0,300.87,305.08,0.0,0.0,0.000,577383.0,577383.0,4317,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475991927,1101128.00
10/09/2016 01:45,2,0.000,ALERT,213.96,302.98,59.996,1475991903,"201051344000438","219011344069620",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,578818.1,578818.1,4321,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475991929,1101129.00
10/09/2016 01:45,2,0.000,ALERT,213.96,302.37,60.007,1475991903,"201051344000417","219011344069620",0.00,3.70,0,300.27,303.58,0.0,0.0,0.000,569621.5,569621.5,4329,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475991930,1101130.00
10/09/2016 01:45,2,0.000,ALERT,212.83,302.68,59.996,1475991903,"274151322000083","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,828860.7,828860.7,4310,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475991932,1101131.00
10/09/2016 01:45,2,0.000,ALERT,213.51,302.07,59.991,1475991903,"274151322000076","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,885045.4,885045.4,4315,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475991934,1101132.00
10/09/2016 01:45,2,0.000,ALERT,213.96,305.98,60.002,1475991903,"201051344000868","219011344069620",0.00,4.50,0,304.18,307.78,0.0,0.0,0.000,569054.5,569054.5,4324,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475991936,1101133.00
10/09/2016 01:45,2,0.000,ALERT,212.83,302.68,59.996,1475991903,"274151322000095","219011344069620",0.00,4.00,0,301.17,304.48,0.0,0.0,0.000,876112.5,876112.5,4320,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475991938,1101134.00
10/09/2016 01:45,2,0.000,ALERT,213.96,304.78,59.996,1475991903,"201051344000988","219011344069620",0.00,4.50,0,300.57,306.58,0.0,0.0,0.000,544424.2,544424.2,4316,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475991939,1101135.00
10/09/2016 01:45,2,0.000,ALERT,213.51,302.07,59.996,1475991903,"201051344001025","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,579150.8,579150.8,4315,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475991941,1101136.00
10/09/2016 01:45,2,0.000,ALERT,213.96,305.38,59.991,1475991903,"201051344000458","219011344069620",0.00,6.00,0,303.28,307.48,0.0,0.0,0.000,576510.7,576510.7,4329,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475991943,1101137.00
10/09/2016 01:45,2,0.000,ALERT,214.64,305.08,59.996,1475991903,"201051344000853","219011344069620",0.00,4.00,0,302.98,306.88,0.0,0.0,0.000,575786.1,575786.1,4333,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475991945,1101138.00
10/09/2016 01:45,2,0.000,ALERT,213.96,302.98,59.996,1475991903,"201051344000685","219011344069620",0.00,4.00,0,300.87,304.18,0.0,0.0,0.000,577961.0,577961.0,4327,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475991947,1101139.00
10/09/2016 01:45,2,0.000,ALERT,213.74,302.37,60.002,1475991903,"201051344000917","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,574868.2,574868.2,4320,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475991949,1101140.00
10/09/2016 01:45,2,0.000,ALERT,213.96,303.28,59.986,1475991903,"201051344001145","219011344069620",0.00,4.00,0,301.17,304.78,0.0,0.0,0.000,580127.6,580127.6,4326,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475991951,1101141.00
10/09/2016 01:45,2,0.000,ALERT,213.74,302.37,60.039,1475991903,"201051344000651","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,573350.0,573350.0,4316,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475991952,1101142.00
10/09/2016 01:45,2,0.000,ALERT,212.61,302.07,60.002,1475991903,"274151322000088","219011344069620",0.00,5.00,0,299.67,303.28,0.0,0.0,0.000,797334.3,797334.3,4301,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475991954,1101143.00
10/09/2016 01:45,2,0.000,ALERT,213.51,301.77,60.018,1475991903,"274151322000068","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,690217.9,690217.9,4391,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475991956,1101144.00
10/09/2016 01:45,2,0.000,ALERT,213.29,302.68,59.996,1475991903,"201051344001135","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,569466.7,569466.7,4312,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475991958,1101145.00
10/09/2016 01:45,2,0.000,ALERT,213.74,305.98,60.002,1475991903,"201051344000594","219011344069620",0.00,4.00,0,302.68,307.48,0.0,0.0,0.000,580969.8,580969.8,4321,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475991959,1101146.00
10/09/2016 01:45,2,0.000,ALERT,213.74,302.68,59.996,1475991903,"201051344001203","219011344069620",0.00,3.70,0,300.87,305.98,0.0,0.0,0.000,577735.0,577735.0,4323,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475991961,1101147.00
10/09/2016 01:45,2,0.000,ALERT,212.83,303.58,59.996,1475991903,"274151322000054","219011344069620",0.00,5.50,0,299.67,304.18,0.0,0.0,0.000,813661.9,813661.9,4299,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475991963,1101148.00
10/09/2016 01:45,2,0.000,ALERT,214.41,305.08,60.028,1475991903,"201051344000867","219011344069620",0.00,5.00,0,302.37,306.88,0.0,0.0,0.000,568138.1,568138.1,4327,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475991965,1101149.00
10/09/2016 01:45,2,0.000,ALERT,213.74,302.98,60.002,1475991903,"201051344001093","219011344069620",0.00,5.00,0,300.57,304.18,0.0,0.0,0.000,574164.6,574164.6,4328,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475991967,1101150.00
10/09/2016 01:45,2,0.000,ALERT,213.96,305.08,60.023,1475991903,"201051344000900","219011344069620",0.00,4.50,0,302.68,306.58,0.0,0.0,0.000,585016.2,585016.2,4334,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475991968,1101151.00
10/09/2016 01:45,2,0.000,ALERT,214.19,304.48,59.959,1475991903,"201051344000648","219011344069620",0.00,3.70,0,302.37,306.58,0.0,0.0,0.000,573519.0,573519.0,4321,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475991971,1101152.00
10/09/2016 01:45,2,0.000,ALERT,214.19,305.98,59.981,1475991903,"201051344000569","219011344069620",0.00,4.50,0,303.58,307.78,0.0,0.0,0.000,584940.8,584940.8,4322,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475991973,1101153.00
10/09/2016 01:45,2,0.000,ALERT,214.19,305.38,59.959,1475991903,"201051344000983","219011344069620",0.00,5.00,0,303.28,307.48,0.0,0.0,0.000,577584.7,577584.7,4331,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475991974,1101154.00
10/09/2016 01:45,2,0.000,ALERT,214.19,305.08,60.002,1475991903,"201051344001158","219011344069620",0.00,3.70,0,302.37,306.58,0.0,0.0,0.000,568892.0,568892.0,4325,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475991976,1101155.00
10/09/2016 01:45,2,0.000,ALERT,214.41,305.38,60.023,1475991903,"201051344000576","219011344069620",0.00,4.50,0,302.98,307.18,0.0,0.0,0.000,576498.3,576498.3,4335,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475991978,1101156.00
10/09/2016 01:45,2,0.000,ALERT,212.83,301.77,60.023,1475991903,"274151322000087","219011344069620",0.00,5.50,0,299.07,303.28,0.0,0.0,0.000,785571.9,785571.9,4348,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475991980,1101157.00
10/09/2016 02:00,2,0.000,ALERT,214.64,305.38,60.002,1475992804,"201051344000645","219011344069620",0.00,5.00,0,302.98,306.88,0.0,0.0,0.000,575957.7,575957.7,4332,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475992806,1101158.00
10/09/2016 02:00,2,0.000,ALERT,213.06,302.68,59.975,1475992804,"274151322000085","219011344069620",0.00,4.50,0,300.57,304.78,0.0,0.0,0.000,813017.4,813017.4,4301,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475992807,1101159.00
10/09/2016 02:00,2,0.000,ALERT,214.87,305.98,59.986,1475992804,"201051344000633","219011344069620",0.00,3.70,0,301.47,306.58,0.0,0.0,0.000,567641.3,567641.3,4330,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475992809,1101160.00
10/09/2016 02:00,2,0.000,ALERT,214.41,305.68,59.996,1475992804,"201051344000469","219011344069620",0.00,3.70,0,302.07,306.88,0.0,0.0,0.000,570318.8,570318.8,4332,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475992811,1101161.00
10/09/2016 02:00,2,0.000,ALERT,213.51,303.88,59.965,1475992804,"201051344000646","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,570314.1,570314.1,4319,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475992813,1101162.00
10/09/2016 02:00,2,0.000,ALERT,212.83,302.68,59.996,1475992804,"274151322000052","219011344069620",0.00,4.50,0,300.57,305.08,0.0,0.0,0.000,836520.6,836520.6,4308,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475992815,1101163.00
10/09/2016 02:00,2,0.000,ALERT,213.96,304.18,59.996,1475992804,"201051344000585","219011344069620",0.00,4.00,0,300.57,305.08,0.0,0.0,0.000,580654.7,580654.7,4324,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475992816,1101164.00
10/09/2016 02:00,2,0.000,ALERT,213.74,304.48,60.018,1475992804,"201051344001230","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,573151.4,573151.4,4331,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475992818,1101165.00
10/09/2016 02:00,2,0.000,ALERT,214.19,304.48,60.007,1475992804,"201051344000582","219011344069620",0.00,3.70,0,302.07,305.68,0.0,0.0,0.000,565917.9,565917.9,4320,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475992820,1101166.00
10/09/2016 02:00,2,0.000,ALERT,213.51,303.88,60.034,1475992804,"201051344000955","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,580138.0,580138.0,4320,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475992822,1101167.00
10/09/2016 02:00,2,0.000,ALERT,213.06,302.07,59.996,1475992804,"274151322000094","219011344069620",0.00,4.00,0,300.27,303.88,0.0,0.0,0.000,689620.4,689620.4,4391,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475992824,1101168.00
10/09/2016 02:00,2,0.000,ALERT,214.19,306.28,59.996,1475992804,"201051344000579","219011344069620",0.00,4.50,0,303.28,307.78,0.0,0.0,0.000,584899.2,584899.2,4320,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475992826,1101169.00
10/09/2016 02:00,2,0.000,ALERT,213.51,304.18,59.991,1475992804,"201051344000890","219011344069620",0.00,4.00,0,301.77,305.98,0.0,0.0,0.000,577383.0,577383.0,4319,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475992827,1101170.00
10/09/2016 02:00,2,0.000,ALERT,213.74,303.88,59.991,1475992804,"201051344000438","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,578818.1,578818.1,4323,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475992829,1101171.00
10/09/2016 02:00,2,0.000,ALERT,213.96,303.28,59.991,1475992804,"201051344000417","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,569621.5,569621.5,4331,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475992831,1101172.00
10/09/2016 02:00,2,0.000,ALERT,213.29,303.28,59.986,1475992804,"274151322000083","219011344069620",0.00,4.00,0,301.17,304.78,0.0,0.0,0.000,828860.7,828860.7,4312,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475992833,1101173.00
10/09/2016 02:00,2,0.000,ALERT,213.74,302.37,59.991,1475992804,"274151322000076","219011344069620",0.00,4.50,0,300.27,304.78,0.0,0.0,0.000,885045.4,885045.4,4317,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475992835,1101174.00
10/09/2016 02:00,2,0.000,ALERT,214.41,306.88,59.986,1475992804,"201051344000868","219011344069620",0.00,4.50,0,302.37,308.09,0.0,0.0,0.000,569054.5,569054.5,4326,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475992837,1101175.00
10/09/2016 02:00,2,0.000,ALERT,213.06,303.58,59.991,1475992804,"274151322000095","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,876112.5,876112.5,4322,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475992839,1101176.00
10/09/2016 02:00,2,0.000,ALERT,214.19,305.98,59.986,1475992804,"201051344000988","219011344069620",0.00,4.50,0,300.57,306.58,0.0,0.0,0.000,544424.2,544424.2,4318,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475992840,1101177.00
10/09/2016 02:00,2,0.000,ALERT,213.51,302.98,59.981,1475992804,"201051344001025","219011344069620",0.00,3.30,0,300.27,305.68,0.0,0.0,0.000,579150.8,579150.8,4317,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475992842,1101178.00
10/09/2016 02:00,2,0.000,ALERT,214.19,305.68,60.007,1475992804,"201051344000458","219011344069620",0.00,6.00,0,303.28,307.78,0.0,0.0,0.000,576510.7,576510.7,4331,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475992844,1101179.00
10/09/2016 02:00,2,0.000,ALERT,214.87,306.28,59.986,1475992804,"201051344000853","219011344069620",0.00,4.00,0,303.28,307.18,0.0,0.0,0.000,575786.1,575786.1,4335,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475992846,1101180.00
10/09/2016 02:00,2,0.000,ALERT,214.19,303.88,59.986,1475992804,"201051344000685","219011344069620",0.00,4.00,0,300.87,305.08,0.0,0.0,0.000,577961.0,577961.0,4329,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475992848,1101181.00
10/09/2016 02:00,2,0.000,ALERT,213.96,303.28,59.991,1475992804,"201051344000917","219011344069620",0.00,5.00,0,299.97,304.48,0.0,0.0,0.000,574868.2,574868.2,4322,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475992850,1101182.00
10/09/2016 02:00,2,0.000,ALERT,213.96,303.88,59.986,1475992804,"201051344001145","219011344069620",0.00,4.00,0,301.17,305.68,0.0,0.0,0.000,580127.6,580127.6,4328,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475992851,1101183.00
10/09/2016 02:00,2,0.000,ALERT,213.96,302.98,59.986,1475992804,"201051344000651","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,573350.0,573350.0,4318,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475992853,1101184.00
10/09/2016 02:00,2,0.000,ALERT,212.61,302.37,59.970,1475992804,"274151322000088","219011344069620",0.00,5.00,0,300.57,304.18,0.0,0.0,0.000,797334.3,797334.3,4303,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475992855,1101185.00
10/09/2016 02:00,2,0.000,ALERT,213.51,301.77,60.018,1475992804,"274151322000068","219011344069620",0.00,5.50,0,299.97,303.58,0.0,0.0,0.000,690217.9,690217.9,4393,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475992857,1101186.00
10/09/2016 02:00,2,0.000,ALERT,213.51,303.88,59.965,1475992804,"201051344001135","219011344069620",0.00,3.70,0,301.17,305.68,0.0,0.0,0.000,569466.7,569466.7,4314,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475992859,1101187.00
10/09/2016 02:00,2,0.000,ALERT,213.96,306.58,59.991,1475992804,"201051344000594","219011344069620",0.00,4.00,0,303.28,307.48,0.0,0.0,0.000,580969.8,580969.8,4323,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475992860,1101188.00
10/09/2016 02:00,2,0.000,ALERT,213.74,303.28,59.959,1475992804,"201051344001203","219011344069620",0.00,3.70,0,301.17,306.58,0.0,0.0,0.000,577735.0,577735.0,4325,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475992862,1101189.00
10/09/2016 02:00,2,0.000,ALERT,212.83,302.37,59.986,1475992804,"274151322000054","219011344069620",0.00,5.00,0,300.57,304.78,0.0,0.0,0.000,813661.9,813661.9,4301,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475992864,1101190.00
10/09/2016 02:00,2,0.000,ALERT,214.64,305.68,59.986,1475992804,"201051344000867","219011344069620",0.00,5.00,0,302.68,307.48,0.0,0.0,0.000,568138.1,568138.1,4329,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475992866,1101191.00
10/09/2016 02:00,2,0.000,ALERT,213.74,303.58,59.996,1475992804,"201051344001093","219011344069620",0.00,5.00,0,301.17,304.78,0.0,0.0,0.000,574164.6,574164.6,4330,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475992868,1101192.00
10/09/2016 02:00,2,0.000,ALERT,214.19,305.98,59.949,1475992804,"201051344000900","219011344069620",0.00,4.50,0,303.28,307.18,0.0,0.0,0.000,585016.2,585016.2,4336,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475992869,1101193.00
10/09/2016 02:00,2,0.000,ALERT,214.41,305.38,59.986,1475992804,"201051344000648","219011344069620",0.00,3.70,0,302.37,307.18,0.0,0.0,0.000,573519.0,573519.0,4323,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475992871,1101194.00
10/09/2016 02:00,2,0.000,ALERT,214.41,306.58,59.991,1475992804,"201051344000569","219011344069620",0.00,5.00,0,304.18,308.09,0.0,0.0,0.000,584940.8,584940.8,4324,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475992873,1101195.00
10/09/2016 02:00,2,0.000,ALERT,214.41,306.28,59.986,1475992804,"201051344000983","219011344069620",0.00,5.00,0,303.28,307.78,0.0,0.0,0.000,577584.7,577584.7,4333,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475992875,1101196.00
10/09/2016 02:00,2,0.000,ALERT,214.41,305.98,59.991,1475992804,"201051344001158","219011344069620",0.00,3.70,0,302.98,306.88,0.0,0.0,0.000,568892.0,568892.0,4327,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475992876,1101197.00
10/09/2016 02:00,2,0.000,ALERT,214.87,306.58,59.986,1475992804,"201051344000576","219011344069620",0.00,4.50,0,303.28,307.48,0.0,0.0,0.000,576498.3,576498.3,4337,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475992878,1101198.00
10/09/2016 02:00,2,0.000,ALERT,213.29,301.47,59.981,1475992804,"274151322000087","219011344069620",0.00,5.00,0,299.67,303.88,0.0,0.0,0.000,785571.9,785571.9,4350,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475992880,1101199.00
10/09/2016 02:15,2,0.000,ALERT,214.87,305.68,59.981,1475993703,"201051344000645","219011344069620",0.00,5.00,0,303.58,307.48,0.0,0.0,0.000,575957.7,575957.7,4334,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475993705,1101200.00
10/09/2016 02:15,2,0.000,ALERT,213.29,302.98,59.981,1475993703,"274151322000085","219011344069620",0.00,4.50,0,300.57,304.18,0.0,0.0,0.000,813017.4,813017.4,4303,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475993707,1101201.00
10/09/2016 02:15,2,0.000,ALERT,214.64,305.38,59.996,1475993703,"201051344000633","219011344069620",0.00,3.70,0,302.37,306.88,0.0,0.0,0.000,567641.3,567641.3,4332,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475993709,1101202.00
10/09/2016 02:15,2,0.000,ALERT,214.41,305.68,60.044,1475993703,"201051344000469","219011344069620",0.00,3.70,0,302.98,307.18,0.0,0.0,0.000,570318.8,570318.8,4334,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475993711,1101203.00
10/09/2016 02:15,2,0.000,ALERT,213.51,303.58,59.991,1475993703,"201051344000646","219011344069620",0.00,3.70,0,301.47,306.28,0.0,0.0,0.000,570314.1,570314.1,4321,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475993713,1101204.00
10/09/2016 02:15,2,0.000,ALERT,212.83,302.98,59.986,1475993703,"274151322000052","219011344069620",0.00,4.50,0,300.57,304.78,0.0,0.0,0.000,836520.6,836520.6,4310,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475993715,1101205.00
10/09/2016 02:15,2,0.000,ALERT,213.96,303.88,59.981,1475993703,"201051344000585","219011344069620",0.00,4.00,0,301.77,306.28,0.0,0.0,0.000,580654.7,580654.7,4326,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475993717,1101206.00
10/09/2016 02:15,2,0.000,ALERT,213.74,303.88,59.991,1475993703,"201051344001230","219011344069620",0.00,3.70,0,302.07,306.88,0.0,0.0,0.000,573151.4,573151.4,4333,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475993719,1101207.00
10/09/2016 02:15,2,0.000,ALERT,214.19,304.48,59.991,1475993703,"201051344000582","219011344069620",0.00,3.30,0,302.68,307.18,0.0,0.0,0.000,565917.9,565917.9,4322,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475993720,1101208.00
10/09/2016 02:15,2,0.000,ALERT,213.29,303.58,59.986,1475993703,"201051344000955","219011344069620",0.00,3.70,0,302.07,306.28,0.0,0.0,0.000,580138.0,580138.0,4322,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475993722,1101209.00
10/09/2016 02:15,2,0.000,ALERT,213.29,302.37,60.034,1475993703,"274151322000094","219011344069620",0.00,3.70,0,300.27,303.28,0.0,0.0,0.000,689620.4,689620.4,4393,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475993724,1101210.00
10/09/2016 02:15,2,0.000,ALERT,214.41,306.28,59.996,1475993703,"201051344000579","219011344069620",0.00,4.50,0,304.48,308.09,0.0,0.0,0.000,584899.2,584899.2,4322,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475993726,1101211.00
10/09/2016 02:15,2,0.000,ALERT,213.74,304.18,59.959,1475993703,"201051344000890","219011344069620",0.00,4.00,0,302.07,307.78,0.0,0.0,0.000,577383.0,577383.0,4321,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475993727,1101212.00
10/09/2016 02:15,2,0.000,ALERT,213.96,303.58,60.034,1475993703,"201051344000438","219011344069620",0.00,3.30,0,302.07,306.88,0.0,0.0,0.000,578818.1,578818.1,4325,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475993729,1101213.00
10/09/2016 02:15,2,0.000,ALERT,213.96,302.98,59.986,1475993703,"201051344000417","219011344069620",0.00,3.70,0,301.47,306.28,0.0,0.0,0.000,569621.5,569621.5,4333,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475993731,1101214.00
10/09/2016 02:15,2,0.000,ALERT,213.51,302.98,59.986,1475993703,"274151322000083","219011344069620",0.00,4.00,0,300.87,304.78,0.0,0.0,0.000,828860.7,828860.7,4314,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475993733,1101215.00
10/09/2016 02:15,2,0.000,ALERT,213.96,302.98,59.959,1475993703,"274151322000076","219011344069620",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,885045.4,885045.4,4319,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475993735,1101216.00
10/09/2016 02:15,2,0.000,ALERT,214.41,306.88,59.991,1475993703,"201051344000868","219011344069620",0.00,4.50,0,304.78,308.39,0.0,0.0,0.000,569054.5,569054.5,4328,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475993737,1101217.00
10/09/2016 02:15,2,0.000,ALERT,213.29,303.58,59.986,1475993703,"274151322000095","219011344069620",0.00,3.70,0,301.77,305.08,0.0,0.0,0.000,876112.5,876112.5,4324,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475993738,1101218.00
10/09/2016 02:15,2,0.000,ALERT,214.19,305.68,60.028,1475993703,"201051344000988","219011344069620",0.00,4.50,0,301.47,306.88,0.0,0.0,0.000,544424.2,544424.2,4320,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475993740,1101219.00
10/09/2016 02:15,2,0.000,ALERT,213.74,302.98,60.023,1475993703,"201051344001025","219011344069620",0.00,3.30,0,301.47,306.88,0.0,0.0,0.000,579150.8,579150.8,4319,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475993742,1101220.00
10/09/2016 02:15,2,0.000,ALERT,214.41,305.98,59.996,1475993703,"201051344000458","219011344069620",0.00,6.00,0,303.88,308.09,0.0,0.0,0.000,576510.7,576510.7,4333,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475993744,1101221.00
10/09/2016 02:15,2,0.000,ALERT,214.64,305.38,59.986,1475993703,"201051344000853","219011344069620",0.00,4.50,0,303.88,307.48,0.0,0.0,0.000,575786.1,575786.1,4337,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475993746,1101222.00
10/09/2016 02:15,2,0.000,ALERT,213.96,303.28,60.002,1475993703,"201051344000685","219011344069620",0.00,3.70,0,301.47,306.88,0.0,0.0,0.000,577961.0,577961.0,4331,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475993748,1101223.00
10/09/2016 02:15,2,0.000,ALERT,213.96,302.98,59.996,1475993703,"201051344000917","219011344069620",0.00,5.00,0,300.87,305.68,0.0,0.0,0.000,574868.2,574868.2,4324,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475993749,1101224.00
10/09/2016 02:15,2,0.000,ALERT,213.96,303.28,59.996,1475993703,"201051344001145","219011344069620",0.00,4.00,0,302.07,307.48,0.0,0.0,0.000,580127.6,580127.6,4330,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475993751,1101225.00
10/09/2016 02:15,2,0.000,ALERT,212.83,302.68,59.965,1475993703,"274151322000088","219011344069620",0.00,5.00,0,300.27,303.88,0.0,0.0,0.000,797334.3,797334.3,4305,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475993754,1101226.00
10/09/2016 02:15,2,0.000,ALERT,213.74,302.07,59.991,1475993703,"274151322000068","219011344069620",0.00,5.50,0,299.97,303.28,0.0,0.0,0.000,690217.9,690217.9,4395,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475993756,1101227.00
10/09/2016 02:15,2,0.000,ALERT,213.51,303.28,60.002,1475993703,"201051344001135","219011344069620",0.00,3.70,0,301.77,307.18,0.0,0.0,0.000,569466.7,569466.7,4316,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475993758,1101228.00
10/09/2016 02:15,2,0.000,ALERT,213.96,306.28,59.986,1475993703,"201051344000594","219011344069620",0.00,3.70,0,303.58,307.78,0.0,0.0,0.000,580969.8,580969.8,4325,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475993759,1101229.00
10/09/2016 02:15,2,0.000,ALERT,213.74,302.98,59.970,1475993703,"201051344001203","219011344069620",0.00,3.70,0,301.47,308.09,0.0,0.0,0.000,577735.0,577735.0,4327,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475993761,1101230.00
10/09/2016 02:15,2,0.000,ALERT,213.06,303.28,59.996,1475993703,"274151322000054","219011344069620",0.00,5.00,0,300.57,304.48,0.0,0.0,0.000,813661.9,813661.9,4303,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475993763,1101231.00
10/09/2016 02:15,2,0.000,ALERT,214.41,305.08,60.012,1475993703,"201051344000867","219011344069620",0.00,5.00,0,302.98,307.78,0.0,0.0,0.000,568138.1,568138.1,4331,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475993765,1101232.00
10/09/2016 02:15,2,0.000,ALERT,213.74,303.28,59.996,1475993703,"201051344001093","219011344069620",0.00,5.00,0,301.47,306.28,0.0,0.0,0.000,574164.6,574164.6,4332,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475993767,1101233.00
10/09/2016 02:15,2,0.000,ALERT,214.19,305.98,59.991,1475993703,"201051344000900","219011344069620",0.00,4.50,0,303.58,307.48,0.0,0.0,0.000,585016.2,585016.2,4338,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475993768,1101234.00
10/09/2016 02:15,2,0.000,ALERT,214.19,305.08,59.986,1475993703,"201051344000648","219011344069620",0.00,3.70,0,303.28,307.48,0.0,0.0,0.000,573519.0,573519.0,4325,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475993770,1101235.00
10/09/2016 02:15,2,0.000,ALERT,214.41,306.58,59.996,1475993703,"201051344000569","219011344069620",0.00,4.50,0,304.48,308.39,0.0,0.0,0.000,584940.8,584940.8,4326,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475993772,1101236.00
10/09/2016 02:15,2,0.000,ALERT,214.19,305.98,59.986,1475993703,"201051344000983","219011344069620",0.00,5.00,0,303.88,308.09,0.0,0.0,0.000,577584.7,577584.7,4335,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475993774,1101237.00
10/09/2016 02:15,2,0.000,ALERT,214.41,305.38,59.996,1475993703,"201051344001158","219011344069620",0.00,3.30,0,303.28,307.18,0.0,0.0,0.000,568892.0,568892.0,4329,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475993776,1101238.00
10/09/2016 02:15,2,0.000,ALERT,214.64,306.28,60.012,1475993703,"201051344000576","219011344069620",0.00,4.50,0,303.88,308.09,0.0,0.0,0.000,576498.3,576498.3,4339,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475993778,1101239.00
10/09/2016 02:15,2,0.000,ALERT,213.29,301.77,59.981,1475993703,"274151322000087","219011344069620",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,785571.9,785571.9,4352,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475993779,1101240.00
10/09/2016 02:15,2,0.000,ALERT,213.74,302.68,59.991,1475993703,"201051344000651","219011344069620",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,573350.0,573350.0,4320,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475993781,1101241.00
10/09/2016 02:30,2,0.000,ALERT,214.64,305.38,59.991,1475994603,"201051344000645","219011344069620",0.00,5.00,0,303.88,307.18,0.0,0.0,0.000,575957.7,575957.7,4336,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475994605,1101242.00
10/09/2016 02:30,2,0.000,ALERT,213.06,302.07,59.986,1475994603,"274151322000085","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,813017.4,813017.4,4305,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475994607,1101243.00
10/09/2016 02:30,2,0.000,ALERT,214.87,304.78,59.991,1475994603,"201051344000633","219011344069620",0.00,3.70,0,302.07,306.58,0.0,0.0,0.000,567641.3,567641.3,4334,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475994609,1101244.00
10/09/2016 02:30,2,0.000,ALERT,214.19,305.08,59.991,1475994603,"201051344000469","219011344069620",0.00,3.70,0,302.68,307.18,0.0,0.0,0.000,570318.8,570318.8,4336,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475994611,1101245.00
10/09/2016 02:30,2,0.000,ALERT,213.51,302.98,59.996,1475994603,"201051344000646","219011344069620",0.00,3.30,0,301.17,304.78,0.0,0.0,0.000,570314.1,570314.1,4323,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475994612,1101246.00
10/09/2016 02:30,2,0.000,ALERT,212.83,301.77,59.986,1475994603,"274151322000052","219011344069620",0.00,4.00,0,300.27,304.78,0.0,0.0,0.000,836520.6,836520.6,4312,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475994614,1101247.00
10/09/2016 02:30,2,0.000,ALERT,214.19,303.88,59.991,1475994603,"201051344000585","219011344069620",0.00,4.00,0,301.17,305.08,0.0,0.0,0.000,580654.7,580654.7,4328,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475994616,1101248.00
10/09/2016 02:30,2,0.000,ALERT,213.96,303.58,59.986,1475994603,"201051344001230","219011344069620",0.00,3.70,0,301.77,305.68,0.0,0.0,0.000,573151.4,573151.4,4335,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475994618,1101249.00
10/09/2016 02:30,2,0.000,ALERT,214.41,304.18,59.996,1475994603,"201051344000582","219011344069620",0.00,3.30,0,302.37,305.98,0.0,0.0,0.000,565917.9,565917.9,4324,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475994619,1101250.00
10/09/2016 02:30,2,0.000,ALERT,213.51,302.98,59.981,1475994603,"201051344000955","219011344069620",0.00,3.70,0,301.47,305.08,0.0,0.0,0.000,580138.0,580138.0,4324,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475994621,1101251.00
10/09/2016 02:30,2,0.000,ALERT,213.06,301.77,60.007,1475994603,"274151322000094","219011344069620",0.00,3.70,0,299.97,303.28,0.0,0.0,0.000,689620.4,689620.4,4395,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475994623,1101252.00
10/09/2016 02:30,2,0.000,ALERT,214.19,305.68,60.023,1475994603,"201051344000579","219011344069620",0.00,4.00,0,304.48,308.09,0.0,0.0,0.000,584899.2,584899.2,4324,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475994625,1101253.00
10/09/2016 02:30,2,0.000,ALERT,213.74,303.88,59.986,1475994603,"201051344000890","219011344069620",0.00,3.70,0,302.07,306.28,0.0,0.0,0.000,577383.0,577383.0,4323,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475994627,1101254.00
10/09/2016 02:30,2,0.000,ALERT,213.96,303.28,59.986,1475994603,"201051344000438","219011344069620",0.00,3.30,0,301.77,305.38,0.0,0.0,0.000,578818.1,578818.1,4327,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475994629,1101255.00
10/09/2016 02:30,2,0.000,ALERT,213.96,302.68,59.981,1475994603,"201051344000417","219011344069620",0.00,3.70,0,301.17,304.48,0.0,0.0,0.000,569621.5,569621.5,4335,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475994631,1101256.00
