ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/09/2016 02:30,2,0.000,ALERT,213.06,302.98,59.986,1475994603,"274151322000083","219011344069620",0.00,4.00,0,300.57,305.08,0.0,0.0,0.000,828860.7,828860.7,4316,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475994632,1101257.00
10/09/2016 02:30,2,0.000,ALERT,213.51,302.07,59.944,1475994603,"274151322000076","219011344069620",0.00,4.50,0,300.57,304.78,0.0,0.0,0.000,885045.4,885045.4,4321,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475994634,1101258.00
10/09/2016 02:30,2,0.000,ALERT,214.19,306.28,59.981,1475994603,"201051344000868","219011344069620",0.00,4.50,0,304.48,308.69,0.0,0.0,0.000,569054.5,569054.5,4330,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475994636,1101259.00
10/09/2016 02:30,2,0.000,ALERT,213.06,302.98,59.975,1475994603,"274151322000095","219011344069620",0.00,3.70,0,301.47,305.08,0.0,0.0,0.000,876112.5,876112.5,4326,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475994638,1101260.00
10/09/2016 02:30,2,0.000,ALERT,213.96,305.08,59.981,1475994603,"201051344000988","219011344069620",0.00,4.50,0,301.17,306.58,0.0,0.0,0.000,544424.2,544424.2,4322,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475994640,1101261.00
10/09/2016 02:30,2,0.000,ALERT,213.74,302.68,59.954,1475994603,"201051344001025","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,579150.8,579150.8,4321,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475994641,1101262.00
10/09/2016 02:30,2,0.000,ALERT,214.19,305.38,59.981,1475994603,"201051344000458","219011344069620",0.00,6.00,0,303.58,307.78,0.0,0.0,0.000,576510.7,576510.7,4335,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475994643,1101263.00
10/09/2016 02:30,2,0.000,ALERT,214.64,305.08,59.981,1475994603,"201051344000853","219011344069620",0.00,4.00,0,303.28,307.18,0.0,0.0,0.000,575786.1,575786.1,4339,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475994645,1101264.00
10/09/2016 02:30,2,0.000,ALERT,214.19,303.58,59.970,1475994603,"201051344000685","219011344069620",0.00,3.70,0,301.17,304.78,0.0,0.0,0.000,577961.0,577961.0,4333,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475994647,1101265.00
10/09/2016 02:30,2,0.000,ALERT,213.96,302.98,59.944,1475994603,"201051344000917","219011344069620",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,574868.2,574868.2,4326,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475994649,1101266.00
10/09/2016 02:30,2,0.000,ALERT,214.19,303.58,59.986,1475994603,"201051344001145","219011344069620",0.00,3.70,0,301.77,305.38,0.0,0.0,0.000,580127.6,580127.6,4332,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475994650,1101267.00
10/09/2016 02:30,2,0.000,ALERT,213.96,302.98,59.975,1475994603,"201051344000651","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,573350.0,573350.0,4322,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475994652,1101268.00
10/09/2016 02:30,2,0.000,ALERT,212.61,301.77,60.012,1475994603,"274151322000088","219011344069620",0.00,5.00,0,299.97,304.18,0.0,0.0,0.000,797334.3,797334.3,4307,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475994654,1101269.00
10/09/2016 02:30,2,0.000,ALERT,213.51,301.77,59.975,1475994603,"274151322000068","219011344069620",0.00,5.50,0,299.67,303.28,0.0,0.0,0.000,690217.9,690217.9,4397,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475994656,1101270.00
10/09/2016 02:30,2,0.000,ALERT,213.51,303.28,59.981,1475994603,"201051344001135","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,569466.7,569466.7,4318,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475994658,1101271.00
10/09/2016 02:30,2,0.000,ALERT,213.96,305.98,59.975,1475994603,"201051344000594","219011344069620",0.00,3.70,0,303.28,307.78,0.0,0.0,0.000,580969.8,580969.8,4327,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475994659,1101272.00
10/09/2016 02:30,2,0.000,ALERT,213.96,303.28,59.975,1475994603,"201051344001203","219011344069620",0.00,3.30,0,301.17,306.28,0.0,0.0,0.000,577735.0,577735.0,4329,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475994661,1101273.00
10/09/2016 02:30,2,0.000,ALERT,213.06,302.07,59.975,1475994603,"274151322000054","219011344069620",0.00,5.00,0,300.27,304.48,0.0,0.0,0.000,813661.9,813661.9,4305,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475994663,1101274.00
10/09/2016 02:30,2,0.000,ALERT,214.41,304.78,59.949,1475994603,"201051344000867","219011344069620",0.00,5.00,0,302.98,307.48,0.0,0.0,0.000,568138.1,568138.1,4333,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475994665,1101275.00
10/09/2016 02:30,2,0.000,ALERT,213.96,303.28,59.975,1475994603,"201051344001093","219011344069620",0.00,4.50,0,301.47,304.78,0.0,0.0,0.000,574164.6,574164.6,4334,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475994666,1101276.00
10/09/2016 02:30,2,0.000,ALERT,214.19,305.38,59.981,1475994603,"201051344000900","219011344069620",0.00,4.00,0,303.28,307.18,0.0,0.0,0.000,585016.2,585016.2,4340,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475994668,1101277.00
10/09/2016 02:30,2,0.000,ALERT,214.41,304.78,59.986,1475994603,"201051344000648","219011344069620",0.00,3.70,0,303.28,307.48,0.0,0.0,0.000,573519.0,573519.0,4327,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475994670,1101278.00
10/09/2016 02:30,2,0.000,ALERT,214.41,305.98,59.938,1475994603,"201051344000569","219011344069620",0.00,4.50,0,304.48,308.09,0.0,0.0,0.000,584940.8,584940.8,4328,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475994672,1101279.00
10/09/2016 02:30,2,0.000,ALERT,214.19,305.38,59.981,1475994603,"201051344000983","219011344069620",0.00,4.50,0,303.88,307.78,0.0,0.0,0.000,577584.7,577584.7,4337,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475994674,1101280.00
10/09/2016 02:30,2,0.000,ALERT,214.41,305.08,59.986,1475994603,"201051344001158","219011344069620",0.00,3.30,0,303.28,307.18,0.0,0.0,0.000,568892.0,568892.0,4331,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475994676,1101281.00
10/09/2016 02:30,2,0.000,ALERT,214.64,305.98,59.981,1475994603,"201051344000576","219011344069620",0.00,4.50,0,303.58,307.48,0.0,0.0,0.000,576498.3,576498.3,4341,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475994677,1101282.00
10/09/2016 02:30,2,0.000,ALERT,213.06,302.07,59.959,1475994603,"274151322000087","219011344069620",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,785571.9,785571.9,4354,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475994679,1101283.00
10/09/2016 02:45,2,0.000,ALERT,214.41,305.38,59.996,1475995503,"201051344000645","219011344069620",0.00,5.00,0,302.68,306.88,0.0,0.0,0.000,575957.7,575957.7,4338,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475995505,1101284.00
10/09/2016 02:45,2,0.000,ALERT,213.06,302.37,59.949,1475995503,"274151322000085","219011344069620",0.00,4.00,0,299.37,304.18,0.0,0.0,0.000,813017.4,813017.4,4307,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475995507,1101285.00
10/09/2016 02:45,2,0.000,ALERT,214.41,305.08,59.996,1475995503,"201051344000633","219011344069620",0.00,3.70,0,300.87,306.58,0.0,0.0,0.000,567641.3,567641.3,4336,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475995509,1101286.00
10/09/2016 02:45,2,0.000,ALERT,213.96,305.38,59.986,1475995503,"201051344000469","219011344069620",0.00,3.30,0,301.77,306.58,0.0,0.0,0.000,570318.8,570318.8,4338,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475995511,1101287.00
10/09/2016 02:45,2,0.000,ALERT,212.61,302.07,59.986,1475995503,"201051344000646","219011344069620",0.00,3.30,0,298.77,304.48,0.0,0.0,0.000,570314.1,570314.1,4325,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475995513,1101288.00
10/09/2016 02:45,2,0.000,ALERT,212.61,301.77,59.949,1475995503,"274151322000052","219011344069620",0.00,4.00,0,299.37,304.78,0.0,0.0,0.000,836520.6,836520.6,4314,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475995515,1101289.00
10/09/2016 02:45,2,0.000,ALERT,213.06,302.37,59.959,1475995503,"201051344000585","219011344069620",0.00,3.70,0,299.07,305.08,0.0,0.0,0.000,580654.7,580654.7,4330,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475995516,1101290.00
10/09/2016 02:45,2,0.000,ALERT,212.83,302.37,59.986,1475995503,"201051344001230","219011344069620",0.00,3.30,0,299.67,305.08,0.0,0.0,0.000,573151.4,573151.4,4337,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475995518,1101291.00
10/09/2016 02:45,2,0.000,ALERT,213.29,302.98,59.996,1475995503,"201051344000582","219011344069620",0.00,3.30,0,300.27,305.38,0.0,0.0,0.000,565917.9,565917.9,4326,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475995520,1101292.00
10/09/2016 02:45,2,0.000,ALERT,212.61,302.07,59.996,1475995503,"201051344000955","219011344069620",0.00,3.70,0,299.37,304.78,0.0,0.0,0.000,580138.0,580138.0,4326,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475995522,1101293.00
10/09/2016 02:45,2,0.000,ALERT,213.06,301.77,59.954,1475995503,"274151322000094","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,689620.4,689620.4,4397,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475995524,1101294.00
10/09/2016 02:45,2,0.000,ALERT,213.96,305.98,60.002,1475995503,"201051344000579","219011344069620",0.00,4.00,0,303.28,307.78,0.0,0.0,0.000,584899.2,584899.2,4326,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475995525,1101295.00
10/09/2016 02:45,2,0.000,ALERT,212.83,302.68,59.996,1475995503,"201051344000890","219011344069620",0.00,3.70,0,299.97,305.68,0.0,0.0,0.000,577383.0,577383.0,4325,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475995527,1101296.00
10/09/2016 02:45,2,0.000,ALERT,213.06,302.07,59.996,1475995503,"201051344000438","219011344069620",0.00,3.30,0,299.37,305.08,0.0,0.0,0.000,578818.1,578818.1,4329,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475995529,1101297.00
10/09/2016 02:45,2,0.000,ALERT,213.06,301.47,59.986,1475995503,"201051344000417","219011344069620",0.00,3.30,0,299.07,304.18,0.0,0.0,0.000,569621.5,569621.5,4337,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475995531,1101298.00
10/09/2016 02:45,2,0.000,ALERT,212.83,302.68,59.986,1475995503,"274151322000083","219011344069620",0.00,3.70,0,299.67,304.48,0.0,0.0,0.000,828860.7,828860.7,4318,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475995532,1101299.00
10/09/2016 02:45,2,0.000,ALERT,213.74,302.98,59.991,1475995503,"274151322000076","219011344069620",0.00,4.50,0,299.67,304.48,0.0,0.0,0.000,885045.4,885045.4,4323,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475995534,1101300.00
10/09/2016 02:45,2,0.000,ALERT,213.96,306.28,59.970,1475995503,"201051344000868","219011344069620",0.00,4.00,0,303.28,307.78,0.0,0.0,0.000,569054.5,569054.5,4332,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475995536,1101301.00
10/09/2016 02:45,2,0.000,ALERT,212.83,303.88,59.996,1475995503,"274151322000095","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,876112.5,876112.5,4328,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475995538,1101302.00
10/09/2016 02:45,2,0.000,ALERT,213.96,305.38,60.028,1475995503,"201051344000988","219011344069620",0.00,4.50,0,299.97,306.58,0.0,0.0,0.000,544424.2,544424.2,4324,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475995540,1101303.00
10/09/2016 02:45,2,0.000,ALERT,212.61,301.17,60.007,1475995503,"201051344001025","219011344069620",0.00,3.00,0,298.77,305.68,0.0,0.0,0.000,579150.8,579150.8,4323,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475995542,1101304.00
10/09/2016 02:45,2,0.000,ALERT,213.96,305.68,60.002,1475995503,"201051344000458","219011344069620",0.00,5.50,0,302.68,307.48,0.0,0.0,0.000,576510.7,576510.7,4337,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475995543,1101305.00
10/09/2016 02:45,2,0.000,ALERT,214.64,305.68,60.002,1475995503,"201051344000853","219011344069620",0.00,4.00,0,302.68,307.18,0.0,0.0,0.000,575786.1,575786.1,4341,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475995545,1101306.00
10/09/2016 02:45,2,0.000,ALERT,213.06,302.07,59.996,1475995503,"201051344000685","219011344069620",0.00,3.70,0,299.37,304.78,0.0,0.0,0.000,577961.0,577961.0,4335,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475995547,1101307.00
10/09/2016 02:45,2,0.000,ALERT,213.06,301.47,59.996,1475995503,"201051344000917","219011344069620",0.00,5.00,0,298.17,304.48,0.0,0.0,0.000,574868.2,574868.2,4328,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475995549,1101308.00
10/09/2016 02:45,2,0.000,ALERT,213.06,302.37,59.996,1475995503,"201051344001145","219011344069620",0.00,3.70,0,299.67,305.38,0.0,0.0,0.000,580127.6,580127.6,4334,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475995551,1101309.00
10/09/2016 02:45,2,0.000,ALERT,213.06,301.47,60.034,1475995503,"201051344000651","219011344069620",0.00,2.50,0,298.77,304.48,0.0,0.0,0.000,573350.0,573350.0,4324,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475995553,1101310.00
10/09/2016 02:45,2,0.000,ALERT,212.38,302.07,59.970,1475995503,"274151322000088","219011344069620",0.00,4.50,0,299.07,303.88,0.0,0.0,0.000,797334.3,797334.3,4309,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475995555,1101311.00
10/09/2016 02:45,2,0.000,ALERT,213.51,301.77,60.034,1475995503,"274151322000068","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,690217.9,690217.9,4399,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475995557,1101312.00
10/09/2016 02:45,2,0.000,ALERT,212.61,302.07,59.996,1475995503,"201051344001135","219011344069620",0.00,3.30,0,299.37,305.38,0.0,0.0,0.000,569466.7,569466.7,4320,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475995558,1101313.00
10/09/2016 02:45,2,0.000,ALERT,213.74,306.28,59.996,1475995503,"201051344000594","219011344069620",0.00,3.70,0,302.37,307.18,0.0,0.0,0.000,580969.8,580969.8,4329,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475995560,1101314.00
10/09/2016 02:45,2,0.000,ALERT,212.83,301.77,60.007,1475995503,"201051344001203","219011344069620",0.00,3.30,0,299.07,306.58,0.0,0.0,0.000,577735.0,577735.0,4331,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475995562,1101315.00
10/09/2016 02:45,2,0.000,ALERT,212.61,302.37,59.986,1475995503,"274151322000054","219011344069620",0.00,5.00,0,299.37,304.48,0.0,0.0,0.000,813661.9,813661.9,4307,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475995564,1101316.00
10/09/2016 02:45,2,0.000,ALERT,214.19,305.08,59.965,1475995503,"201051344000867","219011344069620",0.00,5.00,0,302.07,307.18,0.0,0.0,0.000,568138.1,568138.1,4335,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475995566,1101317.00
10/09/2016 02:45,2,0.000,ALERT,212.83,301.77,59.981,1475995503,"201051344001093","219011344069620",0.00,4.50,0,299.07,305.08,0.0,0.0,0.000,574164.6,574164.6,4336,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475995567,1101318.00
10/09/2016 02:45,2,0.000,ALERT,213.74,305.38,60.002,1475995503,"201051344000900","219011344069620",0.00,4.00,0,302.07,306.88,0.0,0.0,0.000,585016.2,585016.2,4342,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475995569,1101319.00
10/09/2016 02:45,2,0.000,ALERT,214.19,305.08,59.991,1475995503,"201051344000648","219011344069620",0.00,3.30,0,302.07,306.88,0.0,0.0,0.000,573519.0,573519.0,4329,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475995571,1101320.00
10/09/2016 02:45,2,0.000,ALERT,213.96,306.28,59.991,1475995503,"201051344000569","219011344069620",0.00,4.50,0,303.28,307.78,0.0,0.0,0.000,584940.8,584940.8,4330,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475995573,1101321.00
10/09/2016 02:45,2,0.000,ALERT,213.74,305.68,59.965,1475995503,"201051344000983","219011344069620",0.00,4.50,0,302.98,307.48,0.0,0.0,0.000,577584.7,577584.7,4339,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475995574,1101322.00
10/09/2016 02:45,2,0.000,ALERT,213.96,305.38,59.991,1475995503,"201051344001158","219011344069620",0.00,3.30,0,302.07,306.58,0.0,0.0,0.000,568892.0,568892.0,4333,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475995576,1101323.00
10/09/2016 02:45,2,0.000,ALERT,214.41,305.98,59.981,1475995503,"201051344000576","219011344069620",0.00,4.00,0,302.68,307.18,0.0,0.0,0.000,576498.3,576498.3,4343,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475995578,1101324.00
10/09/2016 02:45,2,0.000,ALERT,212.83,301.17,59.986,1475995503,"274151322000087","219011344069620",0.00,5.00,0,298.47,303.58,0.0,0.0,0.000,785571.9,785571.9,4356,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475995580,1101325.00
10/09/2016 03:00,2,0.000,ALERT,214.41,305.38,59.991,1475996404,"201051344000645","219011344069620",0.00,4.50,0,303.28,307.18,0.0,0.0,0.000,575957.7,575957.7,4340,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475996406,1101326.00
10/09/2016 03:00,2,0.000,ALERT,213.06,301.77,59.981,1475996404,"274151322000085","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,813017.4,813017.4,4309,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475996408,1101327.00
10/09/2016 03:00,2,0.000,ALERT,214.64,305.38,59.991,1475996404,"201051344000633","219011344069620",0.00,3.30,0,301.77,306.58,0.0,0.0,0.000,567641.3,567641.3,4338,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475996410,1101328.00
10/09/2016 03:00,2,0.000,ALERT,214.19,305.68,59.996,1475996404,"201051344000469","219011344069620",0.00,3.30,0,302.37,306.88,0.0,0.0,0.000,570318.8,570318.8,4340,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475996411,1101329.00
10/09/2016 03:00,2,0.000,ALERT,212.61,301.77,59.996,1475996404,"201051344000646","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,570314.1,570314.1,4327,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475996413,1101330.00
10/09/2016 03:00,2,0.000,ALERT,212.61,301.77,60.028,1475996404,"274151322000052","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,836520.6,836520.6,4316,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475996415,1101331.00
10/09/2016 03:00,2,0.000,ALERT,213.06,302.37,59.933,1475996404,"201051344000585","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,580654.7,580654.7,4332,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475996417,1101332.00
10/09/2016 03:00,2,0.000,ALERT,212.83,302.68,59.996,1475996404,"201051344001230","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,573151.4,573151.4,4339,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475996419,1101333.00
10/09/2016 03:00,2,0.000,ALERT,213.29,302.98,59.965,1475996404,"201051344000582","219011344069620",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,565917.9,565917.9,4328,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475996421,1101334.00
10/09/2016 03:00,2,0.000,ALERT,212.61,302.07,59.996,1475996404,"201051344000955","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,580138.0,580138.0,4328,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475996422,1101335.00
10/09/2016 03:00,2,0.000,ALERT,213.06,301.77,59.954,1475996404,"274151322000094","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,689620.4,689620.4,4399,0,0,0,L,1151911521,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475996424,1101336.00
10/09/2016 03:00,2,0.000,ALERT,213.96,306.28,59.991,1475996404,"201051344000579","219011344069620",0.00,4.00,0,304.48,307.78,0.0,0.0,0.000,584899.2,584899.2,4328,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475996426,1101337.00
10/09/2016 03:00,2,0.000,ALERT,212.61,302.37,59.996,1475996404,"201051344000890","219011344069620",0.00,3.70,0,300.87,305.08,0.0,0.0,0.000,577383.0,577383.0,4327,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475996428,1101338.00
10/09/2016 03:00,2,0.000,ALERT,213.29,302.37,59.996,1475996404,"201051344000438","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,578818.1,578818.1,4331,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475996430,1101339.00
10/09/2016 03:00,2,0.000,ALERT,213.29,301.77,59.996,1475996404,"201051344000417","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,569621.5,569621.5,4339,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475996432,1101340.00
10/09/2016 03:00,2,0.000,ALERT,213.06,302.68,59.954,1475996404,"274151322000083","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,828860.7,828860.7,4320,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475996433,1101341.00
10/09/2016 03:00,2,0.000,ALERT,213.51,302.37,59.981,1475996404,"274151322000076","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,885045.4,885045.4,4325,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475996435,1101342.00
10/09/2016 03:00,2,0.000,ALERT,213.96,306.58,60.034,1475996404,"201051344000868","219011344069620",0.00,4.00,0,304.18,308.09,0.0,0.0,0.000,569054.5,569054.5,4334,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475996437,1101343.00
10/09/2016 03:00,2,0.000,ALERT,213.06,303.58,59.986,1475996404,"274151322000095","219011344069620",0.00,3.30,0,301.17,304.78,0.0,0.0,0.000,876112.5,876112.5,4330,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475996439,1101344.00
10/09/2016 03:00,2,0.000,ALERT,213.74,305.38,59.986,1475996404,"201051344000988","219011344069620",0.00,4.00,0,301.17,306.58,0.0,0.0,0.000,544424.2,544424.2,4326,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475996441,1101345.00
10/09/2016 03:00,2,0.000,ALERT,212.83,301.47,59.959,1475996404,"201051344001025","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,579150.8,579150.8,4325,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475996443,1101346.00
10/09/2016 03:00,2,0.000,ALERT,213.96,305.98,59.991,1475996404,"201051344000458","219011344069620",0.00,5.50,0,303.88,307.78,0.0,0.0,0.000,576510.7,576510.7,4339,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475996444,1101347.00
10/09/2016 03:00,2,0.000,ALERT,214.64,305.68,59.986,1475996404,"201051344000853","219011344069620",0.00,3.70,0,303.88,307.18,0.0,0.0,0.000,575786.1,575786.1,4343,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475996446,1101348.00
10/09/2016 03:00,2,0.000,ALERT,213.29,301.77,59.975,1475996404,"201051344000685","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,577961.0,577961.0,4337,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475996448,1101349.00
10/09/2016 03:00,2,0.000,ALERT,213.06,301.47,59.981,1475996404,"201051344000917","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,574868.2,574868.2,4330,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475996450,1101350.00
10/09/2016 03:00,2,0.000,ALERT,213.29,302.37,59.986,1475996404,"201051344001145","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,580127.6,580127.6,4336,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475996451,1101351.00
10/09/2016 03:00,2,0.000,ALERT,213.06,301.47,59.975,1475996404,"201051344000651","219011344069620",0.00,2.50,0,299.67,302.98,0.0,0.0,0.000,573350.0,573350.0,4326,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475996453,1101352.00
10/09/2016 03:00,2,0.000,ALERT,212.61,301.77,59.954,1475996404,"274151322000088","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,797334.3,797334.3,4311,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475996455,1101353.00
10/09/2016 03:00,2,0.000,ALERT,213.74,301.77,59.996,1475996404,"274151322000068","219011344069620",0.00,5.00,0,299.07,302.68,0.0,0.0,0.000,690217.9,690217.9,4401,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475996457,1101354.00
10/09/2016 03:00,2,0.000,ALERT,212.83,302.37,59.970,1475996404,"201051344001135","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,569466.7,569466.7,4322,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475996459,1101355.00
10/09/2016 03:00,2,0.000,ALERT,213.96,306.58,59.970,1475996404,"201051344000594","219011344069620",0.00,3.70,0,303.28,307.48,0.0,0.0,0.000,580969.8,580969.8,4331,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475996461,1101356.00
10/09/2016 03:00,2,0.000,ALERT,213.06,301.77,59.986,1475996404,"201051344001203","219011344069620",0.00,3.30,0,299.97,305.08,0.0,0.0,0.000,577735.0,577735.0,4333,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475996463,1101357.00
10/09/2016 03:00,2,0.000,ALERT,213.06,302.37,59.938,1475996404,"274151322000054","219011344069620",0.00,5.00,0,299.97,304.18,0.0,0.0,0.000,813661.9,813661.9,4309,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475996464,1101358.00
10/09/2016 03:00,2,0.000,ALERT,214.41,305.38,59.981,1475996404,"201051344000867","219011344069620",0.00,4.50,0,302.98,307.48,0.0,0.0,0.000,568138.1,568138.1,4337,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475996466,1101359.00
10/09/2016 03:00,2,0.000,ALERT,213.06,302.07,59.981,1475996404,"201051344001093","219011344069620",0.00,4.50,0,299.97,303.28,0.0,0.0,0.000,574164.6,574164.6,4338,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475996468,1101360.00
10/09/2016 03:00,2,0.000,ALERT,213.96,305.68,60.023,1475996404,"201051344000900","219011344069620",0.00,3.70,0,302.98,306.88,0.0,0.0,0.000,585016.2,585016.2,4344,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475996470,1101361.00
10/09/2016 03:00,2,0.000,ALERT,214.41,305.08,59.975,1475996404,"201051344000648","219011344069620",0.00,3.00,0,303.28,307.48,0.0,0.0,0.000,573519.0,573519.0,4331,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475996471,1101362.00
10/09/2016 03:00,2,0.000,ALERT,214.19,306.28,59.975,1475996404,"201051344000569","219011344069620",0.00,4.00,0,304.48,307.78,0.0,0.0,0.000,584940.8,584940.8,4332,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475996473,1101363.00
10/09/2016 03:00,2,0.000,ALERT,214.19,305.98,59.975,1475996404,"201051344000983","219011344069620",0.00,4.00,0,303.58,307.48,0.0,0.0,0.000,577584.7,577584.7,4341,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475996475,1101364.00
10/09/2016 03:00,2,0.000,ALERT,214.19,305.68,60.007,1475996404,"201051344001158","219011344069620",0.00,3.30,0,302.98,306.88,0.0,0.0,0.000,568892.0,568892.0,4335,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475996477,1101365.00
10/09/2016 03:00,2,0.000,ALERT,214.64,306.28,59.975,1475996404,"201051344000576","219011344069620",0.00,3.70,0,303.58,307.48,0.0,0.0,0.000,576498.3,576498.3,4345,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475996479,1101366.00
10/09/2016 03:00,2,0.000,ALERT,213.06,301.47,59.970,1475996404,"274151322000087","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,785571.9,785571.9,4358,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475996481,1101367.00
10/09/2016 03:15,2,0.000,ALERT,214.64,305.68,60.023,1475997303,"201051344000645","219011344069620",0.00,4.50,0,303.58,307.48,0.0,0.0,0.000,575957.7,575957.7,4342,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475997305,1101368.00
10/09/2016 03:15,2,0.000,ALERT,213.06,302.68,59.981,1475997303,"274151322000085","219011344069620",0.00,4.00,0,300.57,304.78,0.0,0.0,0.000,813017.4,813017.4,4311,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475997307,1101369.00
10/09/2016 03:15,2,0.000,ALERT,214.64,305.68,59.986,1475997303,"201051344000633","219011344069620",0.00,3.30,0,302.07,307.18,0.0,0.0,0.000,567641.3,567641.3,4340,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475997309,1101370.00
10/09/2016 03:15,2,0.000,ALERT,213.96,305.68,59.986,1475997303,"201051344000469","219011344069620",0.00,3.30,0,302.98,307.48,0.0,0.0,0.000,570318.8,570318.8,4342,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475997311,1101371.00
10/09/2016 03:15,2,0.000,ALERT,212.83,302.37,59.949,1475997303,"201051344000646","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,570314.1,570314.1,4329,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475997313,1101372.00
10/09/2016 03:15,2,0.000,ALERT,212.38,303.58,59.991,1475997303,"274151322000052","219011344069620",0.00,4.00,0,300.27,305.38,0.0,0.0,0.000,836520.6,836520.6,4318,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475997314,1101373.00
10/09/2016 03:15,2,0.000,ALERT,213.06,302.98,59.991,1475997303,"201051344000585","219011344069620",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,580654.7,580654.7,4334,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475997316,1101374.00
10/09/2016 03:15,2,0.000,ALERT,213.06,302.98,59.991,1475997303,"201051344001230","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,573151.4,573151.4,4341,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475997318,1101375.00
10/09/2016 03:15,2,0.000,ALERT,213.29,303.28,59.986,1475997303,"201051344000582","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,565917.9,565917.9,4330,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475997320,1101376.00
10/09/2016 03:15,2,0.000,ALERT,212.61,302.37,60.034,1475997303,"201051344000955","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,580138.0,580138.0,4330,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475997321,1101377.00
10/09/2016 03:15,2,0.000,ALERT,212.83,302.07,59.986,1475997303,"274151322000094","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,689620.4,689620.4,4401,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475997323,1101378.00
10/09/2016 03:15,2,0.000,ALERT,213.96,306.28,59.986,1475997303,"201051344000579","219011344069620",0.00,3.70,0,304.48,308.09,0.0,0.0,0.000,584899.2,584899.2,4330,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475997325,1101379.00
10/09/2016 03:15,2,0.000,ALERT,212.83,302.98,59.986,1475997303,"201051344000890","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,577383.0,577383.0,4329,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475997327,1101380.00
10/09/2016 03:15,2,0.000,ALERT,213.06,302.37,59.986,1475997303,"201051344000438","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,578818.1,578818.1,4333,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475997329,1101381.00
10/09/2016 03:15,2,0.000,ALERT,213.06,301.77,59.981,1475997303,"201051344000417","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,569621.5,569621.5,4341,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475997330,1101382.00
10/09/2016 03:15,2,0.000,ALERT,213.06,303.28,59.986,1475997303,"274151322000083","219011344069620",0.00,3.70,0,300.87,305.38,0.0,0.0,0.000,828860.7,828860.7,4322,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475997332,1101383.00
10/09/2016 03:15,2,0.000,ALERT,213.51,302.98,59.981,1475997303,"274151322000076","219011344069620",0.00,4.00,0,300.57,305.08,0.0,0.0,0.000,885045.4,885045.4,4327,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475997334,1101384.00
10/09/2016 03:15,2,0.000,ALERT,213.96,306.58,59.986,1475997303,"201051344000868","219011344069620",0.00,3.70,0,304.48,308.39,0.0,0.0,0.000,569054.5,569054.5,4336,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475997336,1101385.00
10/09/2016 03:15,2,0.000,ALERT,213.06,304.18,59.975,1475997303,"274151322000095","219011344069620",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,876112.5,876112.5,4332,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475997338,1101386.00
10/09/2016 03:15,2,0.000,ALERT,213.74,305.38,59.981,1475997303,"201051344000988","219011344069620",0.00,4.00,0,301.17,306.88,0.0,0.0,0.000,544424.2,544424.2,4328,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475997340,1101387.00
10/09/2016 03:15,2,0.000,ALERT,212.83,301.77,59.981,1475997303,"201051344001025","219011344069620",0.00,3.00,0,299.37,304.18,0.0,0.0,0.000,579150.8,579150.8,4327,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475997341,1101388.00
10/09/2016 03:15,2,0.000,ALERT,213.74,305.68,59.981,1475997303,"201051344000458","219011344069620",0.00,5.00,0,304.18,307.78,0.0,0.0,0.000,576510.7,576510.7,4341,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475997343,1101389.00
10/09/2016 03:15,2,0.000,ALERT,214.41,305.68,60.018,1475997303,"201051344000853","219011344069620",0.00,3.70,0,303.58,307.18,0.0,0.0,0.000,575786.1,575786.1,4345,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475997345,1101390.00
10/09/2016 03:15,2,0.000,ALERT,213.51,302.68,59.986,1475997303,"201051344000685","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,577961.0,577961.0,4339,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475997347,1101391.00
10/09/2016 03:15,2,0.000,ALERT,213.06,301.77,59.981,1475997303,"201051344000917","219011344069620",0.00,4.50,0,298.77,303.58,0.0,0.0,0.000,574868.2,574868.2,4332,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475997349,1101392.00
10/09/2016 03:15,2,0.000,ALERT,213.29,302.68,59.965,1475997303,"201051344001145","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,580127.6,580127.6,4338,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475997350,1101393.00
10/09/2016 03:15,2,0.000,ALERT,212.83,301.47,59.975,1475997303,"201051344000651","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,573350.0,573350.0,4328,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475997352,1101394.00
10/09/2016 03:15,2,0.000,ALERT,212.61,302.98,59.970,1475997303,"274151322000088","219011344069620",0.00,4.50,0,300.27,304.78,0.0,0.0,0.000,797334.3,797334.3,4313,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475997354,1101395.00
10/09/2016 03:15,2,0.000,ALERT,213.74,302.07,59.975,1475997303,"274151322000068","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,690217.9,690217.9,4403,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475997356,1101396.00
10/09/2016 03:15,2,0.000,ALERT,212.61,302.37,59.975,1475997303,"201051344001135","219011344069620",0.00,3.30,0,300.57,304.18,0.0,0.0,0.000,569466.7,569466.7,4324,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475997357,1101397.00
10/09/2016 03:15,2,0.000,ALERT,213.51,306.28,59.970,1475997303,"201051344000594","219011344069620",0.00,3.30,0,303.58,308.09,0.0,0.0,0.000,580969.8,580969.8,4333,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475997359,1101398.00
10/09/2016 03:15,2,0.000,ALERT,213.06,302.07,59.965,1475997303,"201051344001203","219011344069620",0.00,3.30,0,300.27,305.38,0.0,0.0,0.000,577735.0,577735.0,4335,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475997361,1101399.00
10/09/2016 03:15,2,0.000,ALERT,212.83,302.68,59.933,1475997303,"274151322000054","219011344069620",0.00,4.50,0,300.57,305.38,0.0,0.0,0.000,813661.9,813661.9,4311,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475997363,1101400.00
10/09/2016 03:15,2,0.000,ALERT,214.19,305.08,59.917,1475997303,"201051344000867","219011344069620",0.00,4.50,0,302.98,307.78,0.0,0.0,0.000,568138.1,568138.1,4339,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475997365,1101401.00
