ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/09/2016 03:15,2,0.000,ALERT,213.06,302.07,59.970,1475997303,"201051344001093","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,574164.6,574164.6,4340,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475997366,1101402.00
10/09/2016 03:15,2,0.000,ALERT,213.74,305.68,59.922,1475997303,"201051344000900","219011344069620",0.00,3.70,0,303.58,307.48,0.0,0.0,0.000,585016.2,585016.2,4346,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475997368,1101403.00
10/09/2016 03:15,2,0.000,ALERT,214.19,305.08,59.970,1475997303,"201051344000648","219011344069620",0.00,3.00,0,302.98,307.18,0.0,0.0,0.000,573519.0,573519.0,4333,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475997370,1101404.00
10/09/2016 03:15,2,0.000,ALERT,213.96,306.28,59.975,1475997303,"201051344000569","219011344069620",0.00,4.00,0,304.48,308.39,0.0,0.0,0.000,584940.8,584940.8,4334,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475997372,1101405.00
10/09/2016 03:15,2,0.000,ALERT,213.74,305.68,59.965,1475997303,"201051344000983","219011344069620",0.00,4.00,0,304.18,308.09,0.0,0.0,0.000,577584.7,577584.7,4343,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475997374,1101406.00
10/09/2016 03:15,2,0.000,ALERT,213.96,305.68,59.975,1475997303,"201051344001158","219011344069620",0.00,3.00,0,303.58,307.18,0.0,0.0,0.000,568892.0,568892.0,4337,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475997375,1101407.00
10/09/2016 03:15,2,0.000,ALERT,214.41,306.28,59.965,1475997303,"201051344000576","219011344069620",0.00,3.70,0,304.18,307.78,0.0,0.0,0.000,576498.3,576498.3,4347,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475997377,1101408.00
10/09/2016 03:15,2,0.000,ALERT,213.06,302.07,59.959,1475997303,"274151322000087","219011344069620",0.00,4.50,0,299.67,304.48,0.0,0.0,0.000,785571.9,785571.9,4360,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475997379,1101409.00
10/09/2016 03:30,2,0.000,ALERT,214.64,305.68,59.996,1475998204,"201051344000645","219011344069620",0.00,4.00,0,303.88,307.18,0.0,0.0,0.000,575957.7,575957.7,4344,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475998206,1101410.00
10/09/2016 03:30,2,0.000,ALERT,213.06,302.68,59.991,1475998204,"274151322000085","219011344069620",0.00,4.00,0,301.47,304.78,0.0,0.0,0.000,813017.4,813017.4,4313,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475998208,1101411.00
10/09/2016 03:30,2,0.000,ALERT,214.87,305.38,59.991,1475998204,"201051344000633","219011344069620",0.00,3.00,0,301.77,306.58,0.0,0.0,0.000,567641.3,567641.3,4342,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475998210,1101412.00
10/09/2016 03:30,2,0.000,ALERT,214.19,305.68,60.007,1475998204,"201051344000469","219011344069620",0.00,3.30,0,302.68,307.18,0.0,0.0,0.000,570318.8,570318.8,4344,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475998211,1101413.00
10/09/2016 03:30,2,0.000,ALERT,212.83,302.37,59.996,1475998204,"201051344000646","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,570314.1,570314.1,4331,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475998213,1101414.00
10/09/2016 03:30,2,0.000,ALERT,212.83,303.28,60.018,1475998204,"274151322000052","219011344069620",0.00,4.00,0,300.87,305.38,0.0,0.0,0.000,836520.6,836520.6,4320,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475998215,1101415.00
10/09/2016 03:30,2,0.000,ALERT,213.29,302.68,59.996,1475998204,"201051344000585","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,580654.7,580654.7,4336,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475998217,1101416.00
10/09/2016 03:30,2,0.000,ALERT,213.06,302.98,59.959,1475998204,"201051344001230","219011344069620",0.00,3.30,0,301.17,304.18,0.0,0.0,0.000,573151.4,573151.4,4343,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475998219,1101417.00
10/09/2016 03:30,2,0.000,ALERT,213.74,303.58,60.002,1475998204,"201051344000582","219011344069620",0.00,3.00,0,301.47,304.48,0.0,0.0,0.000,565917.9,565917.9,4332,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475998220,1101418.00
10/09/2016 03:30,2,0.000,ALERT,212.61,302.37,60.002,1475998204,"201051344000955","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,580138.0,580138.0,4332,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475998222,1101419.00
10/09/2016 03:30,2,0.000,ALERT,213.06,302.37,59.996,1475998204,"274151322000094","219011344069620",0.00,3.30,0,300.87,304.18,0.0,0.0,0.000,689620.4,689620.4,4403,0,0,0,L,1151911521,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475998224,1101420.00
10/09/2016 03:30,2,0.000,ALERT,214.19,306.58,60.002,1475998204,"201051344000579","219011344069620",0.00,3.70,0,304.18,308.09,0.0,0.0,0.000,584899.2,584899.2,4332,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475998226,1101421.00
10/09/2016 03:30,2,0.000,ALERT,213.06,303.28,59.996,1475998204,"201051344000890","219011344069620",0.00,3.70,0,301.17,305.08,0.0,0.0,0.000,577383.0,577383.0,4331,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475998228,1101422.00
10/09/2016 03:30,2,0.000,ALERT,213.29,302.68,59.996,1475998204,"201051344000438","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,578818.1,578818.1,4335,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475998230,1101423.00
10/09/2016 03:30,2,0.000,ALERT,213.29,302.07,60.002,1475998204,"201051344000417","219011344069620",0.00,3.30,0,299.97,303.28,0.0,0.0,0.000,569621.5,569621.5,4343,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475998231,1101424.00
10/09/2016 03:30,2,0.000,ALERT,213.29,303.58,59.981,1475998204,"274151322000083","219011344069620",0.00,3.70,0,301.77,305.38,0.0,0.0,0.000,828860.7,828860.7,4324,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475998233,1101425.00
10/09/2016 03:30,2,0.000,ALERT,213.74,302.37,60.028,1475998204,"274151322000076","219011344069620",0.00,4.00,0,301.47,305.38,0.0,0.0,0.000,885045.4,885045.4,4329,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475998235,1101426.00
10/09/2016 03:30,2,0.000,ALERT,214.19,306.88,59.996,1475998204,"201051344000868","219011344069620",0.00,3.70,0,304.48,308.09,0.0,0.0,0.000,569054.5,569054.5,4338,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475998237,1101427.00
10/09/2016 03:30,2,0.000,ALERT,213.06,303.88,59.981,1475998204,"274151322000095","219011344069620",0.00,3.30,0,302.68,305.68,0.0,0.0,0.000,876112.5,876112.5,4334,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475998239,1101428.00
10/09/2016 03:30,2,0.000,ALERT,213.96,305.98,60.018,1475998204,"201051344000988","219011344069620",0.00,4.00,0,301.17,306.88,0.0,0.0,0.000,544424.2,544424.2,4330,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475998240,1101429.00
10/09/2016 03:30,2,0.000,ALERT,212.83,301.47,59.986,1475998204,"201051344001025","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,579150.8,579150.8,4329,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475998242,1101430.00
10/09/2016 03:30,2,0.000,ALERT,213.96,305.98,59.981,1475998204,"201051344000458","219011344069620",0.00,5.00,0,303.88,307.78,0.0,0.0,0.000,576510.7,576510.7,4343,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475998244,1101431.00
10/09/2016 03:30,2,0.000,ALERT,214.64,305.98,59.981,1475998204,"201051344000853","219011344069620",0.00,3.70,0,303.58,307.18,0.0,0.0,0.000,575786.1,575786.1,4347,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475998246,1101432.00
10/09/2016 03:30,2,0.000,ALERT,213.51,302.68,59.981,1475998204,"201051344000685","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,577961.0,577961.0,4341,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475998247,1101433.00
10/09/2016 03:30,2,0.000,ALERT,213.29,302.07,59.986,1475998204,"201051344000917","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,574868.2,574868.2,4334,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475998249,1101434.00
10/09/2016 03:30,2,0.000,ALERT,213.51,302.98,59.986,1475998204,"201051344001145","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,580127.6,580127.6,4340,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475998251,1101435.00
10/09/2016 03:30,2,0.000,ALERT,213.06,302.07,59.986,1475998204,"201051344000651","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,573350.0,573350.0,4330,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475998253,1101436.00
10/09/2016 03:30,2,0.000,ALERT,212.83,302.37,59.986,1475998204,"274151322000088","219011344069620",0.00,4.50,0,301.17,304.78,0.0,0.0,0.000,797334.3,797334.3,4315,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475998255,1101437.00
10/09/2016 03:30,2,0.000,ALERT,213.74,301.77,60.007,1475998204,"274151322000068","219011344069620",0.00,5.00,0,300.87,303.88,0.0,0.0,0.000,690217.9,690217.9,4405,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475998257,1101438.00
10/09/2016 03:30,2,0.000,ALERT,212.83,302.68,59.981,1475998204,"201051344001135","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,569466.7,569466.7,4326,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475998259,1101439.00
10/09/2016 03:30,2,0.000,ALERT,213.74,306.58,59.986,1475998204,"201051344000594","219011344069620",0.00,3.30,0,303.58,307.78,0.0,0.0,0.000,580969.8,580969.8,4335,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475998260,1101440.00
10/09/2016 03:30,2,0.000,ALERT,213.06,302.37,60.002,1475998204,"201051344001203","219011344069620",0.00,3.30,0,300.57,305.38,0.0,0.0,0.000,577735.0,577735.0,4337,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475998262,1101441.00
10/09/2016 03:30,2,0.000,ALERT,213.06,302.98,59.975,1475998204,"274151322000054","219011344069620",0.00,4.50,0,301.47,305.38,0.0,0.0,0.000,813661.9,813661.9,4313,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475998264,1101442.00
10/09/2016 03:30,2,0.000,ALERT,214.41,305.38,59.986,1475998204,"201051344000867","219011344069620",0.00,4.00,0,303.28,307.48,0.0,0.0,0.000,568138.1,568138.1,4341,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475998266,1101443.00
10/09/2016 03:30,2,0.000,ALERT,213.06,302.37,59.986,1475998204,"201051344001093","219011344069620",0.00,4.50,0,300.27,303.58,0.0,0.0,0.000,574164.6,574164.6,4342,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475998268,1101444.00
10/09/2016 03:30,2,0.000,ALERT,213.96,305.98,59.986,1475998204,"201051344000900","219011344069620",0.00,3.70,0,303.58,307.18,0.0,0.0,0.000,585016.2,585016.2,4348,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475998269,1101445.00
10/09/2016 03:30,2,0.000,ALERT,214.19,305.38,59.981,1475998204,"201051344000648","219011344069620",0.00,3.00,0,303.28,307.18,0.0,0.0,0.000,573519.0,573519.0,4335,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475998271,1101446.00
10/09/2016 03:30,2,0.000,ALERT,214.19,306.88,59.986,1475998204,"201051344000569","219011344069620",0.00,4.00,0,304.48,308.09,0.0,0.0,0.000,584940.8,584940.8,4336,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475998273,1101447.00
10/09/2016 03:30,2,0.000,ALERT,214.19,306.28,60.007,1475998204,"201051344000983","219011344069620",0.00,4.00,0,304.18,307.78,0.0,0.0,0.000,577584.7,577584.7,4345,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475998275,1101448.00
10/09/2016 03:30,2,0.000,ALERT,214.19,305.98,59.991,1475998204,"201051344001158","219011344069620",0.00,3.00,0,303.28,307.18,0.0,0.0,0.000,568892.0,568892.0,4339,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475998276,1101449.00
10/09/2016 03:30,2,0.000,ALERT,214.64,306.58,60.039,1475998204,"201051344000576","219011344069620",0.00,3.70,0,304.18,307.78,0.0,0.0,0.000,576498.3,576498.3,4349,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475998278,1101450.00
10/09/2016 03:30,2,0.000,ALERT,213.29,301.77,59.975,1475998204,"274151322000087","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,785571.9,785571.9,4362,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475998280,1101451.00
10/09/2016 03:45,2,0.000,ALERT,213.74,304.18,59.970,1475999104,"201051344000645","219011344069620",0.00,4.50,0,302.98,307.18,0.0,0.0,0.000,575957.7,575957.7,4346,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475999106,1101452.00
10/09/2016 03:45,2,0.000,ALERT,213.06,302.68,59.975,1475999104,"274151322000085","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,813017.4,813017.4,4315,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475999108,1101453.00
10/09/2016 03:45,2,0.000,ALERT,213.96,304.48,59.975,1475999104,"201051344000633","219011344069620",0.00,3.30,0,301.47,306.88,0.0,0.0,0.000,567641.3,567641.3,4344,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475999110,1101454.00
10/09/2016 03:45,2,0.000,ALERT,213.29,303.88,60.002,1475999104,"201051344000469","219011344069620",0.00,3.30,0,302.07,307.18,0.0,0.0,0.000,570318.8,570318.8,4346,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475999112,1101455.00
10/09/2016 03:45,2,0.000,ALERT,212.61,302.07,59.970,1475999104,"201051344000646","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,570314.1,570314.1,4333,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475999113,1101456.00
10/09/2016 03:45,2,0.000,ALERT,212.61,302.98,59.965,1475999104,"274151322000052","219011344069620",0.00,4.00,0,299.97,304.78,0.0,0.0,0.000,836520.6,836520.6,4322,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475999115,1101457.00
10/09/2016 03:45,2,0.000,ALERT,213.29,302.68,59.975,1475999104,"201051344000585","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,580654.7,580654.7,4338,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475999117,1101458.00
10/09/2016 03:45,2,0.000,ALERT,212.83,302.68,59.975,1475999104,"201051344001230","219011344069620",0.00,3.30,0,301.17,304.48,0.0,0.0,0.000,573151.4,573151.4,4345,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475999119,1101459.00
10/09/2016 03:45,2,0.000,ALERT,213.51,303.28,59.970,1475999104,"201051344000582","219011344069620",0.00,3.00,0,301.77,305.08,0.0,0.0,0.000,565917.9,565917.9,4334,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475999121,1101460.00
10/09/2016 03:45,2,0.000,ALERT,212.61,302.37,59.933,1475999104,"201051344000955","219011344069620",0.00,3.30,0,300.87,304.18,0.0,0.0,0.000,580138.0,580138.0,4334,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475999122,1101461.00
10/09/2016 03:45,2,0.000,ALERT,212.83,301.77,59.959,1475999104,"274151322000094","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,689620.4,689620.4,4405,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475999124,1101462.00
10/09/2016 03:45,2,0.000,ALERT,213.29,304.78,59.965,1475999104,"201051344000579","219011344069620",0.00,3.70,0,303.58,308.09,0.0,0.0,0.000,584899.2,584899.2,4334,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475999126,1101463.00
10/09/2016 03:45,2,0.000,ALERT,212.83,302.98,60.012,1475999104,"201051344000890","219011344069620",0.00,3.70,0,301.17,305.38,0.0,0.0,0.000,577383.0,577383.0,4333,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475999128,1101464.00
10/09/2016 03:45,2,0.000,ALERT,213.06,302.37,59.981,1475999104,"201051344000438","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,578818.1,578818.1,4337,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475999130,1101465.00
10/09/2016 03:45,2,0.000,ALERT,213.29,301.77,59.975,1475999104,"201051344000417","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,569621.5,569621.5,4345,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475999131,1101466.00
10/09/2016 03:45,2,0.000,ALERT,213.06,302.37,59.965,1475999104,"274151322000083","219011344069620",0.00,3.70,0,300.27,305.08,0.0,0.0,0.000,828860.7,828860.7,4326,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475999133,1101467.00
10/09/2016 03:45,2,0.000,ALERT,213.74,302.68,59.965,1475999104,"274151322000076","219011344069620",0.00,4.50,0,299.97,304.48,0.0,0.0,0.000,885045.4,885045.4,4331,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475999135,1101468.00
10/09/2016 03:45,2,0.000,ALERT,213.29,305.08,59.975,1475999104,"201051344000868","219011344069620",0.00,3.70,0,303.88,308.69,0.0,0.0,0.000,569054.5,569054.5,4340,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475999137,1101469.00
10/09/2016 03:45,2,0.000,ALERT,212.83,303.88,59.991,1475999104,"274151322000095","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,876112.5,876112.5,4336,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475999139,1101470.00
10/09/2016 03:45,2,0.000,ALERT,213.06,303.88,59.991,1475999104,"201051344000988","219011344069620",0.00,4.00,0,300.57,307.18,0.0,0.0,0.000,544424.2,544424.2,4332,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475999141,1101471.00
10/09/2016 03:45,2,0.000,ALERT,212.61,301.17,59.975,1475999104,"201051344001025","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,579150.8,579150.8,4331,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475999142,1101472.00
10/09/2016 03:45,2,0.000,ALERT,213.29,304.48,59.975,1475999104,"201051344000458","219011344069620",0.00,5.00,0,303.28,308.09,0.0,0.0,0.000,576510.7,576510.7,4345,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475999144,1101473.00
10/09/2016 03:45,2,0.000,ALERT,213.74,304.18,59.975,1475999104,"201051344000853","219011344069620",0.00,3.70,0,302.98,307.48,0.0,0.0,0.000,575786.1,575786.1,4349,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475999146,1101474.00
10/09/2016 03:45,2,0.000,ALERT,213.29,302.37,59.986,1475999104,"201051344000685","219011344069620",0.00,3.30,0,300.57,304.18,0.0,0.0,0.000,577961.0,577961.0,4343,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475999148,1101475.00
10/09/2016 03:45,2,0.000,ALERT,213.06,301.77,59.975,1475999104,"201051344000917","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,574868.2,574868.2,4336,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475999150,1101476.00
10/09/2016 03:45,2,0.000,ALERT,213.29,302.37,59.981,1475999104,"201051344001145","219011344069620",0.00,3.30,0,301.17,304.78,0.0,0.0,0.000,580127.6,580127.6,4342,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475999151,1101477.00
10/09/2016 03:45,2,0.000,ALERT,213.06,301.47,59.981,1475999104,"201051344000651","219011344069620",0.00,2.50,0,300.27,303.58,0.0,0.0,0.000,573350.0,573350.0,4332,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475999153,1101478.00
10/09/2016 03:45,2,0.000,ALERT,212.61,302.37,59.965,1475999104,"274151322000088","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,797334.3,797334.3,4317,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475999155,1101479.00
10/09/2016 03:45,2,0.000,ALERT,213.29,301.47,59.975,1475999104,"274151322000068","219011344069620",0.00,5.00,0,299.37,303.28,0.0,0.0,0.000,690217.9,690217.9,4407,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475999157,1101480.00
10/09/2016 03:45,2,0.000,ALERT,212.61,302.07,59.986,1475999104,"201051344001135","219011344069620",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,569466.7,569466.7,4328,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475999158,1101481.00
10/09/2016 03:45,2,0.000,ALERT,213.06,305.08,59.981,1475999104,"201051344000594","219011344069620",0.00,3.30,0,302.98,308.09,0.0,0.0,0.000,580969.8,580969.8,4337,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475999160,1101482.00
10/09/2016 03:45,2,0.000,ALERT,213.06,302.07,59.981,1475999104,"201051344001203","219011344069620",0.00,3.30,0,300.57,305.68,0.0,0.0,0.000,577735.0,577735.0,4339,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475999162,1101483.00
10/09/2016 03:45,2,0.000,ALERT,212.61,303.28,59.981,1475999104,"274151322000054","219011344069620",0.00,5.00,0,299.97,304.78,0.0,0.0,0.000,813661.9,813661.9,4315,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475999164,1101484.00
10/09/2016 03:45,2,0.000,ALERT,213.51,303.88,59.970,1475999104,"201051344000867","219011344069620",0.00,4.50,0,302.37,307.78,0.0,0.0,0.000,568138.1,568138.1,4343,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475999166,1101485.00
10/09/2016 03:45,2,0.000,ALERT,212.83,302.07,59.981,1475999104,"201051344001093","219011344069620",0.00,4.50,0,300.57,303.88,0.0,0.0,0.000,574164.6,574164.6,4344,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475999168,1101486.00
10/09/2016 03:45,2,0.000,ALERT,213.06,304.18,59.981,1475999104,"201051344000900","219011344069620",0.00,4.00,0,302.68,307.48,0.0,0.0,0.000,585016.2,585016.2,4350,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475999169,1101487.00
10/09/2016 03:45,2,0.000,ALERT,213.29,303.58,59.981,1475999104,"201051344000648","219011344069620",0.00,3.00,0,302.37,307.48,0.0,0.0,0.000,573519.0,573519.0,4337,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475999171,1101488.00
10/09/2016 03:45,2,0.000,ALERT,213.51,305.08,59.944,1475999104,"201051344000569","219011344069620",0.00,4.00,0,303.58,308.69,0.0,0.0,0.000,584940.8,584940.8,4338,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475999173,1101489.00
10/09/2016 03:45,2,0.000,ALERT,213.29,304.48,59.975,1475999104,"201051344000983","219011344069620",0.00,4.00,0,303.28,308.39,0.0,0.0,0.000,577584.7,577584.7,4347,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475999175,1101490.00
10/09/2016 03:45,2,0.000,ALERT,213.29,304.18,59.996,1475999104,"201051344001158","219011344069620",0.00,3.00,0,302.68,307.18,0.0,0.0,0.000,568892.0,568892.0,4341,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475999177,1101491.00
10/09/2016 03:45,2,0.000,ALERT,213.74,304.78,59.959,1475999104,"201051344000576","219011344069620",0.00,3.70,0,303.28,307.78,0.0,0.0,0.000,576498.3,576498.3,4351,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475999178,1101492.00
10/09/2016 03:45,2,0.000,ALERT,212.83,301.17,59.954,1475999104,"274151322000087","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,785571.9,785571.9,4364,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475999180,1101493.00
10/09/2016 04:00,2,0.000,ALERT,213.74,304.48,59.991,1476000003,"201051344000645","219011344069620",0.00,4.50,0,302.07,305.98,0.0,0.0,0.000,575957.7,575957.7,4348,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476000005,1101494.00
10/09/2016 04:00,2,0.000,ALERT,212.83,301.77,59.991,1476000003,"274151322000085","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,813017.4,813017.4,4317,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476000007,1101495.00
10/09/2016 04:00,2,0.000,ALERT,213.74,304.18,59.981,1476000003,"201051344000633","219011344069620",0.00,3.30,0,300.57,305.68,0.0,0.0,0.000,567641.3,567641.3,4346,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476000008,1101496.00
10/09/2016 04:00,2,0.000,ALERT,213.29,304.48,59.996,1476000003,"201051344000469","219011344069620",0.00,3.30,0,301.17,305.68,0.0,0.0,0.000,570318.8,570318.8,4348,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476000010,1101497.00
10/09/2016 04:00,2,0.000,ALERT,212.61,302.07,59.981,1476000003,"201051344000646","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,570314.1,570314.1,4335,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476000012,1101498.00
10/09/2016 04:00,2,0.000,ALERT,212.61,302.37,59.975,1476000003,"274151322000052","219011344069620",0.00,4.50,0,299.97,304.48,0.0,0.0,0.000,836520.6,836520.6,4324,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476000014,1101499.00
10/09/2016 04:00,2,0.000,ALERT,213.06,302.37,59.986,1476000003,"201051344000585","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,580654.7,580654.7,4340,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476000016,1101500.00
10/09/2016 04:00,2,0.000,ALERT,212.83,302.37,60.023,1476000003,"201051344001230","219011344069620",0.00,3.70,0,300.87,304.18,0.0,0.0,0.000,573151.4,573151.4,4347,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476000017,1101501.00
10/09/2016 04:00,2,0.000,ALERT,213.29,303.28,59.986,1476000003,"201051344000582","219011344069620",0.00,3.30,0,301.17,304.48,0.0,0.0,0.000,565917.9,565917.9,4336,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476000020,1101502.00
10/09/2016 04:00,2,0.000,ALERT,212.38,302.07,59.986,1476000003,"201051344000955","219011344069620",0.00,3.70,0,300.27,303.58,0.0,0.0,0.000,580138.0,580138.0,4336,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476000021,1101503.00
10/09/2016 04:00,2,0.000,ALERT,212.83,302.07,59.991,1476000003,"274151322000094","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,689620.4,689620.4,4407,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476000023,1101504.00
10/09/2016 04:00,2,0.000,ALERT,213.29,305.08,59.981,1476000003,"201051344000579","219011344069620",0.00,4.00,0,302.98,306.58,0.0,0.0,0.000,584899.2,584899.2,4336,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476000025,1101505.00
10/09/2016 04:00,2,0.000,ALERT,212.83,302.68,59.991,1476000003,"201051344000890","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,577383.0,577383.0,4335,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476000027,1101506.00
10/09/2016 04:00,2,0.000,ALERT,212.83,302.07,59.986,1476000003,"201051344000438","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,578818.1,578818.1,4339,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476000029,1101507.00
10/09/2016 04:00,2,0.000,ALERT,213.06,301.47,59.986,1476000003,"201051344000417","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,569621.5,569621.5,4347,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476000030,1101508.00
10/09/2016 04:00,2,0.000,ALERT,212.61,302.68,59.944,1476000003,"274151322000083","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,828860.7,828860.7,4328,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476000032,1101509.00
10/09/2016 04:00,2,0.000,ALERT,213.29,302.07,59.981,1476000003,"274151322000076","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,885045.4,885045.4,4333,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476000034,1101510.00
10/09/2016 04:00,2,0.000,ALERT,213.29,305.38,59.986,1476000003,"201051344000868","219011344069620",0.00,3.70,0,303.28,306.88,0.0,0.0,0.000,569054.5,569054.5,4342,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476000036,1101511.00
10/09/2016 04:00,2,0.000,ALERT,212.83,303.28,60.018,1476000003,"274151322000095","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,876112.5,876112.5,4338,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476000038,1101512.00
10/09/2016 04:00,2,0.000,ALERT,213.06,304.18,59.986,1476000003,"201051344000988","219011344069620",0.00,4.00,0,299.97,305.68,0.0,0.0,0.000,544424.2,544424.2,4334,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476000039,1101513.00
10/09/2016 04:00,2,0.000,ALERT,212.61,301.47,59.991,1476000003,"201051344001025","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,579150.8,579150.8,4333,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476000041,1101514.00
10/09/2016 04:00,2,0.000,ALERT,213.06,304.48,59.981,1476000003,"201051344000458","219011344069620",0.00,5.00,0,302.37,306.58,0.0,0.0,0.000,576510.7,576510.7,4347,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476000043,1101515.00
10/09/2016 04:00,2,0.000,ALERT,213.74,304.18,59.975,1476000003,"201051344000853","219011344069620",0.00,4.00,0,302.37,305.98,0.0,0.0,0.000,575786.1,575786.1,4351,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476000045,1101516.00
10/09/2016 04:00,2,0.000,ALERT,213.06,302.37,59.970,1476000003,"201051344000685","219011344069620",0.00,3.70,0,300.27,303.58,0.0,0.0,0.000,577961.0,577961.0,4345,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476000046,1101517.00
10/09/2016 04:00,2,0.000,ALERT,213.06,301.47,59.975,1476000003,"201051344000917","219011344069620",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,574868.2,574868.2,4338,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476000048,1101518.00
10/09/2016 04:00,2,0.000,ALERT,213.06,302.07,59.970,1476000003,"201051344001145","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,580127.6,580127.6,4344,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476000050,1101519.00
10/09/2016 04:00,2,0.000,ALERT,212.83,301.47,59.986,1476000003,"201051344000651","219011344069620",0.00,2.50,0,299.67,302.98,0.0,0.0,0.000,573350.0,573350.0,4334,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476000052,1101520.00
10/09/2016 04:00,2,0.000,ALERT,212.16,301.77,59.981,1476000003,"274151322000088","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,797334.3,797334.3,4319,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476000054,1101521.00
10/09/2016 04:00,2,0.000,ALERT,213.06,301.77,59.970,1476000003,"274151322000068","219011344069620",0.00,5.00,0,299.67,302.98,0.0,0.0,0.000,690217.9,690217.9,4409,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476000055,1101522.00
10/09/2016 04:00,2,0.000,ALERT,212.38,301.77,59.981,1476000003,"201051344001135","219011344069620",0.00,3.30,0,300.57,304.18,0.0,0.0,0.000,569466.7,569466.7,4330,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476000057,1101523.00
10/09/2016 04:00,2,0.000,ALERT,212.83,304.78,59.970,1476000003,"201051344000594","219011344069620",0.00,3.70,0,302.37,306.58,0.0,0.0,0.000,580969.8,580969.8,4339,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476000059,1101524.00
10/09/2016 04:00,2,0.000,ALERT,212.83,301.17,60.007,1476000003,"201051344001203","219011344069620",0.00,3.30,0,300.27,305.38,0.0,0.0,0.000,577735.0,577735.0,4341,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476000061,1101525.00
10/09/2016 04:00,2,0.000,ALERT,212.61,302.68,59.981,1476000003,"274151322000054","219011344069620",0.00,5.00,0,300.27,304.48,0.0,0.0,0.000,813661.9,813661.9,4317,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476000063,1101526.00
10/09/2016 04:00,2,0.000,ALERT,213.51,303.58,59.965,1476000003,"201051344000867","219011344069620",0.00,4.50,0,301.77,306.28,0.0,0.0,0.000,568138.1,568138.1,4345,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476000064,1101527.00
10/09/2016 04:00,2,0.000,ALERT,212.61,301.77,59.970,1476000003,"201051344001093","219011344069620",0.00,4.50,0,299.97,303.28,0.0,0.0,0.000,574164.6,574164.6,4346,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476000066,1101528.00
10/09/2016 04:00,2,0.000,ALERT,212.83,303.88,59.965,1476000003,"201051344000900","219011344069620",0.00,4.00,0,302.07,305.68,0.0,0.0,0.000,585016.2,585016.2,4352,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476000068,1101529.00
10/09/2016 04:00,2,0.000,ALERT,213.29,303.28,59.959,1476000003,"201051344000648","219011344069620",0.00,3.30,0,301.77,305.98,0.0,0.0,0.000,573519.0,573519.0,4339,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476000070,1101530.00
10/09/2016 04:00,2,0.000,ALERT,213.29,304.78,59.970,1476000003,"201051344000569","219011344069620",0.00,4.00,0,302.98,306.88,0.0,0.0,0.000,584940.8,584940.8,4340,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476000071,1101531.00
10/09/2016 04:00,2,0.000,ALERT,213.06,304.48,59.954,1476000003,"201051344000983","219011344069620",0.00,4.00,0,302.98,306.28,0.0,0.0,0.000,577584.7,577584.7,4349,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476000073,1101532.00
10/09/2016 04:00,2,0.000,ALERT,213.29,304.18,59.954,1476000003,"201051344001158","219011344069620",0.00,3.30,0,302.07,305.68,0.0,0.0,0.000,568892.0,568892.0,4343,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476000075,1101533.00
10/09/2016 04:00,2,0.000,ALERT,213.74,304.48,59.944,1476000003,"201051344000576","219011344069620",0.00,4.00,0,302.07,306.28,0.0,0.0,0.000,576498.3,576498.3,4353,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476000077,1101534.00
10/09/2016 04:00,2,0.000,ALERT,212.83,301.77,59.949,1476000003,"274151322000087","219011344069620",0.00,5.00,0,299.37,303.28,0.0,0.0,0.000,785571.9,785571.9,4366,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476000079,1101535.00
10/09/2016 04:15,2,0.000,ALERT,213.74,304.18,59.981,1476000903,"201051344000645","219011344069620",0.00,4.50,0,302.68,305.98,0.0,0.0,0.000,575957.7,575957.7,4350,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476000905,1101536.00
10/09/2016 04:15,2,0.000,ALERT,213.06,302.68,59.938,1476000903,"274151322000085","219011344069620",0.00,4.00,0,300.87,304.18,0.0,0.0,0.000,813017.4,813017.4,4319,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476000907,1101537.00
10/09/2016 04:15,2,0.000,ALERT,213.74,303.88,59.991,1476000903,"201051344000633","219011344069620",0.00,3.30,0,300.87,305.68,0.0,0.0,0.000,567641.3,567641.3,4348,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476000909,1101538.00
10/09/2016 04:15,2,0.000,ALERT,213.29,304.18,59.986,1476000903,"201051344000469","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,570318.8,570318.8,4350,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476000910,1101539.00
10/09/2016 04:15,2,0.000,ALERT,212.38,301.77,59.986,1476000903,"201051344000646","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,570314.1,570314.1,4337,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476000912,1101540.00
10/09/2016 04:15,2,0.000,ALERT,212.83,302.98,59.986,1476000903,"274151322000052","219011344069620",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,836520.6,836520.6,4326,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476000914,1101541.00
10/09/2016 04:15,2,0.000,ALERT,212.83,302.07,59.965,1476000903,"201051344000585","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,580654.7,580654.7,4342,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476000916,1101542.00
10/09/2016 04:15,2,0.000,ALERT,212.61,302.07,59.996,1476000903,"201051344001230","219011344069620",0.00,3.70,0,300.57,303.88,0.0,0.0,0.000,573151.4,573151.4,4349,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476000918,1101543.00
10/09/2016 04:15,2,0.000,ALERT,213.06,302.68,60.002,1476000903,"201051344000582","219011344069620",0.00,3.30,0,301.17,304.18,0.0,0.0,0.000,565917.9,565917.9,4338,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476000920,1101544.00
10/09/2016 04:15,2,0.000,ALERT,212.16,301.77,59.981,1476000903,"201051344000955","219011344069620",0.00,3.70,0,300.27,303.58,0.0,0.0,0.000,580138.0,580138.0,4338,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476000922,1101545.00
10/09/2016 04:15,2,0.000,ALERT,213.06,302.07,59.996,1476000903,"274151322000094","219011344069620",0.00,3.70,0,300.57,303.28,0.0,0.0,0.000,689620.4,689620.4,4409,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476000923,1101546.00
