ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/09/2016 04:15,2,0.000,ALERT,213.29,304.78,60.012,1476000903,"201051344000579","219011344069620",0.00,4.00,0,302.98,306.58,0.0,0.0,0.000,584899.2,584899.2,4338,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476000925,1101547.00
10/09/2016 04:15,2,0.000,ALERT,212.38,302.07,59.981,1476000903,"201051344000890","219011344069620",0.00,4.00,0,300.57,304.78,0.0,0.0,0.000,577383.0,577383.0,4337,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476000927,1101548.00
10/09/2016 04:15,2,0.000,ALERT,212.61,301.77,59.991,1476000903,"201051344000438","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,578818.1,578818.1,4341,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476000929,1101549.00
10/09/2016 04:15,2,0.000,ALERT,212.83,301.17,60.007,1476000903,"201051344000417","219011344069620",0.00,3.70,0,299.67,302.98,0.0,0.0,0.000,569621.5,569621.5,4349,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476000931,1101550.00
10/09/2016 04:15,2,0.000,ALERT,213.06,303.28,59.981,1476000903,"274151322000083","219011344069620",0.00,4.00,0,301.17,304.48,0.0,0.0,0.000,828860.7,828860.7,4330,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476000933,1101551.00
10/09/2016 04:15,2,0.000,ALERT,213.51,302.37,59.991,1476000903,"274151322000076","219011344069620",0.00,4.50,0,300.87,304.48,0.0,0.0,0.000,885045.4,885045.4,4335,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476000934,1101552.00
10/09/2016 04:15,2,0.000,ALERT,213.06,305.08,59.991,1476000903,"201051344000868","219011344069620",0.00,3.70,0,303.28,306.88,0.0,0.0,0.000,569054.5,569054.5,4344,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476000936,1101553.00
10/09/2016 04:15,2,0.000,ALERT,212.83,303.88,59.996,1476000903,"274151322000095","219011344069620",0.00,3.70,0,302.07,305.08,0.0,0.0,0.000,876112.5,876112.5,4340,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476000938,1101554.00
10/09/2016 04:15,2,0.000,ALERT,213.06,304.18,59.986,1476000903,"201051344000988","219011344069620",0.00,4.00,0,299.67,305.68,0.0,0.0,0.000,544424.2,544424.2,4336,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476000940,1101555.00
10/09/2016 04:15,2,0.000,ALERT,212.61,301.17,59.986,1476000903,"201051344001025","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,579150.8,579150.8,4335,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476000942,1101556.00
10/09/2016 04:15,2,0.000,ALERT,213.29,304.48,59.991,1476000903,"201051344000458","219011344069620",0.00,5.50,0,302.37,306.58,0.0,0.0,0.000,576510.7,576510.7,4349,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476000943,1101557.00
10/09/2016 04:15,2,0.000,ALERT,213.74,304.18,59.986,1476000903,"201051344000853","219011344069620",0.00,4.00,0,302.37,306.28,0.0,0.0,0.000,575786.1,575786.1,4353,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476000945,1101558.00
10/09/2016 04:15,2,0.000,ALERT,213.06,302.07,59.996,1476000903,"201051344000685","219011344069620",0.00,3.70,0,300.27,303.58,0.0,0.0,0.000,577961.0,577961.0,4347,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476000947,1101559.00
10/09/2016 04:15,2,0.000,ALERT,212.83,301.47,59.944,1476000903,"201051344000917","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,574868.2,574868.2,4340,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476000949,1101560.00
10/09/2016 04:15,2,0.000,ALERT,213.06,302.07,59.986,1476000903,"201051344001145","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,580127.6,580127.6,4346,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476000951,1101561.00
10/09/2016 04:15,2,0.000,ALERT,212.83,301.17,59.975,1476000903,"201051344000651","219011344069620",0.00,2.50,0,299.67,302.98,0.0,0.0,0.000,573350.0,573350.0,4336,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476000953,1101562.00
10/09/2016 04:15,2,0.000,ALERT,212.61,302.37,59.986,1476000903,"274151322000088","219011344069620",0.00,5.00,0,300.57,303.88,0.0,0.0,0.000,797334.3,797334.3,4321,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476000955,1101563.00
10/09/2016 04:15,2,0.000,ALERT,213.51,302.07,59.991,1476000903,"274151322000068","219011344069620",0.00,5.50,0,300.27,303.28,0.0,0.0,0.000,690217.9,690217.9,4411,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476000956,1101564.00
10/09/2016 04:15,2,0.000,ALERT,212.38,301.77,59.986,1476000903,"201051344001135","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,569466.7,569466.7,4332,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476000958,1101565.00
10/09/2016 04:15,2,0.000,ALERT,212.83,304.78,60.028,1476000903,"201051344000594","219011344069620",0.00,3.70,0,301.77,306.28,0.0,0.0,0.000,580969.8,580969.8,4341,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476000960,1101566.00
10/09/2016 04:15,2,0.000,ALERT,212.61,301.47,59.996,1476000903,"201051344001203","219011344069620",0.00,3.30,0,299.67,305.08,0.0,0.0,0.000,577735.0,577735.0,4343,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476000962,1101567.00
10/09/2016 04:15,2,0.000,ALERT,212.83,302.68,59.986,1476000903,"274151322000054","219011344069620",0.00,5.00,0,300.87,304.48,0.0,0.0,0.000,813661.9,813661.9,4319,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476000963,1101568.00
10/09/2016 04:15,2,0.000,ALERT,213.51,303.88,59.996,1476000903,"201051344000867","219011344069620",0.00,4.50,0,301.77,306.28,0.0,0.0,0.000,568138.1,568138.1,4347,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476000965,1101569.00
10/09/2016 04:15,2,0.000,ALERT,212.61,301.77,59.970,1476000903,"201051344001093","219011344069620",0.00,4.50,0,299.97,303.28,0.0,0.0,0.000,574164.6,574164.6,4348,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476000967,1101570.00
10/09/2016 04:15,2,0.000,ALERT,213.06,304.18,59.991,1476000903,"201051344000900","219011344069620",0.00,4.00,0,301.77,305.68,0.0,0.0,0.000,585016.2,585016.2,4354,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476000969,1101571.00
10/09/2016 04:15,2,0.000,ALERT,213.29,303.58,59.996,1476000903,"201051344000648","219011344069620",0.00,3.30,0,301.47,305.98,0.0,0.0,0.000,573519.0,573519.0,4341,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476000971,1101572.00
10/09/2016 04:15,2,0.000,ALERT,213.29,304.78,59.986,1476000903,"201051344000569","219011344069620",0.00,4.50,0,302.98,306.88,0.0,0.0,0.000,584940.8,584940.8,4342,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476000972,1101573.00
10/09/2016 04:15,2,0.000,ALERT,213.06,304.18,59.996,1476000903,"201051344000983","219011344069620",0.00,4.00,0,302.37,306.58,0.0,0.0,0.000,577584.7,577584.7,4351,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476000974,1101574.00
10/09/2016 04:15,2,0.000,ALERT,213.29,304.18,59.954,1476000903,"201051344001158","219011344069620",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,568892.0,568892.0,4345,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476000976,1101575.00
10/09/2016 04:15,2,0.000,ALERT,213.51,304.78,59.991,1476000903,"201051344000576","219011344069620",0.00,4.00,0,302.37,306.28,0.0,0.0,0.000,576498.3,576498.3,4355,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476000978,1101576.00
10/09/2016 04:15,2,0.000,ALERT,212.83,302.68,59.991,1476000903,"274151322000087","219011344069620",0.00,5.00,0,299.97,303.58,0.0,0.0,0.000,785571.9,785571.9,4368,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476000980,1101577.00
10/09/2016 04:30,2,0.000,ALERT,213.51,303.58,59.975,1476001803,"201051344000645","219011344069620",0.00,4.50,0,302.37,305.98,0.0,0.0,0.000,575957.7,575957.7,4352,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476001805,1101578.00
10/09/2016 04:30,2,0.000,ALERT,212.83,302.07,59.949,1476001803,"274151322000085","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,813017.4,813017.4,4321,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476001807,1101579.00
10/09/2016 04:30,2,0.000,ALERT,213.51,303.58,59.944,1476001803,"201051344000633","219011344069620",0.00,3.70,0,300.57,305.68,0.0,0.0,0.000,567641.3,567641.3,4350,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476001809,1101580.00
10/09/2016 04:30,2,0.000,ALERT,213.06,303.88,59.938,1476001803,"201051344000469","219011344069620",0.00,3.70,0,301.47,305.68,0.0,0.0,0.000,570318.8,570318.8,4352,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476001811,1101581.00
10/09/2016 04:30,2,0.000,ALERT,212.16,301.47,59.970,1476001803,"201051344000646","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,570314.1,570314.1,4339,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476001813,1101582.00
10/09/2016 04:30,2,0.000,ALERT,212.38,302.68,59.954,1476001803,"274151322000052","219011344069620",0.00,5.00,0,299.97,304.48,0.0,0.0,0.000,836520.6,836520.6,4328,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476001814,1101583.00
10/09/2016 04:30,2,0.000,ALERT,212.61,302.07,59.959,1476001803,"201051344000585","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,580654.7,580654.7,4344,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476001816,1101584.00
10/09/2016 04:30,2,0.000,ALERT,212.38,302.07,59.954,1476001803,"201051344001230","219011344069620",0.00,3.70,0,300.27,303.58,0.0,0.0,0.000,573151.4,573151.4,4351,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476001818,1101585.00
10/09/2016 04:30,2,0.000,ALERT,212.83,302.37,59.922,1476001803,"201051344000582","219011344069620",0.00,3.30,0,300.87,303.88,0.0,0.0,0.000,565917.9,565917.9,4340,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476001820,1101586.00
10/09/2016 04:30,2,0.000,ALERT,212.16,301.47,59.949,1476001803,"201051344000955","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,580138.0,580138.0,4340,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476001822,1101587.00
10/09/2016 04:30,2,0.000,ALERT,212.83,301.47,59.949,1476001803,"274151322000094","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,689620.4,689620.4,4411,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476001824,1101588.00
10/09/2016 04:30,2,0.000,ALERT,213.06,304.48,59.970,1476001803,"201051344000579","219011344069620",0.00,4.00,0,302.98,306.58,0.0,0.0,0.000,584899.2,584899.2,4340,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476001825,1101589.00
10/09/2016 04:30,2,0.000,ALERT,212.38,302.07,59.944,1476001803,"201051344000890","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,577383.0,577383.0,4339,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476001827,1101590.00
10/09/2016 04:30,2,0.000,ALERT,212.61,301.77,59.938,1476001803,"201051344000438","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,578818.1,578818.1,4343,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476001829,1101591.00
10/09/2016 04:30,2,0.000,ALERT,212.61,300.87,59.944,1476001803,"201051344000417","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,569621.5,569621.5,4351,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476001831,1101592.00
10/09/2016 04:30,2,0.000,ALERT,212.83,302.98,59.938,1476001803,"274151322000083","219011344069620",0.00,4.00,0,300.57,304.48,0.0,0.0,0.000,828860.7,828860.7,4332,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476001833,1101593.00
10/09/2016 04:30,2,0.000,ALERT,213.29,302.37,59.933,1476001803,"274151322000076","219011344069620",0.00,5.00,0,300.27,304.48,0.0,0.0,0.000,885045.4,885045.4,4337,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476001835,1101594.00
10/09/2016 04:30,2,0.000,ALERT,212.83,304.48,59.949,1476001803,"201051344000868","219011344069620",0.00,4.00,0,302.98,306.88,0.0,0.0,0.000,569054.5,569054.5,4346,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476001836,1101595.00
10/09/2016 04:30,2,0.000,ALERT,212.83,303.58,59.949,1476001803,"274151322000095","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,876112.5,876112.5,4342,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476001839,1101596.00
10/09/2016 04:30,2,0.000,ALERT,212.83,303.58,59.996,1476001803,"201051344000988","219011344069620",0.00,4.50,0,299.67,305.68,0.0,0.0,0.000,544424.2,544424.2,4338,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476001840,1101597.00
10/09/2016 04:30,2,0.000,ALERT,212.16,300.87,59.949,1476001803,"201051344001025","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,579150.8,579150.8,4337,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476001842,1101598.00
10/09/2016 04:30,2,0.000,ALERT,212.83,303.88,59.949,1476001803,"201051344000458","219011344069620",0.00,5.50,0,302.37,306.58,0.0,0.0,0.000,576510.7,576510.7,4351,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476001844,1101599.00
10/09/2016 04:30,2,0.000,ALERT,213.51,303.58,59.965,1476001803,"201051344000853","219011344069620",0.00,4.00,0,302.07,305.98,0.0,0.0,0.000,575786.1,575786.1,4355,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476001846,1101600.00
10/09/2016 04:30,2,0.000,ALERT,212.61,301.77,59.959,1476001803,"201051344000685","219011344069620",0.00,4.00,0,299.97,303.28,0.0,0.0,0.000,577961.0,577961.0,4349,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476001848,1101601.00
10/09/2016 04:30,2,0.000,ALERT,212.61,301.17,59.959,1476001803,"201051344000917","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,574868.2,574868.2,4342,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476001849,1101602.00
10/09/2016 04:30,2,0.000,ALERT,212.83,301.77,59.959,1476001803,"201051344001145","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,580127.6,580127.6,4348,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476001851,1101603.00
10/09/2016 04:30,2,0.000,ALERT,212.61,301.17,59.991,1476001803,"201051344000651","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,573350.0,573350.0,4338,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476001853,1101604.00
10/09/2016 04:30,2,0.000,ALERT,212.38,302.07,59.959,1476001803,"274151322000088","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,797334.3,797334.3,4323,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476001855,1101605.00
10/09/2016 04:30,2,0.000,ALERT,213.51,301.17,59.965,1476001803,"274151322000068","219011344069620",0.00,5.50,0,299.67,303.28,0.0,0.0,0.000,690217.9,690217.9,4413,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476001857,1101606.00
10/09/2016 04:30,2,0.000,ALERT,212.16,301.47,59.965,1476001803,"201051344001135","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,569466.7,569466.7,4334,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476001858,1101607.00
10/09/2016 04:30,2,0.000,ALERT,212.61,304.48,59.986,1476001803,"201051344000594","219011344069620",0.00,3.70,0,302.37,306.58,0.0,0.0,0.000,580969.8,580969.8,4343,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476001860,1101608.00
10/09/2016 04:30,2,0.000,ALERT,212.38,301.17,59.970,1476001803,"201051344001203","219011344069620",0.00,3.70,0,299.67,304.78,0.0,0.0,0.000,577735.0,577735.0,4345,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476001862,1101609.00
10/09/2016 04:30,2,0.000,ALERT,212.61,302.37,59.954,1476001803,"274151322000054","219011344069620",0.00,5.50,0,300.27,304.48,0.0,0.0,0.000,813661.9,813661.9,4321,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476001864,1101610.00
10/09/2016 04:30,2,0.000,ALERT,213.29,303.58,59.970,1476001803,"201051344000867","219011344069620",0.00,4.50,0,301.77,306.28,0.0,0.0,0.000,568138.1,568138.1,4349,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476001866,1101611.00
10/09/2016 04:30,2,0.000,ALERT,212.38,301.77,59.959,1476001803,"201051344001093","219011344069620",0.00,5.00,0,299.67,302.98,0.0,0.0,0.000,574164.6,574164.6,4350,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476001867,1101612.00
10/09/2016 04:30,2,0.000,ALERT,212.83,303.88,59.991,1476001803,"201051344000900","219011344069620",0.00,4.00,0,302.07,305.98,0.0,0.0,0.000,585016.2,585016.2,4356,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476001869,1101613.00
10/09/2016 04:30,2,0.000,ALERT,213.06,302.98,59.975,1476001803,"201051344000648","219011344069620",0.00,3.30,0,301.77,305.98,0.0,0.0,0.000,573519.0,573519.0,4343,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476001871,1101614.00
10/09/2016 04:30,2,0.000,ALERT,213.06,304.18,59.970,1476001803,"201051344000569","219011344069620",0.00,4.50,0,302.98,306.88,0.0,0.0,0.000,584940.8,584940.8,4344,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476001873,1101615.00
10/09/2016 04:30,2,0.000,ALERT,212.83,303.88,60.012,1476001803,"201051344000983","219011344069620",0.00,4.50,0,302.37,306.58,0.0,0.0,0.000,577584.7,577584.7,4353,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476001875,1101616.00
10/09/2016 04:30,2,0.000,ALERT,213.06,303.28,59.975,1476001803,"201051344001158","219011344069620",0.00,3.70,0,301.47,305.68,0.0,0.0,0.000,568892.0,568892.0,4347,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476001876,1101617.00
10/09/2016 04:30,2,0.000,ALERT,213.29,303.88,59.986,1476001803,"201051344000576","219011344069620",0.00,4.00,0,302.37,306.28,0.0,0.0,0.000,576498.3,576498.3,4357,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476001878,1101618.00
10/09/2016 04:30,2,0.000,ALERT,212.83,300.87,59.959,1476001803,"274151322000087","219011344069620",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,785571.9,785571.9,4370,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476001880,1101619.00
10/09/2016 04:45,2,0.000,ALERT,213.29,303.58,59.991,1476002703,"201051344000645","219011344069620",0.00,5.00,0,301.77,305.38,0.0,0.0,0.000,575957.7,575957.7,4354,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476002705,1101620.00
10/09/2016 04:45,2,0.000,ALERT,212.83,302.07,59.986,1476002703,"274151322000085","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,813017.4,813017.4,4323,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476002707,1101621.00
10/09/2016 04:45,2,0.000,ALERT,213.51,303.28,59.975,1476002703,"201051344000633","219011344069620",0.00,3.70,0,300.27,305.08,0.0,0.0,0.000,567641.3,567641.3,4352,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476002708,1101622.00
10/09/2016 04:45,2,0.000,ALERT,213.06,303.58,60.012,1476002703,"201051344000469","219011344069620",0.00,3.70,0,300.57,305.38,0.0,0.0,0.000,570318.8,570318.8,4354,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476002710,1101623.00
10/09/2016 04:45,2,0.000,ALERT,212.16,301.17,59.975,1476002703,"201051344000646","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,570314.1,570314.1,4341,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476002712,1101624.00
10/09/2016 04:45,2,0.000,ALERT,212.38,301.77,59.970,1476002703,"274151322000052","219011344069620",0.00,5.00,0,299.37,304.18,0.0,0.0,0.000,836520.6,836520.6,4330,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476002714,1101625.00
10/09/2016 04:45,2,0.000,ALERT,212.61,301.77,60.012,1476002703,"201051344000585","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,580654.7,580654.7,4346,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476002716,1101626.00
10/09/2016 04:45,2,0.000,ALERT,212.38,301.77,59.970,1476002703,"201051344001230","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,573151.4,573151.4,4353,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476002717,1101627.00
10/09/2016 04:45,2,0.000,ALERT,212.83,302.37,59.981,1476002703,"201051344000582","219011344069620",0.00,3.70,0,300.57,303.88,0.0,0.0,0.000,565917.9,565917.9,4342,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476002719,1101628.00
10/09/2016 04:45,2,0.000,ALERT,212.16,301.17,59.975,1476002703,"201051344000955","219011344069620",0.00,4.00,0,299.67,302.98,0.0,0.0,0.000,580138.0,580138.0,4342,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476002721,1101629.00
10/09/2016 04:45,2,0.000,ALERT,212.61,301.47,59.970,1476002703,"274151322000094","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,689620.4,689620.4,4413,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476002723,1101630.00
10/09/2016 04:45,2,0.000,ALERT,212.83,304.18,60.002,1476002703,"201051344000579","219011344069620",0.00,4.50,0,302.37,305.98,0.0,0.0,0.000,584899.2,584899.2,4342,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476002725,1101631.00
10/09/2016 04:45,2,0.000,ALERT,212.16,301.77,59.975,1476002703,"201051344000890","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,577383.0,577383.0,4341,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476002726,1101632.00
10/09/2016 04:45,2,0.000,ALERT,212.61,301.17,60.012,1476002703,"201051344000438","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,578818.1,578818.1,4345,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476002728,1101633.00
10/09/2016 04:45,2,0.000,ALERT,212.61,300.87,59.975,1476002703,"201051344000417","219011344069620",0.00,4.00,0,299.07,302.37,0.0,0.0,0.000,569621.5,569621.5,4353,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476002730,1101634.00
10/09/2016 04:45,2,0.000,ALERT,212.83,302.37,59.965,1476002703,"274151322000083","219011344069620",0.00,4.50,0,299.97,304.48,0.0,0.0,0.000,828860.7,828860.7,4334,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476002732,1101635.00
10/09/2016 04:45,2,0.000,ALERT,213.29,302.07,59.970,1476002703,"274151322000076","219011344069620",0.00,5.00,0,299.67,304.18,0.0,0.0,0.000,885045.4,885045.4,4339,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476002734,1101636.00
10/09/2016 04:45,2,0.000,ALERT,212.83,304.48,59.986,1476002703,"201051344000868","219011344069620",0.00,4.00,0,302.37,306.28,0.0,0.0,0.000,569054.5,569054.5,4348,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476002735,1101637.00
10/09/2016 04:45,2,0.000,ALERT,212.61,303.28,60.002,1476002703,"274151322000095","219011344069620",0.00,4.00,0,300.57,304.78,0.0,0.0,0.000,876112.5,876112.5,4344,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476002737,1101638.00
10/09/2016 04:45,2,0.000,ALERT,212.83,303.58,60.023,1476002703,"201051344000988","219011344069620",0.00,4.50,0,299.07,305.08,0.0,0.0,0.000,544424.2,544424.2,4340,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476002739,1101639.00
10/09/2016 04:45,2,0.000,ALERT,212.38,300.87,59.975,1476002703,"201051344001025","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,579150.8,579150.8,4339,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476002741,1101640.00
10/09/2016 04:45,2,0.000,ALERT,212.83,303.88,59.944,1476002703,"201051344000458","219011344069620",0.00,6.00,0,301.77,305.98,0.0,0.0,0.000,576510.7,576510.7,4353,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476002743,1101641.00
10/09/2016 04:45,2,0.000,ALERT,213.51,303.58,59.975,1476002703,"201051344000853","219011344069620",0.00,4.00,0,301.77,305.38,0.0,0.0,0.000,575786.1,575786.1,4357,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476002745,1101642.00
10/09/2016 04:45,2,0.000,ALERT,212.83,301.47,59.981,1476002703,"201051344000685","219011344069620",0.00,4.00,0,299.97,303.28,0.0,0.0,0.000,577961.0,577961.0,4351,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476002747,1101643.00
10/09/2016 04:45,2,0.000,ALERT,212.61,300.87,59.986,1476002703,"201051344000917","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,574868.2,574868.2,4344,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476002748,1101644.00
10/09/2016 04:45,2,0.000,ALERT,212.83,301.77,59.986,1476002703,"201051344001145","219011344069620",0.00,4.00,0,300.27,303.88,0.0,0.0,0.000,580127.6,580127.6,4350,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476002750,1101645.00
10/09/2016 04:45,2,0.000,ALERT,212.61,300.87,59.981,1476002703,"201051344000651","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,573350.0,573350.0,4340,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476002752,1101646.00
10/09/2016 04:45,2,0.000,ALERT,212.38,301.77,59.949,1476002703,"274151322000088","219011344069620",0.00,4.50,0,299.67,303.28,0.0,0.0,0.000,797334.3,797334.3,4325,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476002754,1101647.00
10/09/2016 04:45,2,0.000,ALERT,213.29,301.47,59.981,1476002703,"274151322000068","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,690217.9,690217.9,4415,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476002756,1101648.00
10/09/2016 04:45,2,0.000,ALERT,212.16,301.47,60.002,1476002703,"201051344001135","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,569466.7,569466.7,4336,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476002758,1101649.00
10/09/2016 04:45,2,0.000,ALERT,212.61,304.48,59.981,1476002703,"201051344000594","219011344069620",0.00,4.00,0,301.77,305.98,0.0,0.0,0.000,580969.8,580969.8,4345,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476002760,1101650.00
10/09/2016 04:45,2,0.000,ALERT,212.38,300.87,59.981,1476002703,"201051344001203","219011344069620",0.00,3.70,0,299.37,304.48,0.0,0.0,0.000,577735.0,577735.0,4347,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476002761,1101651.00
10/09/2016 04:45,2,0.000,ALERT,212.61,302.07,59.938,1476002703,"274151322000054","219011344069620",0.00,5.50,0,299.67,304.18,0.0,0.0,0.000,813661.9,813661.9,4323,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476002763,1101652.00
10/09/2016 04:45,2,0.000,ALERT,213.06,303.28,59.975,1476002703,"201051344000867","219011344069620",0.00,5.00,0,301.17,305.68,0.0,0.0,0.000,568138.1,568138.1,4351,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476002765,1101653.00
10/09/2016 04:45,2,0.000,ALERT,212.38,301.47,59.970,1476002703,"201051344001093","219011344069620",0.00,5.00,0,299.67,302.98,0.0,0.0,0.000,574164.6,574164.6,4352,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476002767,1101654.00
10/09/2016 04:45,2,0.000,ALERT,212.83,303.88,59.981,1476002703,"201051344000900","219011344069620",0.00,4.50,0,301.47,305.08,0.0,0.0,0.000,585016.2,585016.2,4358,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476002769,1101655.00
10/09/2016 04:45,2,0.000,ALERT,213.06,303.28,59.986,1476002703,"201051344000648","219011344069620",0.00,3.70,0,301.17,305.38,0.0,0.0,0.000,573519.0,573519.0,4345,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476002771,1101656.00
10/09/2016 04:45,2,0.000,ALERT,213.06,304.48,59.986,1476002703,"201051344000569","219011344069620",0.00,4.50,0,302.37,305.98,0.0,0.0,0.000,584940.8,584940.8,4346,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476002772,1101657.00
10/09/2016 04:45,2,0.000,ALERT,213.06,304.18,59.986,1476002703,"201051344000983","219011344069620",0.00,4.50,0,301.77,305.68,0.0,0.0,0.000,577584.7,577584.7,4355,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476002774,1101658.00
10/09/2016 04:45,2,0.000,ALERT,213.06,303.58,59.991,1476002703,"201051344001158","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,568892.0,568892.0,4349,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476002776,1101659.00
10/09/2016 04:45,2,0.000,ALERT,213.51,304.18,59.981,1476002703,"201051344000576","219011344069620",0.00,4.00,0,301.47,305.38,0.0,0.0,0.000,576498.3,576498.3,4359,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476002778,1101660.00
10/09/2016 04:45,2,0.000,ALERT,212.83,301.47,59.959,1476002703,"274151322000087","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,785571.9,785571.9,4372,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476002780,1101661.00
10/09/2016 05:00,2,0.000,ALERT,213.51,304.18,59.991,1476003603,"201051344000645","219011344069620",0.00,5.00,0,301.77,305.68,0.0,0.0,0.000,575957.7,575957.7,4356,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476003605,1101662.00
10/09/2016 05:00,2,0.000,ALERT,212.61,302.07,60.012,1476003603,"274151322000085","219011344069620",0.00,4.50,0,300.57,303.88,0.0,0.0,0.000,813017.4,813017.4,4325,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476003607,1101663.00
10/09/2016 05:00,2,0.000,ALERT,213.51,304.18,59.996,1476003603,"201051344000633","219011344069620",0.00,4.00,0,299.67,305.38,0.0,0.0,0.000,567641.3,567641.3,4354,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476003609,1101664.00
10/09/2016 05:00,2,0.000,ALERT,213.06,304.48,59.965,1476003603,"201051344000469","219011344069620",0.00,3.70,0,300.87,305.38,0.0,0.0,0.000,570318.8,570318.8,4356,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476003611,1101665.00
10/09/2016 05:00,2,0.000,ALERT,212.16,301.77,59.996,1476003603,"201051344000646","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,570314.1,570314.1,4343,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476003613,1101666.00
10/09/2016 05:00,2,0.000,ALERT,212.38,303.28,60.002,1476003603,"274151322000052","219011344069620",0.00,5.00,0,300.57,304.18,0.0,0.0,0.000,836520.6,836520.6,4332,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476003615,1101667.00
10/09/2016 05:00,2,0.000,ALERT,212.83,302.07,59.996,1476003603,"201051344000585","219011344069620",0.00,4.50,0,299.37,302.98,0.0,0.0,0.000,580654.7,580654.7,4348,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476003616,1101668.00
10/09/2016 05:00,2,0.000,ALERT,212.61,302.07,59.996,1476003603,"201051344001230","219011344069620",0.00,4.00,0,299.97,303.28,0.0,0.0,0.000,573151.4,573151.4,4355,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476003618,1101669.00
10/09/2016 05:00,2,0.000,ALERT,212.83,302.37,59.970,1476003603,"201051344000582","219011344069620",0.00,3.70,0,300.27,303.58,0.0,0.0,0.000,565917.9,565917.9,4344,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476003620,1101670.00
10/09/2016 05:00,2,0.000,ALERT,211.93,301.47,59.996,1476003603,"201051344000955","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,580138.0,580138.0,4344,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476003622,1101671.00
10/09/2016 05:00,2,0.000,ALERT,212.83,301.77,59.981,1476003603,"274151322000094","219011344069620",0.00,4.00,0,300.27,302.98,0.0,0.0,0.000,689620.4,689620.4,4415,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476003624,1101672.00
10/09/2016 05:00,2,0.000,ALERT,212.83,304.78,60.034,1476003603,"201051344000579","219011344069620",0.00,4.50,0,302.37,306.28,0.0,0.0,0.000,584899.2,584899.2,4344,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476003626,1101673.00
10/09/2016 05:00,2,0.000,ALERT,212.16,301.77,59.996,1476003603,"201051344000890","219011344069620",0.00,4.50,0,299.97,304.18,0.0,0.0,0.000,577383.0,577383.0,4343,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476003628,1101674.00
10/09/2016 05:00,2,0.000,ALERT,212.61,301.47,59.981,1476003603,"201051344000438","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,578818.1,578818.1,4347,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476003630,1101675.00
10/09/2016 05:00,2,0.000,ALERT,212.61,301.17,60.002,1476003603,"201051344000417","219011344069620",0.00,4.00,0,299.07,302.37,0.0,0.0,0.000,569621.5,569621.5,4355,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476003631,1101676.00
10/09/2016 05:00,2,0.000,ALERT,212.61,302.68,59.991,1476003603,"274151322000083","219011344069620",0.00,4.50,0,301.17,304.18,0.0,0.0,0.000,828860.7,828860.7,4336,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476003633,1101677.00
10/09/2016 05:00,2,0.000,ALERT,213.29,302.68,59.986,1476003603,"274151322000076","219011344069620",0.00,5.00,0,300.87,304.18,0.0,0.0,0.000,885045.4,885045.4,4341,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476003635,1101678.00
10/09/2016 05:00,2,0.000,ALERT,213.06,305.38,60.034,1476003603,"201051344000868","219011344069620",0.00,4.50,0,302.37,306.58,0.0,0.0,0.000,569054.5,569054.5,4350,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476003637,1101679.00
10/09/2016 05:00,2,0.000,ALERT,212.83,303.88,59.991,1476003603,"274151322000095","219011344069620",0.00,4.00,0,301.77,304.78,0.0,0.0,0.000,876112.5,876112.5,4346,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476003639,1101680.00
10/09/2016 05:00,2,0.000,ALERT,212.61,303.88,59.970,1476003603,"201051344000988","219011344069620",0.00,4.50,0,299.37,305.38,0.0,0.0,0.000,544424.2,544424.2,4342,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476003640,1101681.00
10/09/2016 05:00,2,0.000,ALERT,212.16,300.57,59.981,1476003603,"201051344001025","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,579150.8,579150.8,4341,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476003642,1101682.00
10/09/2016 05:00,2,0.000,ALERT,212.83,304.18,59.986,1476003603,"201051344000458","219011344069620",0.00,6.00,0,302.07,306.58,0.0,0.0,0.000,576510.7,576510.7,4355,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476003644,1101683.00
10/09/2016 05:00,2,0.000,ALERT,213.51,303.88,59.949,1476003603,"201051344000853","219011344069620",0.00,4.50,0,301.77,305.98,0.0,0.0,0.000,575786.1,575786.1,4359,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476003646,1101684.00
10/09/2016 05:00,2,0.000,ALERT,212.83,301.47,59.986,1476003603,"201051344000685","219011344069620",0.00,4.50,0,299.67,302.98,0.0,0.0,0.000,577961.0,577961.0,4353,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476003648,1101685.00
10/09/2016 05:00,2,0.000,ALERT,212.61,301.17,60.002,1476003603,"201051344000917","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,574868.2,574868.2,4346,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476003650,1101686.00
10/09/2016 05:00,2,0.000,ALERT,212.83,301.77,59.965,1476003603,"201051344001145","219011344069620",0.00,4.00,0,299.97,303.58,0.0,0.0,0.000,580127.6,580127.6,4352,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476003651,1101687.00
10/09/2016 05:00,2,0.000,ALERT,212.61,300.87,59.975,1476003603,"201051344000651","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,573350.0,573350.0,4342,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476003653,1101688.00
10/09/2016 05:00,2,0.000,ALERT,212.16,302.37,59.970,1476003603,"274151322000088","219011344069620",0.00,5.50,0,300.57,303.88,0.0,0.0,0.000,797334.3,797334.3,4327,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476003655,1101689.00
10/09/2016 05:00,2,0.000,ALERT,213.51,302.37,59.981,1476003603,"274151322000068","219011344069620",0.00,6.00,0,300.27,303.28,0.0,0.0,0.000,690217.9,690217.9,4417,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476003657,1101690.00
10/09/2016 05:00,2,0.000,ALERT,212.16,301.77,59.975,1476003603,"201051344001135","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,569466.7,569466.7,4338,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476003659,1101691.00
