ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/09/2016 05:00,2,0.000,ALERT,212.61,304.78,59.970,1476003603,"201051344000594","219011344069620",0.00,4.00,0,301.77,305.98,0.0,0.0,0.000,580969.8,580969.8,4347,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476003660,1101692.00
10/09/2016 05:00,2,0.000,ALERT,212.38,300.87,60.018,1476003603,"201051344001203","219011344069620",0.00,4.00,0,299.07,304.48,0.0,0.0,0.000,577735.0,577735.0,4349,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476003662,1101693.00
10/09/2016 05:00,2,0.000,ALERT,212.61,302.68,59.970,1476003603,"274151322000054","219011344069620",0.00,5.50,0,301.17,304.48,0.0,0.0,0.000,813661.9,813661.9,4325,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476003664,1101694.00
10/09/2016 05:00,2,0.000,ALERT,213.29,303.58,59.991,1476003603,"201051344000867","219011344069620",0.00,5.00,0,301.17,305.98,0.0,0.0,0.000,568138.1,568138.1,4353,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476003666,1101695.00
10/09/2016 05:00,2,0.000,ALERT,212.38,301.47,59.986,1476003603,"201051344001093","219011344069620",0.00,5.00,0,299.37,302.68,0.0,0.0,0.000,574164.6,574164.6,4354,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476003668,1101696.00
10/09/2016 05:00,2,0.000,ALERT,212.61,303.88,59.975,1476003603,"201051344000900","219011344069620",0.00,4.50,0,301.47,305.38,0.0,0.0,0.000,585016.2,585016.2,4360,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476003669,1101697.00
10/09/2016 05:00,2,0.000,ALERT,213.06,303.28,59.970,1476003603,"201051344000648","219011344069620",0.00,3.70,0,301.17,305.68,0.0,0.0,0.000,573519.0,573519.0,4347,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476003671,1101698.00
10/09/2016 05:00,2,0.000,ALERT,212.83,304.78,59.949,1476003603,"201051344000569","219011344069620",0.00,4.50,0,302.68,306.58,0.0,0.0,0.000,584940.8,584940.8,4348,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476003673,1101699.00
10/09/2016 05:00,2,0.000,ALERT,212.83,304.18,59.959,1476003603,"201051344000983","219011344069620",0.00,4.50,0,302.37,305.98,0.0,0.0,0.000,577584.7,577584.7,4357,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476003675,1101700.00
10/09/2016 05:00,2,0.000,ALERT,212.83,303.88,59.970,1476003603,"201051344001158","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,568892.0,568892.0,4351,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476003677,1101701.00
10/09/2016 05:00,2,0.000,ALERT,213.29,304.48,59.970,1476003603,"201051344000576","219011344069620",0.00,4.50,0,302.07,305.98,0.0,0.0,0.000,576498.3,576498.3,4361,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476003678,1101702.00
10/09/2016 05:00,2,0.000,ALERT,212.83,302.07,59.970,1476003603,"274151322000087","219011344069620",0.00,5.50,0,299.97,303.58,0.0,0.0,0.000,785571.9,785571.9,4374,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476003680,1101703.00
10/09/2016 05:15,2,0.000,ALERT,213.51,303.88,59.975,1476004504,"201051344000645","219011344069620",0.00,5.00,0,302.37,305.98,0.0,0.0,0.000,575957.7,575957.7,4358,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476004506,1101704.00
10/09/2016 05:15,2,0.000,ALERT,212.83,302.37,59.991,1476004504,"274151322000085","219011344069620",0.00,4.50,0,300.57,304.18,0.0,0.0,0.000,813017.4,813017.4,4327,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476004507,1101705.00
10/09/2016 05:15,2,0.000,ALERT,213.74,303.88,60.018,1476004504,"201051344000633","219011344069620",0.00,4.00,0,300.57,305.68,0.0,0.0,0.000,567641.3,567641.3,4356,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476004509,1101706.00
10/09/2016 05:15,2,0.000,ALERT,213.06,304.18,59.981,1476004504,"201051344000469","219011344069620",0.00,4.00,0,301.47,305.68,0.0,0.0,0.000,570318.8,570318.8,4358,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476004511,1101707.00
10/09/2016 05:15,2,0.000,ALERT,212.16,301.47,59.970,1476004504,"201051344000646","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,570314.1,570314.1,4345,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476004513,1101708.00
10/09/2016 05:15,2,0.000,ALERT,212.38,302.68,59.949,1476004504,"274151322000052","219011344069620",0.00,5.00,0,300.27,304.78,0.0,0.0,0.000,836520.6,836520.6,4334,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476004515,1101709.00
10/09/2016 05:15,2,0.000,ALERT,212.83,302.07,59.975,1476004504,"201051344000585","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,580654.7,580654.7,4350,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476004516,1101710.00
10/09/2016 05:15,2,0.000,ALERT,212.61,302.07,59.986,1476004504,"201051344001230","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,573151.4,573151.4,4357,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476004518,1101711.00
10/09/2016 05:15,2,0.000,ALERT,213.06,302.37,59.991,1476004504,"201051344000582","219011344069620",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,565917.9,565917.9,4346,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476004520,1101712.00
10/09/2016 05:15,2,0.000,ALERT,212.16,301.47,59.975,1476004504,"201051344000955","219011344069620",0.00,4.50,0,299.67,303.28,0.0,0.0,0.000,580138.0,580138.0,4346,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476004522,1101713.00
10/09/2016 05:15,2,0.000,ALERT,212.83,301.77,59.981,1476004504,"274151322000094","219011344069620",0.00,4.00,0,299.97,303.58,0.0,0.0,0.000,689620.4,689620.4,4417,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476004524,1101714.00
10/09/2016 05:15,2,0.000,ALERT,213.06,304.48,59.986,1476004504,"201051344000579","219011344069620",0.00,5.00,0,302.68,306.28,0.0,0.0,0.000,584899.2,584899.2,4346,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476004525,1101715.00
10/09/2016 05:15,2,0.000,ALERT,212.38,302.07,59.981,1476004504,"201051344000890","219011344069620",0.00,4.50,0,299.97,304.18,0.0,0.0,0.000,577383.0,577383.0,4345,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476004527,1101716.00
10/09/2016 05:15,2,0.000,ALERT,212.61,301.47,59.975,1476004504,"201051344000438","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,578818.1,578818.1,4349,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476004529,1101717.00
10/09/2016 05:15,2,0.000,ALERT,212.83,301.17,59.949,1476004504,"201051344000417","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,569621.5,569621.5,4357,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476004531,1101718.00
10/09/2016 05:15,2,0.000,ALERT,212.83,302.37,59.975,1476004504,"274151322000083","219011344069620",0.00,4.50,0,300.87,304.78,0.0,0.0,0.000,828860.7,828860.7,4338,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476004533,1101719.00
10/09/2016 05:15,2,0.000,ALERT,213.29,302.37,60.007,1476004504,"274151322000076","219011344069620",0.00,5.00,0,300.57,304.48,0.0,0.0,0.000,885045.4,885045.4,4343,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476004535,1101720.00
10/09/2016 05:15,2,0.000,ALERT,213.06,304.78,59.981,1476004504,"201051344000868","219011344069620",0.00,4.50,0,302.98,306.58,0.0,0.0,0.000,569054.5,569054.5,4352,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476004536,1101721.00
10/09/2016 05:15,2,0.000,ALERT,212.61,303.58,59.965,1476004504,"274151322000095","219011344069620",0.00,4.00,0,301.77,305.68,0.0,0.0,0.000,876112.5,876112.5,4348,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476004538,1101722.00
10/09/2016 05:15,2,0.000,ALERT,212.83,303.88,59.981,1476004504,"201051344000988","219011344069620",0.00,5.00,0,299.97,305.38,0.0,0.0,0.000,544424.2,544424.2,4344,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476004540,1101723.00
10/09/2016 05:15,2,0.000,ALERT,212.38,300.57,59.949,1476004504,"201051344001025","219011344069620",0.00,3.70,0,299.07,303.88,0.0,0.0,0.000,579150.8,579150.8,4343,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476004542,1101724.00
10/09/2016 05:15,2,0.000,ALERT,213.06,304.18,59.991,1476004504,"201051344000458","219011344069620",0.00,6.00,0,302.37,306.58,0.0,0.0,0.000,576510.7,576510.7,4357,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476004544,1101725.00
10/09/2016 05:15,2,0.000,ALERT,213.51,304.18,59.975,1476004504,"201051344000853","219011344069620",0.00,4.50,0,302.37,305.98,0.0,0.0,0.000,575786.1,575786.1,4361,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476004545,1101726.00
10/09/2016 05:15,2,0.000,ALERT,212.83,301.77,59.975,1476004504,"201051344000685","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,577961.0,577961.0,4355,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476004547,1101727.00
10/09/2016 05:15,2,0.000,ALERT,212.61,301.17,59.981,1476004504,"201051344000917","219011344069620",0.00,5.50,0,298.17,302.98,0.0,0.0,0.000,574868.2,574868.2,4348,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476004549,1101728.00
10/09/2016 05:15,2,0.000,ALERT,212.83,301.77,59.949,1476004504,"201051344001145","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,580127.6,580127.6,4354,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476004551,1101729.00
10/09/2016 05:15,2,0.000,ALERT,212.83,301.17,60.028,1476004504,"201051344000651","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,573350.0,573350.0,4344,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476004553,1101730.00
10/09/2016 05:15,2,0.000,ALERT,212.16,302.07,59.986,1476004504,"274151322000088","219011344069620",0.00,5.50,0,300.27,303.88,0.0,0.0,0.000,797334.3,797334.3,4329,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476004554,1101731.00
10/09/2016 05:15,2,0.000,ALERT,213.29,301.47,59.986,1476004504,"274151322000068","219011344069620",0.00,6.00,0,299.67,303.28,0.0,0.0,0.000,690217.9,690217.9,4419,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476004556,1101732.00
10/09/2016 05:15,2,0.000,ALERT,212.16,301.47,59.991,1476004504,"201051344001135","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,569466.7,569466.7,4340,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476004558,1101733.00
10/09/2016 05:15,2,0.000,ALERT,212.83,304.78,59.949,1476004504,"201051344000594","219011344069620",0.00,4.00,0,302.07,306.28,0.0,0.0,0.000,580969.8,580969.8,4349,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476004560,1101734.00
10/09/2016 05:15,2,0.000,ALERT,212.61,301.17,59.981,1476004504,"201051344001203","219011344069620",0.00,4.00,0,299.37,304.78,0.0,0.0,0.000,577735.0,577735.0,4351,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476004562,1101735.00
10/09/2016 05:15,2,0.000,ALERT,212.38,302.07,59.981,1476004504,"274151322000054","219011344069620",0.00,6.00,0,300.57,304.78,0.0,0.0,0.000,813661.9,813661.9,4327,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476004563,1101736.00
10/09/2016 05:15,2,0.000,ALERT,213.29,303.58,59.986,1476004504,"201051344000867","219011344069620",0.00,5.50,0,301.77,305.98,0.0,0.0,0.000,568138.1,568138.1,4355,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476004565,1101737.00
10/09/2016 05:15,2,0.000,ALERT,212.38,301.47,59.981,1476004504,"201051344001093","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,574164.6,574164.6,4356,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476004567,1101738.00
10/09/2016 05:15,2,0.000,ALERT,212.83,304.18,59.981,1476004504,"201051344000900","219011344069620",0.00,4.50,0,302.07,305.68,0.0,0.0,0.000,585016.2,585016.2,4362,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476004569,1101739.00
10/09/2016 05:15,2,0.000,ALERT,213.06,303.58,59.981,1476004504,"201051344000648","219011344069620",0.00,3.70,0,301.47,305.68,0.0,0.0,0.000,573519.0,573519.0,4349,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476004571,1101740.00
10/09/2016 05:15,2,0.000,ALERT,213.06,304.78,59.986,1476004504,"201051344000569","219011344069620",0.00,5.00,0,302.98,306.58,0.0,0.0,0.000,584940.8,584940.8,4350,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476004572,1101741.00
10/09/2016 05:15,2,0.000,ALERT,213.06,304.48,59.986,1476004504,"201051344000983","219011344069620",0.00,5.00,0,302.37,305.98,0.0,0.0,0.000,577584.7,577584.7,4359,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476004574,1101742.00
10/09/2016 05:15,2,0.000,ALERT,213.06,303.88,59.986,1476004504,"201051344001158","219011344069620",0.00,4.00,0,301.77,305.38,0.0,0.0,0.000,568892.0,568892.0,4353,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476004576,1101743.00
10/09/2016 05:15,2,0.000,ALERT,213.51,304.78,59.986,1476004504,"201051344000576","219011344069620",0.00,4.50,0,302.37,305.68,0.0,0.0,0.000,576498.3,576498.3,4363,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476004578,1101744.00
10/09/2016 05:15,2,0.000,ALERT,212.83,301.17,59.991,1476004504,"274151322000087","219011344069620",0.00,5.50,0,299.37,303.88,0.0,0.0,0.000,785571.9,785571.9,4376,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476004580,1101745.00
10/09/2016 05:30,2,0.000,ALERT,212.83,303.28,59.991,1476005403,"201051344000645","219011344069620",0.00,5.50,0,301.47,305.38,0.0,0.0,0.000,575957.7,575957.7,4360,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476005405,1101746.00
10/09/2016 05:30,2,0.000,ALERT,212.16,301.47,59.996,1476005403,"274151322000085","219011344069620",0.00,5.00,0,299.67,303.58,0.0,0.0,0.000,813017.4,813017.4,4329,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476005407,1101747.00
10/09/2016 05:30,2,0.000,ALERT,213.06,302.98,59.996,1476005403,"201051344000633","219011344069620",0.00,4.50,0,299.67,305.08,0.0,0.0,0.000,567641.3,567641.3,4358,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476005409,1101748.00
10/09/2016 05:30,2,0.000,ALERT,212.61,303.58,59.944,1476005403,"201051344000469","219011344069620",0.00,4.00,0,300.57,305.38,0.0,0.0,0.000,570318.8,570318.8,4360,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476005411,1101749.00
10/09/2016 05:30,2,0.000,ALERT,211.93,300.87,59.991,1476005403,"201051344000646","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,570314.1,570314.1,4347,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476005412,1101750.00
10/09/2016 05:30,2,0.000,ALERT,211.70,301.47,59.981,1476005403,"274151322000052","219011344069620",0.00,5.50,0,299.37,304.48,0.0,0.0,0.000,836520.6,836520.6,4336,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476005414,1101751.00
10/09/2016 05:30,2,0.000,ALERT,212.16,301.17,59.986,1476005403,"201051344000585","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,580654.7,580654.7,4352,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476005416,1101752.00
10/09/2016 05:30,2,0.000,ALERT,212.16,301.17,59.996,1476005403,"201051344001230","219011344069620",0.00,4.50,0,299.97,303.58,0.0,0.0,0.000,573151.4,573151.4,4359,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476005418,1101753.00
10/09/2016 05:30,2,0.000,ALERT,212.61,301.77,60.012,1476005403,"201051344000582","219011344069620",0.00,4.00,0,300.27,303.88,0.0,0.0,0.000,565917.9,565917.9,4348,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476005420,1101754.00
10/09/2016 05:30,2,0.000,ALERT,211.70,300.87,59.981,1476005403,"201051344000955","219011344069620",0.00,5.00,0,299.37,302.98,0.0,0.0,0.000,580138.0,580138.0,4348,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476005421,1101755.00
10/09/2016 05:30,2,0.000,ALERT,212.16,301.17,59.975,1476005403,"274151322000094","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,689620.4,689620.4,4419,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476005423,1101756.00
10/09/2016 05:30,2,0.000,ALERT,212.61,304.18,59.944,1476005403,"201051344000579","219011344069620",0.00,5.00,0,302.07,306.28,0.0,0.0,0.000,584899.2,584899.2,4348,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476005425,1101757.00
10/09/2016 05:30,2,0.000,ALERT,211.93,301.47,59.949,1476005403,"201051344000890","219011344069620",0.00,5.00,0,299.97,304.48,0.0,0.0,0.000,577383.0,577383.0,4347,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476005427,1101758.00
10/09/2016 05:30,2,0.000,ALERT,212.16,300.87,59.944,1476005403,"201051344000438","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,578818.1,578818.1,4351,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476005428,1101759.00
10/09/2016 05:30,2,0.000,ALERT,212.38,300.57,59.981,1476005403,"201051344000417","219011344069620",0.00,4.50,0,299.07,302.37,0.0,0.0,0.000,569621.5,569621.5,4359,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476005430,1101760.00
10/09/2016 05:30,2,0.000,ALERT,212.38,302.07,59.975,1476005403,"274151322000083","219011344069620",0.00,5.00,0,299.97,304.18,0.0,0.0,0.000,828860.7,828860.7,4340,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476005432,1101761.00
10/09/2016 05:30,2,0.000,ALERT,212.61,301.17,59.970,1476005403,"274151322000076","219011344069620",0.00,5.50,0,299.37,304.18,0.0,0.0,0.000,885045.4,885045.4,4345,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476005434,1101762.00
10/09/2016 05:30,2,0.000,ALERT,212.38,303.88,59.991,1476005403,"201051344000868","219011344069620",0.00,5.00,0,302.07,306.28,0.0,0.0,0.000,569054.5,569054.5,4354,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476005436,1101763.00
10/09/2016 05:30,2,0.000,ALERT,212.16,302.37,59.991,1476005403,"274151322000095","219011344069620",0.00,4.00,0,300.87,304.78,0.0,0.0,0.000,876112.5,876112.5,4350,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476005438,1101764.00
10/09/2016 05:30,2,0.000,ALERT,212.38,303.58,60.023,1476005403,"201051344000988","219011344069620",0.00,5.50,0,299.07,305.38,0.0,0.0,0.000,544424.2,544424.2,4346,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476005440,1101765.00
10/09/2016 05:30,2,0.000,ALERT,211.93,300.27,59.991,1476005403,"201051344001025","219011344069620",0.00,4.00,0,298.77,303.58,0.0,0.0,0.000,579150.8,579150.8,4345,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476005441,1101766.00
10/09/2016 05:30,2,0.000,ALERT,212.38,303.58,59.986,1476005403,"201051344000458","219011344069620",0.00,6.30,0,301.47,306.28,0.0,0.0,0.000,576510.7,576510.7,4359,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476005443,1101767.00
10/09/2016 05:30,2,0.000,ALERT,213.06,303.58,59.970,1476005403,"201051344000853","219011344069620",0.00,5.00,0,301.47,305.68,0.0,0.0,0.000,575786.1,575786.1,4363,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476005445,1101768.00
10/09/2016 05:30,2,0.000,ALERT,212.61,301.17,59.954,1476005403,"201051344000685","219011344069620",0.00,5.00,0,299.37,303.28,0.0,0.0,0.000,577961.0,577961.0,4357,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476005447,1101769.00
10/09/2016 05:30,2,0.000,ALERT,212.38,300.57,59.981,1476005403,"201051344000917","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,574868.2,574868.2,4350,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476005449,1101770.00
10/09/2016 05:30,2,0.000,ALERT,212.38,301.47,59.986,1476005403,"201051344001145","219011344069620",0.00,4.50,0,299.97,303.58,0.0,0.0,0.000,580127.6,580127.6,4356,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476005450,1101771.00
10/09/2016 05:30,2,0.000,ALERT,212.38,300.27,59.981,1476005403,"201051344000651","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,573350.0,573350.0,4346,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476005452,1101772.00
10/09/2016 05:30,2,0.000,ALERT,211.70,301.47,59.975,1476005403,"274151322000088","219011344069620",0.00,6.00,0,299.37,303.58,0.0,0.0,0.000,797334.3,797334.3,4331,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476005454,1101773.00
10/09/2016 05:30,2,0.000,ALERT,212.83,300.87,59.975,1476005403,"274151322000068","219011344069620",0.00,6.30,0,298.77,302.98,0.0,0.0,0.000,690217.9,690217.9,4421,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476005456,1101774.00
10/09/2016 05:30,2,0.000,ALERT,211.70,300.57,59.975,1476005403,"201051344001135","219011344069620",0.00,4.50,0,299.67,303.28,0.0,0.0,0.000,569466.7,569466.7,4342,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476005457,1101775.00
10/09/2016 05:30,2,0.000,ALERT,212.38,304.18,59.991,1476005403,"201051344000594","219011344069620",0.00,4.50,0,301.17,305.98,0.0,0.0,0.000,580969.8,580969.8,4351,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476005459,1101776.00
10/09/2016 05:30,2,0.000,ALERT,212.16,300.57,60.007,1476005403,"201051344001203","219011344069620",0.00,4.50,0,299.37,304.48,0.0,0.0,0.000,577735.0,577735.0,4353,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476005461,1101777.00
10/09/2016 05:30,2,0.000,ALERT,212.16,301.47,59.975,1476005403,"274151322000054","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,813661.9,813661.9,4329,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476005463,1101778.00
10/09/2016 05:30,2,0.000,ALERT,212.83,302.98,59.970,1476005403,"201051344000867","219011344069620",0.00,5.50,0,300.87,305.68,0.0,0.0,0.000,568138.1,568138.1,4357,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476005465,1101779.00
10/09/2016 05:30,2,0.000,ALERT,212.16,300.87,59.970,1476005403,"201051344001093","219011344069620",0.00,6.00,0,299.37,302.68,0.0,0.0,0.000,574164.6,574164.6,4358,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476005467,1101780.00
10/09/2016 05:30,2,0.000,ALERT,212.38,303.28,59.965,1476005403,"201051344000900","219011344069620",0.00,5.00,0,301.17,305.68,0.0,0.0,0.000,585016.2,585016.2,4364,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476005469,1101781.00
10/09/2016 05:30,2,0.000,ALERT,212.83,302.68,59.970,1476005403,"201051344000648","219011344069620",0.00,4.00,0,300.87,305.98,0.0,0.0,0.000,573519.0,573519.0,4351,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476005470,1101782.00
10/09/2016 05:30,2,0.000,ALERT,212.61,303.88,59.975,1476005403,"201051344000569","219011344069620",0.00,5.00,0,302.07,306.58,0.0,0.0,0.000,584940.8,584940.8,4352,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476005472,1101783.00
10/09/2016 05:30,2,0.000,ALERT,212.61,303.88,59.986,1476005403,"201051344000983","219011344069620",0.00,5.00,0,301.77,305.98,0.0,0.0,0.000,577584.7,577584.7,4361,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476005474,1101784.00
10/09/2016 05:30,2,0.000,ALERT,212.61,303.58,59.970,1476005403,"201051344001158","219011344069620",0.00,4.00,0,300.87,305.38,0.0,0.0,0.000,568892.0,568892.0,4355,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476005476,1101785.00
10/09/2016 05:30,2,0.000,ALERT,213.06,304.18,60.007,1476005403,"201051344000576","219011344069620",0.00,5.00,0,301.47,305.98,0.0,0.0,0.000,576498.3,576498.3,4365,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476005477,1101786.00
10/09/2016 05:30,2,0.000,ALERT,212.16,300.27,59.965,1476005403,"274151322000087","219011344069620",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,785571.9,785571.9,4378,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476005479,1101787.00
10/09/2016 05:45,2,0.000,ALERT,213.06,303.28,60.002,1476006303,"201051344000645","219011344069620",0.00,5.50,0,301.77,305.08,0.0,0.0,0.000,575957.7,575957.7,4362,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476006305,1101788.00
10/09/2016 05:45,2,0.000,ALERT,212.38,301.47,59.975,1476006303,"274151322000085","219011344069620",0.00,5.50,0,299.97,303.28,0.0,0.0,0.000,813017.4,813017.4,4331,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476006307,1101789.00
10/09/2016 05:45,2,0.000,ALERT,213.29,303.28,60.002,1476006303,"201051344000633","219011344069620",0.00,4.50,0,299.67,304.78,0.0,0.0,0.000,567641.3,567641.3,4360,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476006308,1101790.00
10/09/2016 05:45,2,0.000,ALERT,212.61,303.58,59.996,1476006303,"201051344000469","219011344069620",0.00,4.50,0,300.57,304.78,0.0,0.0,0.000,570318.8,570318.8,4362,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476006310,1101791.00
10/09/2016 05:45,2,0.000,ALERT,211.93,300.57,59.996,1476006303,"201051344000646","219011344069620",0.00,4.50,0,298.17,303.28,0.0,0.0,0.000,570314.1,570314.1,4349,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476006312,1101792.00
10/09/2016 05:45,2,0.000,ALERT,212.38,302.37,59.996,1476006303,"274151322000052","219011344069620",0.00,5.50,0,299.97,303.58,0.0,0.0,0.000,836520.6,836520.6,4338,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476006314,1101793.00
10/09/2016 05:45,2,0.000,ALERT,212.38,300.87,59.991,1476006303,"201051344000585","219011344069620",0.00,5.50,0,298.47,303.58,0.0,0.0,0.000,580654.7,580654.7,4354,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476006315,1101794.00
10/09/2016 05:45,2,0.000,ALERT,212.16,301.17,59.986,1476006303,"201051344001230","219011344069620",0.00,5.00,0,299.37,303.88,0.0,0.0,0.000,573151.4,573151.4,4361,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476006317,1101795.00
10/09/2016 05:45,2,0.000,ALERT,212.83,301.77,59.996,1476006303,"201051344000582","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,565917.9,565917.9,4350,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476006319,1101796.00
10/09/2016 05:45,2,0.000,ALERT,211.93,300.87,59.975,1476006303,"201051344000955","219011344069620",0.00,5.00,0,299.07,303.58,0.0,0.0,0.000,580138.0,580138.0,4350,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476006321,1101797.00
10/09/2016 05:45,2,0.000,ALERT,212.61,301.17,59.991,1476006303,"274151322000094","219011344069620",0.00,4.50,0,299.67,302.37,0.0,0.0,0.000,689620.4,689620.4,4421,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476006323,1101798.00
10/09/2016 05:45,2,0.000,ALERT,212.61,303.88,59.996,1476006303,"201051344000579","219011344069620",0.00,5.50,0,302.07,305.98,0.0,0.0,0.000,584899.2,584899.2,4350,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476006325,1101799.00
10/09/2016 05:45,2,0.000,ALERT,212.16,301.47,60.023,1476006303,"201051344000890","219011344069620",0.00,5.50,0,299.67,305.08,0.0,0.0,0.000,577383.0,577383.0,4349,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476006327,1101800.00
10/09/2016 05:45,2,0.000,ALERT,212.38,300.87,60.018,1476006303,"201051344000438","219011344069620",0.00,4.50,0,299.37,304.18,0.0,0.0,0.000,578818.1,578818.1,4353,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476006328,1101801.00
10/09/2016 05:45,2,0.000,ALERT,212.38,300.57,59.986,1476006303,"201051344000417","219011344069620",0.00,5.00,0,298.47,303.28,0.0,0.0,0.000,569621.5,569621.5,4361,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476006330,1101802.00
10/09/2016 05:45,2,0.000,ALERT,212.61,302.07,59.981,1476006303,"274151322000083","219011344069620",0.00,5.50,0,300.27,303.88,0.0,0.0,0.000,828860.7,828860.7,4342,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476006332,1101803.00
10/09/2016 05:45,2,0.000,ALERT,213.06,301.77,59.986,1476006303,"274151322000076","219011344069620",0.00,5.50,0,299.97,303.58,0.0,0.0,0.000,885045.4,885045.4,4347,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476006334,1101804.00
10/09/2016 05:45,2,0.000,ALERT,212.61,303.88,59.981,1476006303,"201051344000868","219011344069620",0.00,5.00,0,301.77,305.98,0.0,0.0,0.000,569054.5,569054.5,4356,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476006336,1101805.00
10/09/2016 05:45,2,0.000,ALERT,212.38,302.68,59.954,1476006303,"274151322000095","219011344069620",0.00,4.50,0,301.17,304.18,0.0,0.0,0.000,876112.5,876112.5,4352,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476006338,1101806.00
10/09/2016 05:45,2,0.000,ALERT,212.38,303.28,59.975,1476006303,"201051344000988","219011344069620",0.00,5.50,0,299.37,304.78,0.0,0.0,0.000,544424.2,544424.2,4348,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476006339,1101807.00
10/09/2016 05:45,2,0.000,ALERT,212.16,300.27,59.996,1476006303,"201051344001025","219011344069620",0.00,4.50,0,298.47,304.18,0.0,0.0,0.000,579150.8,579150.8,4347,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476006341,1101808.00
10/09/2016 05:45,2,0.000,ALERT,212.61,303.58,59.933,1476006303,"201051344000458","219011344069620",0.00,6.30,0,302.07,305.68,0.0,0.0,0.000,576510.7,576510.7,4361,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476006343,1101809.00
10/09/2016 05:45,2,0.000,ALERT,213.06,303.28,60.028,1476006303,"201051344000853","219011344069620",0.00,5.00,0,301.47,305.38,0.0,0.0,0.000,575786.1,575786.1,4365,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476006345,1101810.00
10/09/2016 05:45,2,0.000,ALERT,212.61,300.87,59.981,1476006303,"201051344000685","219011344069620",0.00,5.00,0,299.07,303.88,0.0,0.0,0.000,577961.0,577961.0,4359,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476006346,1101811.00
10/09/2016 05:45,2,0.000,ALERT,212.38,300.57,59.996,1476006303,"201051344000917","219011344069620",0.00,6.30,0,297.57,302.68,0.0,0.0,0.000,574868.2,574868.2,4352,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476006348,1101812.00
10/09/2016 05:45,2,0.000,ALERT,212.61,301.17,59.981,1476006303,"201051344001145","219011344069620",0.00,5.00,0,299.67,304.78,0.0,0.0,0.000,580127.6,580127.6,4358,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476006350,1101813.00
10/09/2016 05:45,2,0.000,ALERT,212.38,300.27,59.949,1476006303,"201051344000651","219011344069620",0.00,3.70,0,298.47,303.28,0.0,0.0,0.000,573350.0,573350.0,4348,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476006352,1101814.00
10/09/2016 05:45,2,0.000,ALERT,211.93,301.77,60.002,1476006303,"274151322000088","219011344069620",0.00,6.00,0,299.97,302.98,0.0,0.0,0.000,797334.3,797334.3,4333,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476006354,1101815.00
10/09/2016 05:45,2,0.000,ALERT,213.06,301.17,59.975,1476006303,"274151322000068","219011344069620",0.00,6.30,0,299.37,302.37,0.0,0.0,0.000,690217.9,690217.9,4423,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476006355,1101816.00
10/09/2016 05:45,2,0.000,ALERT,211.93,300.57,59.965,1476006303,"201051344001135","219011344069620",0.00,5.00,0,299.37,304.18,0.0,0.0,0.000,569466.7,569466.7,4344,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476006357,1101817.00
10/09/2016 05:45,2,0.000,ALERT,212.38,304.18,59.970,1476006303,"201051344000594","219011344069620",0.00,5.00,0,301.47,305.38,0.0,0.0,0.000,580969.8,580969.8,4353,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476006359,1101818.00
10/09/2016 05:45,2,0.000,ALERT,212.16,300.27,59.981,1476006303,"201051344001203","219011344069620",0.00,4.50,0,299.07,305.38,0.0,0.0,0.000,577735.0,577735.0,4355,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476006361,1101819.00
10/09/2016 05:45,2,0.000,ALERT,212.38,301.47,59.975,1476006303,"274151322000054","219011344069620",0.00,6.30,0,300.27,303.58,0.0,0.0,0.000,813661.9,813661.9,4331,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476006363,1101820.00
10/09/2016 05:45,2,0.000,ALERT,212.83,302.98,59.975,1476006303,"201051344000867","219011344069620",0.00,6.00,0,300.87,305.38,0.0,0.0,0.000,568138.1,568138.1,4359,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476006365,1101821.00
10/09/2016 05:45,2,0.000,ALERT,212.16,300.57,59.981,1476006303,"201051344001093","219011344069620",0.00,6.00,0,298.77,303.28,0.0,0.0,0.000,574164.6,574164.6,4360,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476006366,1101822.00
10/09/2016 05:45,2,0.000,ALERT,212.38,302.98,59.975,1476006303,"201051344000900","219011344069620",0.00,5.00,0,300.87,304.78,0.0,0.0,0.000,585016.2,585016.2,4366,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476006368,1101823.00
10/09/2016 05:45,2,0.000,ALERT,212.61,302.68,59.981,1476006303,"201051344000648","219011344069620",0.00,4.00,0,300.87,305.08,0.0,0.0,0.000,573519.0,573519.0,4353,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476006370,1101824.00
10/09/2016 05:45,2,0.000,ALERT,212.61,303.58,59.996,1476006303,"201051344000569","219011344069620",0.00,5.50,0,302.37,305.98,0.0,0.0,0.000,584940.8,584940.8,4354,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476006372,1101825.00
10/09/2016 05:45,2,0.000,ALERT,212.61,303.58,60.002,1476006303,"201051344000983","219011344069620",0.00,5.50,0,302.07,305.68,0.0,0.0,0.000,577584.7,577584.7,4363,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476006373,1101826.00
10/09/2016 05:45,2,0.000,ALERT,212.61,302.98,59.986,1476006303,"201051344001158","219011344069620",0.00,4.50,0,301.17,304.78,0.0,0.0,0.000,568892.0,568892.0,4357,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476006375,1101827.00
10/09/2016 05:45,2,0.000,ALERT,213.06,303.88,59.986,1476006303,"201051344000576","219011344069620",0.00,5.00,0,301.77,305.38,0.0,0.0,0.000,576498.3,576498.3,4367,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476006377,1101828.00
10/09/2016 05:45,2,0.000,ALERT,212.61,300.87,59.986,1476006303,"274151322000087","219011344069620",0.00,6.00,0,299.07,302.68,0.0,0.0,0.000,785571.9,785571.9,4380,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476006379,1101829.00
10/09/2016 06:00,2,0.000,ALERT,212.61,302.37,59.959,1476007203,"201051344000645","219011344069620",0.00,5.50,0,288.85,304.78,0.0,0.0,0.000,575957.7,575957.7,4364,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476007205,1101830.00
10/09/2016 06:00,2,0.000,ALERT,212.16,301.17,59.933,1476007203,"274151322000085","219011344069620",0.00,5.50,0,287.95,305.38,0.0,0.0,0.000,813017.4,813017.4,4333,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476007206,1101831.00
10/09/2016 06:00,2,0.000,ALERT,212.83,302.37,59.959,1476007203,"201051344000633","219011344069620",0.00,4.50,0,287.35,304.78,0.0,0.0,0.000,567641.3,567641.3,4362,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476007208,1101832.00
10/09/2016 06:00,2,0.000,ALERT,212.38,302.98,59.970,1476007203,"201051344000469","219011344069620",0.00,4.50,0,287.95,304.78,0.0,0.0,0.000,570318.8,570318.8,4364,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476007210,1101833.00
10/09/2016 06:00,2,0.000,ALERT,211.25,300.27,59.965,1476007203,"201051344000646","219011344069620",0.00,4.50,0,286.44,302.07,0.0,0.0,0.000,570314.1,570314.1,4351,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476007212,1101834.00
10/09/2016 06:00,2,0.000,ALERT,211.48,300.57,59.970,1476007203,"274151322000052","219011344069620",0.00,5.50,0,287.65,305.98,0.0,0.0,0.000,836520.6,836520.6,4340,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476007214,1101835.00
10/09/2016 06:00,2,0.000,ALERT,211.93,300.57,59.986,1476007203,"201051344000585","219011344069620",0.00,5.50,0,286.74,302.37,0.0,0.0,0.000,580654.7,580654.7,4356,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476007215,1101836.00
