ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/09/2016 06:00,2,0.000,ALERT,211.48,300.57,59.986,1476007203,"201051344001230","219011344069620",0.00,5.00,0,287.35,302.68,0.0,0.0,0.000,573151.4,573151.4,4363,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476007217,1101837.00
10/09/2016 06:00,2,0.000,ALERT,212.16,301.47,59.991,1476007203,"201051344000582","219011344069620",0.00,4.50,0,287.65,302.98,0.0,0.0,0.000,565917.9,565917.9,4352,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476007219,1101838.00
10/09/2016 06:00,2,0.000,ALERT,211.48,300.27,59.981,1476007203,"201051344000955","219011344069620",0.00,5.00,0,286.74,302.07,0.0,0.0,0.000,580138.0,580138.0,4352,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476007221,1101839.00
10/09/2016 06:00,2,0.000,ALERT,212.16,300.57,59.991,1476007203,"274151322000094","219011344069620",0.00,5.00,0,287.35,305.08,0.0,0.0,0.000,689620.4,689620.4,4423,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476007223,1101840.00
10/09/2016 06:00,2,0.000,ALERT,212.38,303.28,59.991,1476007203,"201051344000579","219011344069620",0.00,5.50,0,289.75,305.38,0.0,0.0,0.000,584899.2,584899.2,4352,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476007224,1101841.00
10/09/2016 06:00,2,0.000,ALERT,211.48,300.87,59.986,1476007203,"201051344000890","219011344069620",0.00,5.00,0,287.65,303.58,0.0,0.0,0.000,577383.0,577383.0,4351,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476007226,1101842.00
10/09/2016 06:00,2,0.000,ALERT,211.70,300.27,59.986,1476007203,"201051344000438","219011344069620",0.00,4.50,0,287.35,302.98,0.0,0.0,0.000,578818.1,578818.1,4355,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476007228,1101843.00
10/09/2016 06:00,2,0.000,ALERT,211.93,299.67,59.996,1476007203,"201051344000417","219011344069620",0.00,5.00,0,286.44,302.07,0.0,0.0,0.000,569621.5,569621.5,4363,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476007230,1101844.00
10/09/2016 06:00,2,0.000,ALERT,212.16,302.07,59.986,1476007203,"274151322000083","219011344069620",0.00,5.50,0,287.95,306.58,0.0,0.0,0.000,828860.7,828860.7,4344,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476007231,1101845.00
10/09/2016 06:00,2,0.000,ALERT,212.83,302.07,59.991,1476007203,"274151322000076","219011344069620",0.00,5.50,0,287.95,305.68,0.0,0.0,0.000,885045.4,885045.4,4349,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476007233,1101846.00
10/09/2016 06:00,2,0.000,ALERT,212.16,303.58,59.991,1476007203,"201051344000868","219011344069620",0.00,5.00,0,289.75,305.68,0.0,0.0,0.000,569054.5,569054.5,4358,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476007235,1101847.00
10/09/2016 06:00,2,0.000,ALERT,212.16,302.68,59.986,1476007203,"274151322000095","219011344069620",0.00,4.50,0,288.85,306.88,0.0,0.0,0.000,876112.5,876112.5,4354,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476007237,1101848.00
10/09/2016 06:00,2,0.000,ALERT,212.16,302.37,59.996,1476007203,"201051344000988","219011344069620",0.00,5.50,0,286.44,304.78,0.0,0.0,0.000,544424.2,544424.2,4350,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476007239,1101849.00
10/09/2016 06:00,2,0.000,ALERT,211.48,299.67,59.965,1476007203,"201051344001025","219011344069620",0.00,4.00,0,286.74,302.98,0.0,0.0,0.000,579150.8,579150.8,4349,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476007241,1101850.00
10/09/2016 06:00,2,0.000,ALERT,212.16,302.68,60.002,1476007203,"201051344000458","219011344069620",0.00,6.30,0,289.15,305.68,0.0,0.0,0.000,576510.7,576510.7,4363,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476007242,1101851.00
10/09/2016 06:00,2,0.000,ALERT,212.83,302.68,59.996,1476007203,"201051344000853","219011344069620",0.00,5.00,0,289.15,305.08,0.0,0.0,0.000,575786.1,575786.1,4367,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476007244,1101852.00
10/09/2016 06:00,2,0.000,ALERT,211.93,300.57,59.965,1476007203,"201051344000685","219011344069620",0.00,5.00,0,287.05,302.37,0.0,0.0,0.000,577961.0,577961.0,4361,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476007246,1101853.00
10/09/2016 06:00,2,0.000,ALERT,211.93,300.27,60.007,1476007203,"201051344000917","219011344069620",0.00,6.30,0,285.84,302.07,0.0,0.0,0.000,574868.2,574868.2,4354,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476007248,1101854.00
10/09/2016 06:00,2,0.000,ALERT,211.93,300.57,60.002,1476007203,"201051344001145","219011344069620",0.00,5.00,0,287.65,302.98,0.0,0.0,0.000,580127.6,580127.6,4360,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476007250,1101855.00
10/09/2016 06:00,2,0.000,ALERT,211.70,299.67,60.002,1476007203,"201051344000651","219011344069620",0.00,3.70,0,286.74,301.77,0.0,0.0,0.000,573350.0,573350.0,4350,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476007252,1101856.00
10/09/2016 06:00,2,0.000,ALERT,211.70,301.47,59.996,1476007203,"274151322000088","219011344069620",0.00,6.00,0,287.65,305.68,0.0,0.0,0.000,797334.3,797334.3,4335,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476007253,1101857.00
10/09/2016 06:00,2,0.000,ALERT,212.61,300.87,60.028,1476007203,"274151322000068","219011344069620",0.00,6.30,0,287.05,304.78,0.0,0.0,0.000,690217.9,690217.9,4425,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476007255,1101858.00
10/09/2016 06:00,2,0.000,ALERT,211.25,300.57,59.991,1476007203,"201051344001135","219011344069620",0.00,5.00,0,287.35,302.98,0.0,0.0,0.000,569466.7,569466.7,4346,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476007257,1101859.00
10/09/2016 06:00,2,0.000,ALERT,211.93,303.58,59.996,1476007203,"201051344000594","219011344069620",0.00,5.00,0,288.85,305.38,0.0,0.0,0.000,580969.8,580969.8,4355,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476007259,1101860.00
10/09/2016 06:00,2,0.000,ALERT,211.70,300.57,59.996,1476007203,"201051344001203","219011344069620",0.00,4.50,0,287.05,303.88,0.0,0.0,0.000,577735.0,577735.0,4357,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476007261,1101861.00
10/09/2016 06:00,2,0.000,ALERT,211.93,302.07,60.028,1476007203,"274151322000054","219011344069620",0.00,6.30,0,287.65,305.98,0.0,0.0,0.000,813661.9,813661.9,4333,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476007262,1101862.00
10/09/2016 06:00,2,0.000,ALERT,212.61,302.68,59.996,1476007203,"201051344000867","219011344069620",0.00,6.00,0,288.55,305.08,0.0,0.0,0.000,568138.1,568138.1,4361,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476007264,1101863.00
10/09/2016 06:00,2,0.000,ALERT,211.70,300.57,60.002,1476007203,"201051344001093","219011344069620",0.00,6.00,0,286.74,302.07,0.0,0.0,0.000,574164.6,574164.6,4362,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476007266,1101864.00
10/09/2016 06:00,2,0.000,ALERT,212.16,302.98,60.002,1476007203,"201051344000900","219011344069620",0.00,5.00,0,288.25,304.48,0.0,0.0,0.000,585016.2,585016.2,4368,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476007268,1101865.00
10/09/2016 06:00,2,0.000,ALERT,212.38,302.37,60.002,1476007203,"201051344000648","219011344069620",0.00,4.50,0,288.25,304.78,0.0,0.0,0.000,573519.0,573519.0,4355,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476007269,1101866.00
10/09/2016 06:00,2,0.000,ALERT,212.38,303.58,60.002,1476007203,"201051344000569","219011344069620",0.00,5.50,0,289.75,305.68,0.0,0.0,0.000,584940.8,584940.8,4356,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476007271,1101867.00
10/09/2016 06:00,2,0.000,ALERT,212.38,302.98,60.012,1476007203,"201051344000983","219011344069620",0.00,5.50,0,289.15,305.38,0.0,0.0,0.000,577584.7,577584.7,4365,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476007273,1101868.00
10/09/2016 06:00,2,0.000,ALERT,212.38,302.68,59.996,1476007203,"201051344001158","219011344069620",0.00,4.50,0,288.25,304.48,0.0,0.0,0.000,568892.0,568892.0,4359,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476007275,1101869.00
10/09/2016 06:00,2,0.000,ALERT,212.83,303.28,59.970,1476007203,"201051344000576","219011344069620",0.00,5.00,0,289.15,305.68,0.0,0.0,0.000,576498.3,576498.3,4369,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476007277,1101870.00
10/09/2016 06:00,2,0.000,ALERT,212.16,301.47,59.996,1476007203,"274151322000087","219011344069620",0.00,6.30,0,287.05,305.08,0.0,0.0,0.000,785571.9,785571.9,4382,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476007278,1101871.00
10/09/2016 06:15,2,0.000,ALERT,212.61,302.37,59.933,1476008103,"201051344000645","219011344069620",0.00,5.50,0,300.57,304.48,0.0,0.0,0.000,575957.7,575957.7,4366,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476008105,1101872.00
10/09/2016 06:15,2,0.000,ALERT,211.93,300.27,59.938,1476008103,"274151322000085","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,813017.4,813017.4,4335,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476008107,1101873.00
10/09/2016 06:15,2,0.000,ALERT,212.83,302.07,59.975,1476008103,"201051344000633","219011344069620",0.00,4.50,0,298.47,304.18,0.0,0.0,0.000,567641.3,567641.3,4364,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476008109,1101874.00
10/09/2016 06:15,2,0.000,ALERT,212.16,302.37,59.954,1476008103,"201051344000469","219011344069620",0.00,4.00,0,299.37,304.48,0.0,0.0,0.000,570318.8,570318.8,4366,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476008110,1101875.00
10/09/2016 06:15,2,0.000,ALERT,211.70,299.97,59.954,1476008103,"201051344000646","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,570314.1,570314.1,4353,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476008112,1101876.00
10/09/2016 06:15,2,0.000,ALERT,211.48,300.27,59.949,1476008103,"274151322000052","219011344069620",0.00,5.50,0,298.47,303.28,0.0,0.0,0.000,836520.6,836520.6,4342,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476008114,1101877.00
10/09/2016 06:15,2,0.000,ALERT,211.93,300.27,59.965,1476008103,"201051344000585","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,580654.7,580654.7,4358,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476008116,1101878.00
10/09/2016 06:15,2,0.000,ALERT,211.70,300.57,59.917,1476008103,"201051344001230","219011344069620",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,573151.4,573151.4,4365,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476008118,1101879.00
10/09/2016 06:15,2,0.000,ALERT,212.38,300.87,59.986,1476008103,"201051344000582","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,565917.9,565917.9,4354,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476008120,1101880.00
10/09/2016 06:15,2,0.000,ALERT,211.48,300.27,59.959,1476008103,"201051344000955","219011344069620",0.00,4.50,0,298.47,301.77,0.0,0.0,0.000,580138.0,580138.0,4354,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476008121,1101881.00
10/09/2016 06:15,2,0.000,ALERT,211.70,299.97,59.965,1476008103,"274151322000094","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,689620.4,689620.4,4425,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476008123,1101882.00
10/09/2016 06:15,2,0.000,ALERT,212.38,303.28,59.949,1476008103,"201051344000579","219011344069620",0.00,5.50,0,301.17,305.38,0.0,0.0,0.000,584899.2,584899.2,4354,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476008125,1101883.00
10/09/2016 06:15,2,0.000,ALERT,211.70,300.87,59.965,1476008103,"201051344000890","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,577383.0,577383.0,4353,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476008127,1101884.00
10/09/2016 06:15,2,0.000,ALERT,211.93,300.27,59.959,1476008103,"201051344000438","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,578818.1,578818.1,4357,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476008128,1101885.00
10/09/2016 06:15,2,0.000,ALERT,212.16,299.67,59.933,1476008103,"201051344000417","219011344069620",0.00,5.00,0,298.17,301.47,0.0,0.0,0.000,569621.5,569621.5,4365,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476008130,1101886.00
10/09/2016 06:15,2,0.000,ALERT,211.70,300.87,59.933,1476008103,"274151322000083","219011344069620",0.00,5.50,0,299.07,303.28,0.0,0.0,0.000,828860.7,828860.7,4346,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476008132,1101887.00
10/09/2016 06:15,2,0.000,ALERT,212.38,300.57,59.959,1476008103,"274151322000076","219011344069620",0.00,5.50,0,298.77,303.58,0.0,0.0,0.000,885045.4,885045.4,4351,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476008134,1101888.00
10/09/2016 06:15,2,0.000,ALERT,212.16,303.28,59.965,1476008103,"201051344000868","219011344069620",0.00,4.50,0,301.47,305.38,0.0,0.0,0.000,569054.5,569054.5,4360,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476008136,1101889.00
10/09/2016 06:15,2,0.000,ALERT,211.70,301.47,59.965,1476008103,"274151322000095","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,876112.5,876112.5,4356,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476008138,1101890.00
10/09/2016 06:15,2,0.000,ALERT,211.93,302.37,59.970,1476008103,"201051344000988","219011344069620",0.00,5.00,0,297.87,304.18,0.0,0.0,0.000,544424.2,544424.2,4352,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476008139,1101891.00
10/09/2016 06:15,2,0.000,ALERT,211.70,299.37,59.954,1476008103,"201051344001025","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,579150.8,579150.8,4351,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476008141,1101892.00
10/09/2016 06:15,2,0.000,ALERT,212.16,302.68,60.002,1476008103,"201051344000458","219011344069620",0.00,6.30,0,300.87,305.38,0.0,0.0,0.000,576510.7,576510.7,4365,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476008143,1101893.00
10/09/2016 06:15,2,0.000,ALERT,212.61,302.37,60.002,1476008103,"201051344000853","219011344069620",0.00,4.50,0,301.17,304.78,0.0,0.0,0.000,575786.1,575786.1,4369,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476008145,1101894.00
10/09/2016 06:15,2,0.000,ALERT,212.16,300.27,59.965,1476008103,"201051344000685","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,577961.0,577961.0,4363,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476008147,1101895.00
10/09/2016 06:15,2,0.000,ALERT,211.93,299.67,60.002,1476008103,"201051344000917","219011344069620",0.00,6.30,0,297.26,301.47,0.0,0.0,0.000,574868.2,574868.2,4356,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476008148,1101896.00
10/09/2016 06:15,2,0.000,ALERT,212.16,300.57,59.975,1476008103,"201051344001145","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,580127.6,580127.6,4362,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476008150,1101897.00
10/09/2016 06:15,2,0.000,ALERT,211.93,299.67,59.965,1476008103,"201051344000651","219011344069620",0.00,3.70,0,298.17,301.77,0.0,0.0,0.000,573350.0,573350.0,4352,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476008152,1101898.00
10/09/2016 06:15,2,0.000,ALERT,211.48,300.87,59.970,1476008103,"274151322000088","219011344069620",0.00,6.00,0,298.47,302.98,0.0,0.0,0.000,797334.3,797334.3,4337,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476008154,1101899.00
10/09/2016 06:15,2,0.000,ALERT,212.38,299.97,59.917,1476008103,"274151322000068","219011344069620",0.00,6.30,0,298.17,302.07,0.0,0.0,0.000,690217.9,690217.9,4427,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476008156,1101900.00
10/09/2016 06:15,2,0.000,ALERT,211.48,299.97,59.965,1476008103,"201051344001135","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,569466.7,569466.7,4348,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476008157,1101901.00
10/09/2016 06:15,2,0.000,ALERT,211.93,302.98,59.965,1476008103,"201051344000594","219011344069620",0.00,5.00,0,300.57,305.08,0.0,0.0,0.000,580969.8,580969.8,4357,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476008159,1101902.00
10/09/2016 06:15,2,0.000,ALERT,211.93,299.97,59.970,1476008103,"201051344001203","219011344069620",0.00,4.50,0,298.47,303.88,0.0,0.0,0.000,577735.0,577735.0,4359,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476008161,1101903.00
10/09/2016 06:15,2,0.000,ALERT,211.70,300.57,59.954,1476008103,"274151322000054","219011344069620",0.00,6.30,0,298.77,303.58,0.0,0.0,0.000,813661.9,813661.9,4335,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476008164,1101904.00
10/09/2016 06:15,2,0.000,ALERT,212.38,302.07,59.970,1476008103,"201051344000867","219011344069620",0.00,5.50,0,300.27,305.08,0.0,0.0,0.000,568138.1,568138.1,4363,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476008165,1101905.00
10/09/2016 06:15,2,0.000,ALERT,211.70,299.97,59.975,1476008103,"201051344001093","219011344069620",0.00,6.00,0,298.77,302.07,0.0,0.0,0.000,574164.6,574164.6,4364,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476008167,1101906.00
10/09/2016 06:15,2,0.000,ALERT,212.16,302.68,59.975,1476008103,"201051344000900","219011344069620",0.00,5.00,0,300.87,304.48,0.0,0.0,0.000,585016.2,585016.2,4370,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476008169,1101907.00
10/09/2016 06:15,2,0.000,ALERT,212.38,301.77,59.970,1476008103,"201051344000648","219011344069620",0.00,4.00,0,300.57,304.48,0.0,0.0,0.000,573519.0,573519.0,4357,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476008171,1101908.00
10/09/2016 06:15,2,0.000,ALERT,212.16,302.98,59.975,1476008103,"201051344000569","219011344069620",0.00,5.00,0,301.77,305.38,0.0,0.0,0.000,584940.8,584940.8,4358,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476008173,1101909.00
10/09/2016 06:15,2,0.000,ALERT,212.16,302.68,59.970,1476008103,"201051344000983","219011344069620",0.00,5.50,0,300.87,305.08,0.0,0.0,0.000,577584.7,577584.7,4367,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476008174,1101910.00
10/09/2016 06:15,2,0.000,ALERT,212.16,302.37,60.007,1476008103,"201051344001158","219011344069620",0.00,4.00,0,300.57,304.48,0.0,0.0,0.000,568892.0,568892.0,4361,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476008176,1101911.00
10/09/2016 06:15,2,0.000,ALERT,212.61,302.98,60.012,1476008103,"201051344000576","219011344069620",0.00,5.00,0,301.17,304.78,0.0,0.0,0.000,576498.3,576498.3,4371,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476008178,1101912.00
10/09/2016 06:15,2,0.000,ALERT,211.93,300.27,59.975,1476008103,"274151322000087","219011344069620",0.00,6.30,0,298.17,302.37,0.0,0.0,0.000,785571.9,785571.9,4384,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476008180,1101913.00
10/09/2016 06:30,2,0.000,ALERT,212.83,303.28,59.965,1476009003,"201051344000645","219011344069620",0.00,5.50,0,300.27,304.48,0.0,0.0,0.000,575957.7,575957.7,4368,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476009005,1101914.00
10/09/2016 06:30,2,0.000,ALERT,212.16,301.17,59.949,1476009003,"274151322000085","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,813017.4,813017.4,4337,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476009007,1101915.00
10/09/2016 06:30,2,0.000,ALERT,213.06,303.28,59.965,1476009003,"201051344000633","219011344069620",0.00,4.50,0,298.77,304.18,0.0,0.0,0.000,567641.3,567641.3,4366,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476009008,1101916.00
10/09/2016 06:30,2,0.000,ALERT,212.38,303.28,59.954,1476009003,"201051344000469","219011344069620",0.00,4.00,0,299.67,304.48,0.0,0.0,0.000,570318.8,570318.8,4368,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476009010,1101917.00
10/09/2016 06:30,2,0.000,ALERT,211.70,300.27,59.965,1476009003,"201051344000646","219011344069620",0.00,4.50,0,297.87,301.47,0.0,0.0,0.000,570314.1,570314.1,4355,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476009012,1101918.00
10/09/2016 06:30,2,0.000,ALERT,211.48,301.47,59.954,1476009003,"274151322000052","219011344069620",0.00,5.50,0,298.17,302.98,0.0,0.0,0.000,836520.6,836520.6,4344,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476009014,1101919.00
10/09/2016 06:30,2,0.000,ALERT,212.16,300.87,59.928,1476009003,"201051344000585","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,580654.7,580654.7,4360,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476009016,1101920.00
10/09/2016 06:30,2,0.000,ALERT,211.93,300.57,60.007,1476009003,"201051344001230","219011344069620",0.00,4.50,0,298.77,302.07,0.0,0.0,0.000,573151.4,573151.4,4367,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476009017,1101921.00
10/09/2016 06:30,2,0.000,ALERT,212.38,301.17,59.949,1476009003,"201051344000582","219011344069620",0.00,4.00,0,299.37,302.68,0.0,0.0,0.000,565917.9,565917.9,4356,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476009019,1101922.00
10/09/2016 06:30,2,0.000,ALERT,211.48,300.57,59.965,1476009003,"201051344000955","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,580138.0,580138.0,4356,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476009021,1101923.00
10/09/2016 06:30,2,0.000,ALERT,212.16,300.57,59.928,1476009003,"274151322000094","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,689620.4,689620.4,4427,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476009023,1101924.00
10/09/2016 06:30,2,0.000,ALERT,212.38,303.88,59.959,1476009003,"201051344000579","219011344069620",0.00,5.00,0,301.47,305.38,0.0,0.0,0.000,584899.2,584899.2,4356,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476009025,1101925.00
10/09/2016 06:30,2,0.000,ALERT,211.70,300.87,59.970,1476009003,"201051344000890","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,577383.0,577383.0,4355,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476009026,1101926.00
10/09/2016 06:30,2,0.000,ALERT,211.93,300.27,59.991,1476009003,"201051344000438","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,578818.1,578818.1,4359,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476009028,1101927.00
10/09/2016 06:30,2,0.000,ALERT,212.16,299.97,59.922,1476009003,"201051344000417","219011344069620",0.00,4.50,0,297.87,301.17,0.0,0.0,0.000,569621.5,569621.5,4367,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476009030,1101928.00
10/09/2016 06:30,2,0.000,ALERT,212.16,301.17,59.954,1476009003,"274151322000083","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,828860.7,828860.7,4348,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476009032,1101929.00
10/09/2016 06:30,2,0.000,ALERT,212.83,301.17,59.959,1476009003,"274151322000076","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,885045.4,885045.4,4353,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476009034,1101930.00
10/09/2016 06:30,2,0.000,ALERT,212.38,303.88,59.959,1476009003,"201051344000868","219011344069620",0.00,4.50,0,301.17,305.38,0.0,0.0,0.000,569054.5,569054.5,4362,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476009036,1101931.00
10/09/2016 06:30,2,0.000,ALERT,211.93,302.07,59.922,1476009003,"274151322000095","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,876112.5,876112.5,4358,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476009037,1101932.00
10/09/2016 06:30,2,0.000,ALERT,212.16,302.68,59.944,1476009003,"201051344000988","219011344069620",0.00,5.00,0,298.17,304.18,0.0,0.0,0.000,544424.2,544424.2,4354,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476009039,1101933.00
10/09/2016 06:30,2,0.000,ALERT,211.93,299.67,59.965,1476009003,"201051344001025","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,579150.8,579150.8,4353,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476009041,1101934.00
10/09/2016 06:30,2,0.000,ALERT,212.16,303.28,59.965,1476009003,"201051344000458","219011344069620",0.00,6.30,0,300.87,305.38,0.0,0.0,0.000,576510.7,576510.7,4367,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476009043,1101935.00
10/09/2016 06:30,2,0.000,ALERT,212.83,303.28,59.944,1476009003,"201051344000853","219011344069620",0.00,4.50,0,300.87,304.78,0.0,0.0,0.000,575786.1,575786.1,4371,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476009045,1101936.00
10/09/2016 06:30,2,0.000,ALERT,212.16,300.57,59.996,1476009003,"201051344000685","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,577961.0,577961.0,4365,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476009046,1101937.00
10/09/2016 06:30,2,0.000,ALERT,212.16,299.67,59.938,1476009003,"201051344000917","219011344069620",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,574868.2,574868.2,4358,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476009048,1101938.00
10/09/2016 06:30,2,0.000,ALERT,212.16,300.27,59.970,1476009003,"201051344001145","219011344069620",0.00,4.50,0,298.77,302.37,0.0,0.0,0.000,580127.6,580127.6,4364,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476009050,1101939.00
10/09/2016 06:30,2,0.000,ALERT,211.93,299.67,59.965,1476009003,"201051344000651","219011344069620",0.00,3.70,0,297.87,301.47,0.0,0.0,0.000,573350.0,573350.0,4354,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476009052,1101940.00
10/09/2016 06:30,2,0.000,ALERT,211.48,300.57,59.965,1476009003,"274151322000088","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,797334.3,797334.3,4339,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476009054,1101941.00
10/09/2016 06:30,2,0.000,ALERT,212.38,299.97,59.959,1476009003,"274151322000068","219011344069620",0.00,6.30,0,297.87,301.47,0.0,0.0,0.000,690217.9,690217.9,4429,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476009055,1101942.00
10/09/2016 06:30,2,0.000,ALERT,211.48,300.27,59.970,1476009003,"201051344001135","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,569466.7,569466.7,4350,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476009057,1101943.00
10/09/2016 06:30,2,0.000,ALERT,212.16,303.28,59.959,1476009003,"201051344000594","219011344069620",0.00,4.50,0,300.27,305.08,0.0,0.0,0.000,580969.8,580969.8,4359,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476009059,1101944.00
10/09/2016 06:30,2,0.000,ALERT,211.93,299.67,59.970,1476009003,"201051344001203","219011344069620",0.00,4.50,0,297.87,303.58,0.0,0.0,0.000,577735.0,577735.0,4361,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476009061,1101945.00
10/09/2016 06:30,2,0.000,ALERT,211.70,301.17,59.975,1476009003,"274151322000054","219011344069620",0.00,6.30,0,298.47,302.98,0.0,0.0,0.000,813661.9,813661.9,4337,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476009063,1101946.00
10/09/2016 06:30,2,0.000,ALERT,212.61,302.37,59.975,1476009003,"201051344000867","219011344069620",0.00,5.50,0,299.67,305.08,0.0,0.0,0.000,568138.1,568138.1,4365,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476009065,1101947.00
10/09/2016 06:30,2,0.000,ALERT,211.93,300.27,59.975,1476009003,"201051344001093","219011344069620",0.00,6.00,0,298.17,301.47,0.0,0.0,0.000,574164.6,574164.6,4366,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476009066,1101948.00
10/09/2016 06:30,2,0.000,ALERT,212.16,302.98,59.986,1476009003,"201051344000900","219011344069620",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,585016.2,585016.2,4372,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476009068,1101949.00
10/09/2016 06:30,2,0.000,ALERT,212.38,302.07,59.981,1476009003,"201051344000648","219011344069620",0.00,4.00,0,299.67,304.78,0.0,0.0,0.000,573519.0,573519.0,4359,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476009070,1101950.00
10/09/2016 06:30,2,0.000,ALERT,212.38,303.58,59.981,1476009003,"201051344000569","219011344069620",0.00,5.00,0,301.17,305.68,0.0,0.0,0.000,584940.8,584940.8,4360,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476009072,1101951.00
10/09/2016 06:30,2,0.000,ALERT,212.16,302.98,59.949,1476009003,"201051344000983","219011344069620",0.00,5.00,0,300.87,305.08,0.0,0.0,0.000,577584.7,577584.7,4369,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476009074,1101952.00
10/09/2016 06:30,2,0.000,ALERT,212.38,302.68,59.981,1476009003,"201051344001158","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,568892.0,568892.0,4363,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476009075,1101953.00
10/09/2016 06:30,2,0.000,ALERT,212.83,303.58,60.007,1476009003,"201051344000576","219011344069620",0.00,4.50,0,300.87,304.78,0.0,0.0,0.000,576498.3,576498.3,4373,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476009077,1101954.00
10/09/2016 06:30,2,0.000,ALERT,211.93,300.57,60.012,1476009003,"274151322000087","219011344069620",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,785571.9,785571.9,4386,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476009079,1101955.00
10/09/2016 06:45,2,0.000,ALERT,212.61,302.68,59.965,1476009904,"201051344000645","219011344069620",0.00,5.00,0,301.17,304.78,0.0,0.0,0.000,575957.7,575957.7,4370,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476009906,1101956.00
10/09/2016 06:45,2,0.000,ALERT,211.93,300.87,59.949,1476009904,"274151322000085","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,813017.4,813017.4,4339,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476009907,1101957.00
10/09/2016 06:45,2,0.000,ALERT,212.83,302.98,59.954,1476009904,"201051344000633","219011344069620",0.00,4.00,0,299.67,304.48,0.0,0.0,0.000,567641.3,567641.3,4368,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476009909,1101958.00
10/09/2016 06:45,2,0.000,ALERT,212.38,303.28,59.959,1476009904,"201051344000469","219011344069620",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,570318.8,570318.8,4370,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476009911,1101959.00
10/09/2016 06:45,2,0.000,ALERT,211.48,299.97,59.991,1476009904,"201051344000646","219011344069620",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,570314.1,570314.1,4357,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476009913,1101960.00
10/09/2016 06:45,2,0.000,ALERT,211.70,301.17,59.959,1476009904,"274151322000052","219011344069620",0.00,5.50,0,298.17,302.98,0.0,0.0,0.000,836520.6,836520.6,4346,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476009914,1101961.00
10/09/2016 06:45,2,0.000,ALERT,211.93,300.27,59.933,1476009904,"201051344000585","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,580654.7,580654.7,4362,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476009916,1101962.00
10/09/2016 06:45,2,0.000,ALERT,211.70,300.57,59.965,1476009904,"201051344001230","219011344069620",0.00,4.50,0,298.77,302.37,0.0,0.0,0.000,573151.4,573151.4,4369,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476009918,1101963.00
10/09/2016 06:45,2,0.000,ALERT,212.16,301.17,59.938,1476009904,"201051344000582","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,565917.9,565917.9,4358,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476009920,1101964.00
10/09/2016 06:45,2,0.000,ALERT,211.25,299.97,59.944,1476009904,"201051344000955","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,580138.0,580138.0,4358,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476009922,1101965.00
10/09/2016 06:45,2,0.000,ALERT,211.70,300.57,59.954,1476009904,"274151322000094","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,689620.4,689620.4,4429,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476009923,1101966.00
10/09/2016 06:45,2,0.000,ALERT,212.38,303.58,59.954,1476009904,"201051344000579","219011344069620",0.00,5.00,0,301.77,305.68,0.0,0.0,0.000,584899.2,584899.2,4358,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476009925,1101967.00
10/09/2016 06:45,2,0.000,ALERT,211.48,300.57,59.954,1476009904,"201051344000890","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,577383.0,577383.0,4357,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476009927,1101968.00
10/09/2016 06:45,2,0.000,ALERT,211.70,299.97,59.959,1476009904,"201051344000438","219011344069620",0.00,4.00,0,298.77,302.07,0.0,0.0,0.000,578818.1,578818.1,4361,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476009929,1101969.00
10/09/2016 06:45,2,0.000,ALERT,211.93,299.37,59.965,1476009904,"201051344000417","219011344069620",0.00,4.50,0,297.87,301.17,0.0,0.0,0.000,569621.5,569621.5,4369,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476009931,1101970.00
10/09/2016 06:45,2,0.000,ALERT,211.93,300.87,59.965,1476009904,"274151322000083","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,828860.7,828860.7,4350,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476009932,1101971.00
10/09/2016 06:45,2,0.000,ALERT,212.61,300.57,59.970,1476009904,"274151322000076","219011344069620",0.00,5.50,0,298.47,302.98,0.0,0.0,0.000,885045.4,885045.4,4355,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476009934,1101972.00
10/09/2016 06:45,2,0.000,ALERT,212.38,303.58,59.970,1476009904,"201051344000868","219011344069620",0.00,4.50,0,301.77,305.38,0.0,0.0,0.000,569054.5,569054.5,4364,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476009936,1101973.00
10/09/2016 06:45,2,0.000,ALERT,211.93,302.07,59.965,1476009904,"274151322000095","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,876112.5,876112.5,4360,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476009938,1101974.00
10/09/2016 06:45,2,0.000,ALERT,211.93,302.68,59.975,1476009904,"201051344000988","219011344069620",0.00,5.00,0,298.77,304.48,0.0,0.0,0.000,544424.2,544424.2,4356,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476009940,1101975.00
10/09/2016 06:45,2,0.000,ALERT,211.70,299.67,59.996,1476009904,"201051344001025","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,579150.8,579150.8,4355,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476009942,1101976.00
10/09/2016 06:45,2,0.000,ALERT,212.16,302.98,59.944,1476009904,"201051344000458","219011344069620",0.00,6.00,0,301.47,305.38,0.0,0.0,0.000,576510.7,576510.7,4369,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476009943,1101977.00
10/09/2016 06:45,2,0.000,ALERT,212.83,302.98,59.970,1476009904,"201051344000853","219011344069620",0.00,4.50,0,301.47,305.08,0.0,0.0,0.000,575786.1,575786.1,4373,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476009945,1101978.00
10/09/2016 06:45,2,0.000,ALERT,212.16,300.27,59.970,1476009904,"201051344000685","219011344069620",0.00,4.50,0,298.47,301.77,0.0,0.0,0.000,577961.0,577961.0,4367,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476009947,1101979.00
10/09/2016 06:45,2,0.000,ALERT,211.93,299.67,59.965,1476009904,"201051344000917","219011344069620",0.00,6.00,0,296.66,301.17,0.0,0.0,0.000,574868.2,574868.2,4360,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476009949,1101980.00
10/09/2016 06:45,2,0.000,ALERT,211.93,300.27,59.959,1476009904,"201051344001145","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,580127.6,580127.6,4366,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476009951,1101981.00
