ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/09/2016 06:45,2,0.000,ALERT,211.93,299.37,59.965,1476009904,"201051344000651","219011344069620",0.00,3.30,0,297.87,301.47,0.0,0.0,0.000,573350.0,573350.0,4356,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476009952,1101982.00
10/09/2016 06:45,2,0.000,ALERT,211.48,300.87,59.959,1476009904,"274151322000088","219011344069620",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,797334.3,797334.3,4341,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476009954,1101983.00
10/09/2016 06:45,2,0.000,ALERT,212.61,299.97,59.981,1476009904,"274151322000068","219011344069620",0.00,6.30,0,297.87,301.47,0.0,0.0,0.000,690217.9,690217.9,4431,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476009956,1101984.00
10/09/2016 06:45,2,0.000,ALERT,211.48,299.97,60.007,1476009904,"201051344001135","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,569466.7,569466.7,4352,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476009958,1101985.00
10/09/2016 06:45,2,0.000,ALERT,211.93,303.58,59.954,1476009904,"201051344000594","219011344069620",0.00,4.50,0,300.57,304.78,0.0,0.0,0.000,580969.8,580969.8,4361,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476009960,1101986.00
10/09/2016 06:45,2,0.000,ALERT,211.93,299.67,59.970,1476009904,"201051344001203","219011344069620",0.00,4.00,0,298.17,303.28,0.0,0.0,0.000,577735.0,577735.0,4363,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476009961,1101987.00
10/09/2016 06:45,2,0.000,ALERT,211.93,301.17,59.996,1476009904,"274151322000054","219011344069620",0.00,6.00,0,298.47,302.98,0.0,0.0,0.000,813661.9,813661.9,4339,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476009963,1101988.00
10/09/2016 06:45,2,0.000,ALERT,212.61,302.68,59.986,1476009904,"201051344000867","219011344069620",0.00,5.50,0,300.27,304.78,0.0,0.0,0.000,568138.1,568138.1,4367,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476009965,1101989.00
10/09/2016 06:45,2,0.000,ALERT,211.70,299.67,59.970,1476009904,"201051344001093","219011344069620",0.00,5.50,0,298.17,301.47,0.0,0.0,0.000,574164.6,574164.6,4368,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476009967,1101990.00
10/09/2016 06:45,2,0.000,ALERT,212.16,302.98,59.949,1476009904,"201051344000900","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,585016.2,585016.2,4374,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476009969,1101991.00
10/09/2016 06:45,2,0.000,ALERT,212.61,302.37,59.965,1476009904,"201051344000648","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,573519.0,573519.0,4361,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476009970,1101992.00
10/09/2016 06:45,2,0.000,ALERT,212.38,303.58,59.965,1476009904,"201051344000569","219011344069620",0.00,5.00,0,301.77,305.38,0.0,0.0,0.000,584940.8,584940.8,4362,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476009972,1101993.00
10/09/2016 06:45,2,0.000,ALERT,212.38,303.28,59.965,1476009904,"201051344000983","219011344069620",0.00,5.00,0,301.17,304.78,0.0,0.0,0.000,577584.7,577584.7,4371,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476009974,1101994.00
10/09/2016 06:45,2,0.000,ALERT,212.38,302.98,59.959,1476009904,"201051344001158","219011344069620",0.00,4.00,0,300.57,304.18,0.0,0.0,0.000,568892.0,568892.0,4365,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476009976,1101995.00
10/09/2016 06:45,2,0.000,ALERT,212.83,303.58,59.965,1476009904,"201051344000576","219011344069620",0.00,4.50,0,300.87,304.78,0.0,0.0,0.000,576498.3,576498.3,4375,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476009977,1101996.00
10/09/2016 06:45,2,0.000,ALERT,212.16,300.27,59.959,1476009904,"274151322000087","219011344069620",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,785571.9,785571.9,4388,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476009979,1101997.00
10/09/2016 07:00,2,0.000,ALERT,212.61,302.37,59.970,1476010804,"201051344000645","219011344069620",0.00,5.00,0,301.17,304.48,0.0,0.0,0.000,575957.7,575957.7,4372,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476010806,1101998.00
10/09/2016 07:00,2,0.000,ALERT,211.70,299.97,59.970,1476010804,"274151322000085","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,813017.4,813017.4,4341,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476010808,1101999.00
10/09/2016 07:00,2,0.000,ALERT,212.61,302.07,59.975,1476010804,"201051344000633","219011344069620",0.00,4.00,0,299.37,304.18,0.0,0.0,0.000,567641.3,567641.3,4370,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476010810,1102000.00
10/09/2016 07:00,2,0.000,ALERT,212.16,302.37,59.975,1476010804,"201051344000469","219011344069620",0.00,3.70,0,299.97,304.48,0.0,0.0,0.000,570318.8,570318.8,4372,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476010811,1102001.00
10/09/2016 07:00,2,0.000,ALERT,211.48,300.27,59.965,1476010804,"201051344000646","219011344069620",0.00,4.00,0,297.87,301.47,0.0,0.0,0.000,570314.1,570314.1,4359,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476010813,1102002.00
10/09/2016 07:00,2,0.000,ALERT,211.25,300.27,60.007,1476010804,"274151322000052","219011344069620",0.00,5.50,0,298.17,302.98,0.0,0.0,0.000,836520.6,836520.6,4348,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476010815,1102003.00
10/09/2016 07:00,2,0.000,ALERT,211.93,300.27,59.986,1476010804,"201051344000585","219011344069620",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,580654.7,580654.7,4364,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476010817,1102004.00
10/09/2016 07:00,2,0.000,ALERT,211.48,300.57,60.002,1476010804,"201051344001230","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,573151.4,573151.4,4371,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476010819,1102005.00
10/09/2016 07:00,2,0.000,ALERT,212.16,301.17,59.975,1476010804,"201051344000582","219011344069620",0.00,3.70,0,299.07,302.37,0.0,0.0,0.000,565917.9,565917.9,4360,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476010820,1102006.00
10/09/2016 07:00,2,0.000,ALERT,211.25,300.27,59.996,1476010804,"201051344000955","219011344069620",0.00,4.50,0,298.17,301.47,0.0,0.0,0.000,580138.0,580138.0,4360,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476010822,1102007.00
10/09/2016 07:00,2,0.000,ALERT,211.48,299.37,59.970,1476010804,"274151322000094","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,689620.4,689620.4,4431,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476010824,1102008.00
10/09/2016 07:00,2,0.000,ALERT,211.93,302.68,59.981,1476010804,"201051344000579","219011344069620",0.00,4.50,0,301.77,305.08,0.0,0.0,0.000,584899.2,584899.2,4360,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476010826,1102009.00
10/09/2016 07:00,2,0.000,ALERT,211.48,300.87,59.975,1476010804,"201051344000890","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,577383.0,577383.0,4359,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476010828,1102010.00
10/09/2016 07:00,2,0.000,ALERT,211.70,300.27,59.991,1476010804,"201051344000438","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,578818.1,578818.1,4363,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476010829,1102011.00
10/09/2016 07:00,2,0.000,ALERT,211.70,299.37,59.975,1476010804,"201051344000417","219011344069620",0.00,4.00,0,297.57,301.17,0.0,0.0,0.000,569621.5,569621.5,4371,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476010831,1102012.00
10/09/2016 07:00,2,0.000,ALERT,211.48,300.27,59.944,1476010804,"274151322000083","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,828860.7,828860.7,4352,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476010833,1102013.00
10/09/2016 07:00,2,0.000,ALERT,212.16,299.97,59.981,1476010804,"274151322000076","219011344069620",0.00,5.50,0,298.47,302.98,0.0,0.0,0.000,885045.4,885045.4,4357,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476010835,1102014.00
10/09/2016 07:00,2,0.000,ALERT,211.93,302.98,59.986,1476010804,"201051344000868","219011344069620",0.00,4.00,0,301.77,305.38,0.0,0.0,0.000,569054.5,569054.5,4366,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476010837,1102015.00
10/09/2016 07:00,2,0.000,ALERT,211.48,301.17,59.981,1476010804,"274151322000095","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,876112.5,876112.5,4362,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476010839,1102016.00
10/09/2016 07:00,2,0.000,ALERT,211.70,301.77,59.981,1476010804,"201051344000988","219011344069620",0.00,4.50,0,298.47,304.18,0.0,0.0,0.000,544424.2,544424.2,4358,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476010840,1102017.00
10/09/2016 07:00,2,0.000,ALERT,211.48,299.37,59.949,1476010804,"201051344001025","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,579150.8,579150.8,4357,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476010842,1102018.00
10/09/2016 07:00,2,0.000,ALERT,211.93,302.07,59.959,1476010804,"201051344000458","219011344069620",0.00,6.00,0,301.17,305.08,0.0,0.0,0.000,576510.7,576510.7,4371,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476010844,1102019.00
10/09/2016 07:00,2,0.000,ALERT,212.61,302.07,59.986,1476010804,"201051344000853","219011344069620",0.00,4.00,0,301.17,304.78,0.0,0.0,0.000,575786.1,575786.1,4375,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476010846,1102020.00
10/09/2016 07:00,2,0.000,ALERT,211.93,300.27,59.965,1476010804,"201051344000685","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,577961.0,577961.0,4369,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476010848,1102021.00
10/09/2016 07:00,2,0.000,ALERT,211.70,299.37,59.975,1476010804,"201051344000917","219011344069620",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,574868.2,574868.2,4362,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476010849,1102022.00
10/09/2016 07:00,2,0.000,ALERT,211.93,300.27,59.965,1476010804,"201051344001145","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,580127.6,580127.6,4368,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476010851,1102023.00
10/09/2016 07:00,2,0.000,ALERT,211.70,299.37,59.991,1476010804,"201051344000651","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,573350.0,573350.0,4358,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476010853,1102024.00
10/09/2016 07:00,2,0.000,ALERT,211.03,299.67,59.965,1476010804,"274151322000088","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,797334.3,797334.3,4343,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476010855,1102025.00
10/09/2016 07:00,2,0.000,ALERT,211.93,299.07,59.959,1476010804,"274151322000068","219011344069620",0.00,6.00,0,297.87,301.47,0.0,0.0,0.000,690217.9,690217.9,4433,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476010856,1102026.00
10/09/2016 07:00,2,0.000,ALERT,211.25,300.27,59.975,1476010804,"201051344001135","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,569466.7,569466.7,4354,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476010858,1102027.00
10/09/2016 07:00,2,0.000,ALERT,211.70,302.68,59.986,1476010804,"201051344000594","219011344069620",0.00,4.00,0,300.87,304.78,0.0,0.0,0.000,580969.8,580969.8,4363,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476010860,1102028.00
10/09/2016 07:00,2,0.000,ALERT,211.93,299.97,59.975,1476010804,"201051344001203","219011344069620",0.00,4.00,0,298.17,303.28,0.0,0.0,0.000,577735.0,577735.0,4365,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476010862,1102029.00
10/09/2016 07:00,2,0.000,ALERT,211.25,300.87,59.965,1476010804,"274151322000054","219011344069620",0.00,6.00,0,298.47,302.98,0.0,0.0,0.000,813661.9,813661.9,4341,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476010864,1102030.00
10/09/2016 07:00,2,0.000,ALERT,212.38,301.47,59.965,1476010804,"201051344000867","219011344069620",0.00,5.00,0,299.97,304.48,0.0,0.0,0.000,568138.1,568138.1,4369,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476010866,1102031.00
10/09/2016 07:00,2,0.000,ALERT,211.70,299.97,59.965,1476010804,"201051344001093","219011344069620",0.00,5.50,0,298.17,301.47,0.0,0.0,0.000,574164.6,574164.6,4370,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476010868,1102032.00
10/09/2016 07:00,2,0.000,ALERT,211.70,302.07,59.954,1476010804,"201051344000900","219011344069620",0.00,4.50,0,300.57,304.78,0.0,0.0,0.000,585016.2,585016.2,4376,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476010869,1102033.00
10/09/2016 07:00,2,0.000,ALERT,212.16,301.17,59.965,1476010804,"201051344000648","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,573519.0,573519.0,4363,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476010871,1102034.00
10/09/2016 07:00,2,0.000,ALERT,212.16,302.68,59.965,1476010804,"201051344000569","219011344069620",0.00,5.00,0,301.77,305.38,0.0,0.0,0.000,584940.8,584940.8,4364,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476010873,1102035.00
10/09/2016 07:00,2,0.000,ALERT,211.93,302.37,59.991,1476010804,"201051344000983","219011344069620",0.00,4.50,0,301.17,305.08,0.0,0.0,0.000,577584.7,577584.7,4373,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476010875,1102036.00
10/09/2016 07:00,2,0.000,ALERT,211.93,301.77,59.965,1476010804,"201051344001158","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,568892.0,568892.0,4367,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476010876,1102037.00
10/09/2016 07:00,2,0.000,ALERT,212.38,302.37,59.965,1476010804,"201051344000576","219011344069620",0.00,4.50,0,300.87,304.78,0.0,0.0,0.000,576498.3,576498.3,4377,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476010878,1102038.00
10/09/2016 07:00,2,0.000,ALERT,211.48,298.77,59.975,1476010804,"274151322000087","219011344069620",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,785571.9,785571.9,4390,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476010880,1102039.00
10/09/2016 07:15,2,0.000,ALERT,212.38,302.07,59.996,1476011703,"201051344000645","219011344069620",0.00,5.00,0,300.57,303.88,0.0,0.0,0.000,575957.7,575957.7,4374,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476011705,1102040.00
10/09/2016 07:15,2,0.000,ALERT,211.48,299.97,59.991,1476011703,"274151322000085","219011344069620",0.00,5.00,0,298.47,301.47,0.0,0.0,0.000,813017.4,813017.4,4343,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476011707,1102041.00
10/09/2016 07:15,2,0.000,ALERT,212.38,302.07,59.991,1476011703,"201051344000633","219011344069620",0.00,4.00,0,298.77,303.88,0.0,0.0,0.000,567641.3,567641.3,4372,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476011709,1102042.00
10/09/2016 07:15,2,0.000,ALERT,211.93,302.07,59.981,1476011703,"201051344000469","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,570318.8,570318.8,4374,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476011711,1102043.00
10/09/2016 07:15,2,0.000,ALERT,211.03,299.67,59.996,1476011703,"201051344000646","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,570314.1,570314.1,4361,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476011712,1102044.00
10/09/2016 07:15,2,0.000,ALERT,211.25,301.17,60.028,1476011703,"274151322000052","219011344069620",0.00,5.50,0,298.47,302.07,0.0,0.0,0.000,836520.6,836520.6,4350,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476011714,1102045.00
10/09/2016 07:15,2,0.000,ALERT,211.48,299.67,59.986,1476011703,"201051344000585","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,580654.7,580654.7,4366,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476011716,1102046.00
10/09/2016 07:15,2,0.000,ALERT,211.25,299.97,59.996,1476011703,"201051344001230","219011344069620",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,573151.4,573151.4,4373,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476011718,1102047.00
10/09/2016 07:15,2,0.000,ALERT,211.70,300.27,59.991,1476011703,"201051344000582","219011344069620",0.00,4.00,0,299.07,302.37,0.0,0.0,0.000,565917.9,565917.9,4362,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476011720,1102048.00
10/09/2016 07:15,2,0.000,ALERT,211.03,299.67,59.981,1476011703,"201051344000955","219011344069620",0.00,4.50,0,298.17,301.47,0.0,0.0,0.000,580138.0,580138.0,4362,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476011721,1102049.00
10/09/2016 07:15,2,0.000,ALERT,211.25,299.37,59.970,1476011703,"274151322000094","219011344069620",0.00,4.50,0,298.17,300.87,0.0,0.0,0.000,689620.4,689620.4,4433,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476011723,1102050.00
10/09/2016 07:15,2,0.000,ALERT,211.93,302.68,59.991,1476011703,"201051344000579","219011344069620",0.00,5.00,0,300.57,304.48,0.0,0.0,0.000,584899.2,584899.2,4362,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476011725,1102051.00
10/09/2016 07:15,2,0.000,ALERT,211.25,300.27,59.996,1476011703,"201051344000890","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,577383.0,577383.0,4361,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476011727,1102052.00
10/09/2016 07:15,2,0.000,ALERT,211.48,299.67,59.991,1476011703,"201051344000438","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,578818.1,578818.1,4365,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476011729,1102053.00
10/09/2016 07:15,2,0.000,ALERT,211.48,299.07,60.012,1476011703,"201051344000417","219011344069620",0.00,4.50,0,297.57,301.17,0.0,0.0,0.000,569621.5,569621.5,4373,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476011731,1102054.00
10/09/2016 07:15,2,0.000,ALERT,211.48,300.87,60.018,1476011703,"274151322000083","219011344069620",0.00,5.00,0,298.77,302.07,0.0,0.0,0.000,828860.7,828860.7,4354,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476011732,1102055.00
10/09/2016 07:15,2,0.000,ALERT,211.93,299.97,59.975,1476011703,"274151322000076","219011344069620",0.00,5.50,0,298.47,302.07,0.0,0.0,0.000,885045.4,885045.4,4359,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476011734,1102056.00
10/09/2016 07:15,2,0.000,ALERT,211.93,302.98,60.002,1476011703,"201051344000868","219011344069620",0.00,4.50,0,301.17,304.48,0.0,0.0,0.000,569054.5,569054.5,4368,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476011736,1102057.00
10/09/2016 07:15,2,0.000,ALERT,211.48,301.17,60.002,1476011703,"274151322000095","219011344069620",0.00,4.00,0,299.37,302.68,0.0,0.0,0.000,876112.5,876112.5,4364,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476011738,1102058.00
10/09/2016 07:15,2,0.000,ALERT,211.70,302.07,60.023,1476011703,"201051344000988","219011344069620",0.00,5.00,0,297.87,303.58,0.0,0.0,0.000,544424.2,544424.2,4360,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476011740,1102059.00
10/09/2016 07:15,2,0.000,ALERT,211.25,299.07,60.007,1476011703,"201051344001025","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,579150.8,579150.8,4359,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476011742,1102060.00
10/09/2016 07:15,2,0.000,ALERT,211.70,302.07,60.002,1476011703,"201051344000458","219011344069620",0.00,6.00,0,300.57,304.48,0.0,0.0,0.000,576510.7,576510.7,4373,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476011743,1102061.00
10/09/2016 07:15,2,0.000,ALERT,212.61,302.37,60.002,1476011703,"201051344000853","219011344069620",0.00,4.50,0,300.27,303.88,0.0,0.0,0.000,575786.1,575786.1,4377,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476011745,1102062.00
10/09/2016 07:15,2,0.000,ALERT,211.70,299.97,60.007,1476011703,"201051344000685","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,577961.0,577961.0,4371,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476011747,1102063.00
10/09/2016 07:15,2,0.000,ALERT,211.70,299.07,60.007,1476011703,"201051344000917","219011344069620",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,574868.2,574868.2,4364,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476011749,1102064.00
10/09/2016 07:15,2,0.000,ALERT,211.70,299.97,59.981,1476011703,"201051344001145","219011344069620",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,580127.6,580127.6,4370,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476011751,1102065.00
10/09/2016 07:15,2,0.000,ALERT,211.25,298.77,60.018,1476011703,"201051344000651","219011344069620",0.00,3.30,0,297.57,301.17,0.0,0.0,0.000,573350.0,573350.0,4360,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476011753,1102066.00
10/09/2016 07:15,2,0.000,ALERT,211.03,300.27,59.996,1476011703,"274151322000088","219011344069620",0.00,6.00,0,298.47,301.47,0.0,0.0,0.000,797334.3,797334.3,4345,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476011754,1102067.00
10/09/2016 07:15,2,0.000,ALERT,211.93,299.37,60.012,1476011703,"274151322000068","219011344069620",0.00,6.30,0,297.87,300.57,0.0,0.0,0.000,690217.9,690217.9,4435,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476011756,1102068.00
10/09/2016 07:15,2,0.000,ALERT,210.80,299.37,60.002,1476011703,"201051344001135","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,569466.7,569466.7,4356,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476011758,1102069.00
10/09/2016 07:15,2,0.000,ALERT,211.48,302.68,59.991,1476011703,"201051344000594","219011344069620",0.00,4.50,0,299.67,304.18,0.0,0.0,0.000,580969.8,580969.8,4365,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476011760,1102070.00
10/09/2016 07:15,2,0.000,ALERT,211.25,299.07,59.996,1476011703,"201051344001203","219011344069620",0.00,4.00,0,298.17,303.28,0.0,0.0,0.000,577735.0,577735.0,4367,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476011762,1102071.00
10/09/2016 07:15,2,0.000,ALERT,211.25,299.97,60.023,1476011703,"274151322000054","219011344069620",0.00,6.00,0,298.77,302.07,0.0,0.0,0.000,813661.9,813661.9,4343,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476011763,1102072.00
10/09/2016 07:15,2,0.000,ALERT,212.16,301.47,60.018,1476011703,"201051344000867","219011344069620",0.00,5.50,0,299.07,304.18,0.0,0.0,0.000,568138.1,568138.1,4371,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476011765,1102073.00
10/09/2016 07:15,2,0.000,ALERT,211.25,299.07,60.002,1476011703,"201051344001093","219011344069620",0.00,5.50,0,298.17,301.47,0.0,0.0,0.000,574164.6,574164.6,4372,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476011767,1102074.00
10/09/2016 07:15,2,0.000,ALERT,211.70,301.77,60.002,1476011703,"201051344000900","219011344069620",0.00,5.00,0,299.67,303.58,0.0,0.0,0.000,585016.2,585016.2,4378,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476011769,1102075.00
10/09/2016 07:15,2,0.000,ALERT,212.16,301.47,60.028,1476011703,"201051344000648","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,573519.0,573519.0,4365,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476011771,1102076.00
10/09/2016 07:15,2,0.000,ALERT,211.93,302.68,60.007,1476011703,"201051344000569","219011344069620",0.00,5.00,0,300.87,304.48,0.0,0.0,0.000,584940.8,584940.8,4366,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476011772,1102077.00
10/09/2016 07:15,2,0.000,ALERT,211.70,302.07,60.007,1476011703,"201051344000983","219011344069620",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,577584.7,577584.7,4375,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476011774,1102078.00
10/09/2016 07:15,2,0.000,ALERT,211.93,301.77,59.954,1476011703,"201051344001158","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,568892.0,568892.0,4369,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476011776,1102079.00
10/09/2016 07:15,2,0.000,ALERT,212.38,302.68,60.034,1476011703,"201051344000576","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,576498.3,576498.3,4379,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476011778,1102080.00
10/09/2016 07:15,2,0.000,ALERT,211.48,299.07,60.002,1476011703,"274151322000087","219011344069620",0.00,6.00,0,297.87,301.17,0.0,0.0,0.000,785571.9,785571.9,4392,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476011780,1102081.00
10/09/2016 07:30,2,0.000,ALERT,212.16,301.77,59.970,1476012604,"201051344000645","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,575957.7,575957.7,4376,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476012606,1102082.00
10/09/2016 07:30,2,0.000,ALERT,211.25,299.97,59.991,1476012604,"274151322000085","219011344069620",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,813017.4,813017.4,4345,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476012608,1102083.00
10/09/2016 07:30,2,0.000,ALERT,212.16,301.17,59.970,1476012604,"201051344000633","219011344069620",0.00,4.50,0,298.17,303.88,0.0,0.0,0.000,567641.3,567641.3,4374,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476012610,1102084.00
10/09/2016 07:30,2,0.000,ALERT,211.70,301.47,59.965,1476012604,"201051344000469","219011344069620",0.00,4.50,0,298.77,303.58,0.0,0.0,0.000,570318.8,570318.8,4376,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476012612,1102085.00
10/09/2016 07:30,2,0.000,ALERT,211.25,299.97,59.965,1476012604,"201051344000646","219011344069620",0.00,4.50,0,296.96,301.17,0.0,0.0,0.000,570314.1,570314.1,4363,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476012614,1102086.00
10/09/2016 07:30,2,0.000,ALERT,211.03,300.87,59.959,1476012604,"274151322000052","219011344069620",0.00,6.00,0,297.26,302.07,0.0,0.0,0.000,836520.6,836520.6,4352,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476012615,1102087.00
10/09/2016 07:30,2,0.000,ALERT,211.70,300.27,59.970,1476012604,"201051344000585","219011344069620",0.00,5.00,0,296.66,301.47,0.0,0.0,0.000,580654.7,580654.7,4368,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476012617,1102088.00
10/09/2016 07:30,2,0.000,ALERT,211.48,300.57,59.970,1476012604,"201051344001230","219011344069620",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,573151.4,573151.4,4375,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476012619,1102089.00
10/09/2016 07:30,2,0.000,ALERT,211.93,300.57,59.970,1476012604,"201051344000582","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,565917.9,565917.9,4364,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476012621,1102090.00
10/09/2016 07:30,2,0.000,ALERT,211.25,300.27,60.002,1476012604,"201051344000955","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,580138.0,580138.0,4364,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476012622,1102091.00
10/09/2016 07:30,2,0.000,ALERT,211.25,299.67,59.959,1476012604,"274151322000094","219011344069620",0.00,4.50,0,296.96,300.87,0.0,0.0,0.000,689620.4,689620.4,4435,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476012624,1102092.00
10/09/2016 07:30,2,0.000,ALERT,211.70,302.07,59.965,1476012604,"201051344000579","219011344069620",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,584899.2,584899.2,4364,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476012626,1102093.00
10/09/2016 07:30,2,0.000,ALERT,211.48,300.27,59.965,1476012604,"201051344000890","219011344069620",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,577383.0,577383.0,4363,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476012628,1102094.00
10/09/2016 07:30,2,0.000,ALERT,211.70,299.97,59.986,1476012604,"201051344000438","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,578818.1,578818.1,4367,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476012630,1102095.00
10/09/2016 07:30,2,0.000,ALERT,211.70,299.37,59.986,1476012604,"201051344000417","219011344069620",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,569621.5,569621.5,4375,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476012631,1102096.00
10/09/2016 07:30,2,0.000,ALERT,211.25,300.87,59.970,1476012604,"274151322000083","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,828860.7,828860.7,4356,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476012633,1102097.00
10/09/2016 07:30,2,0.000,ALERT,211.93,300.57,59.954,1476012604,"274151322000076","219011344069620",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,885045.4,885045.4,4361,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476012635,1102098.00
10/09/2016 07:30,2,0.000,ALERT,211.70,302.37,59.975,1476012604,"201051344000868","219011344069620",0.00,5.00,0,300.57,304.78,0.0,0.0,0.000,569054.5,569054.5,4370,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476012637,1102099.00
10/09/2016 07:30,2,0.000,ALERT,211.48,301.47,59.954,1476012604,"274151322000095","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,876112.5,876112.5,4366,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476012639,1102100.00
10/09/2016 07:30,2,0.000,ALERT,211.48,301.17,59.975,1476012604,"201051344000988","219011344069620",0.00,5.50,0,297.26,303.28,0.0,0.0,0.000,544424.2,544424.2,4362,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476012641,1102101.00
10/09/2016 07:30,2,0.000,ALERT,211.48,299.37,59.959,1476012604,"201051344001025","219011344069620",0.00,4.00,0,296.66,301.77,0.0,0.0,0.000,579150.8,579150.8,4361,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476012642,1102102.00
10/09/2016 07:30,2,0.000,ALERT,211.70,301.77,59.922,1476012604,"201051344000458","219011344069620",0.00,6.30,0,299.67,304.48,0.0,0.0,0.000,576510.7,576510.7,4375,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476012644,1102103.00
10/09/2016 07:30,2,0.000,ALERT,212.38,301.47,59.970,1476012604,"201051344000853","219011344069620",0.00,5.00,0,299.67,303.88,0.0,0.0,0.000,575786.1,575786.1,4379,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476012646,1102104.00
10/09/2016 07:30,2,0.000,ALERT,211.93,300.27,59.975,1476012604,"201051344000685","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,577961.0,577961.0,4373,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476012648,1102105.00
10/09/2016 07:30,2,0.000,ALERT,211.93,299.67,59.975,1476012604,"201051344000917","219011344069620",0.00,6.30,0,296.06,300.87,0.0,0.0,0.000,574868.2,574868.2,4366,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476012650,1102106.00
10/09/2016 07:30,2,0.000,ALERT,211.93,300.27,59.970,1476012604,"201051344001145","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,580127.6,580127.6,4372,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476012651,1102107.00
10/09/2016 07:30,2,0.000,ALERT,211.70,299.37,59.970,1476012604,"201051344000651","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,573350.0,573350.0,4362,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476012653,1102108.00
10/09/2016 07:30,2,0.000,ALERT,210.80,300.27,59.986,1476012604,"274151322000088","219011344069620",0.00,6.30,0,297.26,301.47,0.0,0.0,0.000,797334.3,797334.3,4347,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476012655,1102109.00
10/09/2016 07:30,2,0.000,ALERT,211.93,299.37,59.959,1476012604,"274151322000068","219011344069620",0.00,6.30,0,296.66,300.57,0.0,0.0,0.000,690217.9,690217.9,4437,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476012657,1102110.00
10/09/2016 07:30,2,0.000,ALERT,211.25,300.27,59.970,1476012604,"201051344001135","219011344069620",0.00,5.00,0,297.26,301.77,0.0,0.0,0.000,569466.7,569466.7,4358,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476012659,1102111.00
10/09/2016 07:30,2,0.000,ALERT,211.48,302.37,59.938,1476012604,"201051344000594","219011344069620",0.00,5.00,0,299.67,303.88,0.0,0.0,0.000,580969.8,580969.8,4367,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476012660,1102112.00
10/09/2016 07:30,2,0.000,ALERT,211.70,299.67,59.965,1476012604,"201051344001203","219011344069620",0.00,4.50,0,297.26,302.98,0.0,0.0,0.000,577735.0,577735.0,4369,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476012662,1102113.00
10/09/2016 07:30,2,0.000,ALERT,211.48,300.57,59.965,1476012604,"274151322000054","219011344069620",0.00,6.30,0,297.57,302.07,0.0,0.0,0.000,813661.9,813661.9,4345,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476012664,1102114.00
10/09/2016 07:30,2,0.000,ALERT,212.16,301.77,59.959,1476012604,"201051344000867","219011344069620",0.00,5.50,0,298.77,303.88,0.0,0.0,0.000,568138.1,568138.1,4373,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476012666,1102115.00
10/09/2016 07:30,2,0.000,ALERT,211.70,299.97,59.991,1476012604,"201051344001093","219011344069620",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,574164.6,574164.6,4374,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476012667,1102116.00
10/09/2016 07:30,2,0.000,ALERT,211.48,301.77,59.928,1476012604,"201051344000900","219011344069620",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,585016.2,585016.2,4380,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476012669,1102117.00
10/09/2016 07:30,2,0.000,ALERT,212.16,301.47,59.970,1476012604,"201051344000648","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,573519.0,573519.0,4367,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476012671,1102118.00
10/09/2016 07:30,2,0.000,ALERT,211.93,302.68,59.991,1476012604,"201051344000569","219011344069620",0.00,5.50,0,300.27,304.48,0.0,0.0,0.000,584940.8,584940.8,4368,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476012673,1102119.00
10/09/2016 07:30,2,0.000,ALERT,211.70,301.77,59.965,1476012604,"201051344000983","219011344069620",0.00,5.50,0,299.97,304.18,0.0,0.0,0.000,577584.7,577584.7,4377,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476012675,1102120.00
10/09/2016 07:30,2,0.000,ALERT,211.93,301.77,59.959,1476012604,"201051344001158","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,568892.0,568892.0,4371,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476012677,1102121.00
10/09/2016 07:30,2,0.000,ALERT,212.38,302.37,59.970,1476012604,"201051344000576","219011344069620",0.00,5.00,0,299.67,303.88,0.0,0.0,0.000,576498.3,576498.3,4381,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476012678,1102122.00
10/09/2016 07:30,2,0.000,ALERT,211.25,299.37,59.959,1476012604,"274151322000087","219011344069620",0.00,6.30,0,296.66,301.17,0.0,0.0,0.000,785571.9,785571.9,4394,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476012680,1102123.00
10/09/2016 07:45,2,0.000,ALERT,212.16,302.07,59.933,1476013503,"201051344000645","219011344069620",0.00,6.00,0,299.97,303.28,0.0,0.0,0.000,575957.7,575957.7,4378,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476013505,1102124.00
10/09/2016 07:45,2,0.000,ALERT,211.03,299.07,59.975,1476013503,"274151322000085","219011344069620",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,813017.4,813017.4,4347,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476013507,1102125.00
10/09/2016 07:45,2,0.000,ALERT,212.38,301.77,59.986,1476013503,"201051344000633","219011344069620",0.00,5.00,0,297.87,302.68,0.0,0.0,0.000,567641.3,567641.3,4376,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476013509,1102126.00
