ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/09/2016 07:45,2,0.000,ALERT,211.93,302.07,59.944,1476013503,"201051344000469","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,570318.8,570318.8,4378,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476013511,1102127.00
10/09/2016 07:45,2,0.000,ALERT,211.48,300.57,59.981,1476013503,"201051344000646","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,570314.1,570314.1,4365,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476013513,1102128.00
10/09/2016 07:45,2,0.000,ALERT,210.80,300.27,59.981,1476013503,"274151322000052","219011344069620",0.00,6.00,0,297.26,302.07,0.0,0.0,0.000,836520.6,836520.6,4354,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476013514,1102129.00
10/09/2016 07:45,2,0.000,ALERT,211.93,300.27,59.949,1476013503,"201051344000585","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,580654.7,580654.7,4370,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476013516,1102130.00
10/09/2016 07:45,2,0.000,ALERT,211.70,300.87,59.981,1476013503,"201051344001230","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,573151.4,573151.4,4377,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476013518,1102131.00
10/09/2016 07:45,2,0.000,ALERT,212.16,301.17,59.949,1476013503,"201051344000582","219011344069620",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,565917.9,565917.9,4366,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476013520,1102132.00
10/09/2016 07:45,2,0.000,ALERT,211.03,299.97,60.023,1476013503,"201051344000955","219011344069620",0.00,5.50,0,298.17,301.77,0.0,0.0,0.000,580138.0,580138.0,4366,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476013522,1102133.00
10/09/2016 07:45,2,0.000,ALERT,211.03,298.77,59.954,1476013503,"274151322000094","219011344069620",0.00,5.00,0,297.26,300.87,0.0,0.0,0.000,689620.4,689620.4,4437,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476013524,1102134.00
10/09/2016 07:45,2,0.000,ALERT,211.93,302.37,60.012,1476013503,"201051344000579","219011344069620",0.00,5.50,0,300.27,303.88,0.0,0.0,0.000,584899.2,584899.2,4366,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476013525,1102135.00
10/09/2016 07:45,2,0.000,ALERT,211.48,300.87,59.981,1476013503,"201051344000890","219011344069620",0.00,6.00,0,297.87,302.68,0.0,0.0,0.000,577383.0,577383.0,4365,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476013527,1102136.00
10/09/2016 07:45,2,0.000,ALERT,211.70,300.57,59.991,1476013503,"201051344000438","219011344069620",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,578818.1,578818.1,4369,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476013529,1102137.00
10/09/2016 07:45,2,0.000,ALERT,211.93,299.97,59.991,1476013503,"201051344000417","219011344069620",0.00,5.50,0,297.57,300.87,0.0,0.0,0.000,569621.5,569621.5,4377,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476013531,1102138.00
10/09/2016 07:45,2,0.000,ALERT,211.03,300.27,59.996,1476013503,"274151322000083","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,828860.7,828860.7,4358,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476013532,1102139.00
10/09/2016 07:45,2,0.000,ALERT,211.70,300.57,60.012,1476013503,"274151322000076","219011344069620",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,885045.4,885045.4,4363,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476013534,1102140.00
10/09/2016 07:45,2,0.000,ALERT,211.70,302.37,59.996,1476013503,"201051344000868","219011344069620",0.00,5.00,0,300.57,304.18,0.0,0.0,0.000,569054.5,569054.5,4372,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476013536,1102141.00
10/09/2016 07:45,2,0.000,ALERT,210.80,300.87,59.986,1476013503,"274151322000095","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,876112.5,876112.5,4368,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476013538,1102142.00
10/09/2016 07:45,2,0.000,ALERT,211.48,301.47,59.991,1476013503,"201051344000988","219011344069620",0.00,5.50,0,296.96,302.98,0.0,0.0,0.000,544424.2,544424.2,4364,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476013540,1102143.00
10/09/2016 07:45,2,0.000,ALERT,211.48,299.67,59.981,1476013503,"201051344001025","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,579150.8,579150.8,4363,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476013542,1102144.00
10/09/2016 07:45,2,0.000,ALERT,211.70,301.77,59.981,1476013503,"201051344000458","219011344069620",0.00,6.70,0,299.67,303.88,0.0,0.0,0.000,576510.7,576510.7,4377,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476013543,1102145.00
10/09/2016 07:45,2,0.000,ALERT,212.16,301.77,59.986,1476013503,"201051344000853","219011344069620",0.00,5.50,0,299.97,303.58,0.0,0.0,0.000,575786.1,575786.1,4381,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476013545,1102146.00
10/09/2016 07:45,2,0.000,ALERT,211.93,300.27,59.996,1476013503,"201051344000685","219011344069620",0.00,5.50,0,298.17,301.77,0.0,0.0,0.000,577961.0,577961.0,4375,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476013547,1102147.00
10/09/2016 07:45,2,0.000,ALERT,211.70,299.67,60.007,1476013503,"201051344000917","219011344069620",0.00,6.30,0,296.96,301.17,0.0,0.0,0.000,574868.2,574868.2,4368,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476013549,1102148.00
10/09/2016 07:45,2,0.000,ALERT,211.93,300.57,59.991,1476013503,"201051344001145","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,580127.6,580127.6,4374,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476013551,1102149.00
10/09/2016 07:45,2,0.000,ALERT,211.70,299.67,60.002,1476013503,"201051344000651","219011344069620",0.00,4.00,0,297.57,301.17,0.0,0.0,0.000,573350.0,573350.0,4364,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476013552,1102150.00
10/09/2016 07:45,2,0.000,ALERT,210.57,299.67,59.949,1476013503,"274151322000088","219011344069620",0.00,6.70,0,297.26,301.47,0.0,0.0,0.000,797334.3,797334.3,4349,0,0,0,L,1151911521,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476013554,1102151.00
10/09/2016 07:45,2,0.000,ALERT,211.48,299.07,59.991,1476013503,"274151322000068","219011344069620",0.00,6.70,0,296.96,300.57,0.0,0.0,0.000,690217.9,690217.9,4439,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476013556,1102152.00
10/09/2016 07:45,2,0.000,ALERT,211.48,300.27,59.981,1476013503,"201051344001135","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,569466.7,569466.7,4360,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476013558,1102153.00
10/09/2016 07:45,2,0.000,ALERT,211.25,302.07,59.975,1476013503,"201051344000594","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,580969.8,580969.8,4369,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476013560,1102154.00
10/09/2016 07:45,2,0.000,ALERT,211.70,299.97,59.986,1476013503,"201051344001203","219011344069620",0.00,5.00,0,298.17,303.28,0.0,0.0,0.000,577735.0,577735.0,4371,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476013561,1102155.00
10/09/2016 07:45,2,0.000,ALERT,210.80,299.97,59.975,1476013503,"274151322000054","219011344069620",0.00,6.70,0,297.57,302.07,0.0,0.0,0.000,813661.9,813661.9,4347,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476013563,1102156.00
10/09/2016 07:45,2,0.000,ALERT,211.93,300.87,59.975,1476013503,"201051344000867","219011344069620",0.00,6.00,0,299.07,303.58,0.0,0.0,0.000,568138.1,568138.1,4375,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476013565,1102157.00
10/09/2016 07:45,2,0.000,ALERT,211.48,299.97,59.970,1476013503,"201051344001093","219011344069620",0.00,6.30,0,297.87,301.47,0.0,0.0,0.000,574164.6,574164.6,4376,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476013567,1102158.00
10/09/2016 07:45,2,0.000,ALERT,211.48,301.17,59.933,1476013503,"201051344000900","219011344069620",0.00,5.50,0,299.67,303.28,0.0,0.0,0.000,585016.2,585016.2,4382,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476013568,1102159.00
10/09/2016 07:45,2,0.000,ALERT,211.70,300.87,59.975,1476013503,"201051344000648","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,573519.0,573519.0,4369,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476013570,1102160.00
10/09/2016 07:45,2,0.000,ALERT,211.70,302.07,60.023,1476013503,"201051344000569","219011344069620",0.00,5.50,0,300.87,304.48,0.0,0.0,0.000,584940.8,584940.8,4370,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476013572,1102161.00
10/09/2016 07:45,2,0.000,ALERT,211.70,301.77,59.975,1476013503,"201051344000983","219011344069620",0.00,5.50,0,299.97,303.58,0.0,0.0,0.000,577584.7,577584.7,4379,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476013574,1102162.00
10/09/2016 07:45,2,0.000,ALERT,211.93,301.47,59.975,1476013503,"201051344001158","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,568892.0,568892.0,4373,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476013576,1102163.00
10/09/2016 07:45,2,0.000,ALERT,212.16,301.77,59.970,1476013503,"201051344000576","219011344069620",0.00,5.50,0,299.97,303.88,0.0,0.0,0.000,576498.3,576498.3,4383,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476013577,1102164.00
10/09/2016 07:45,2,0.000,ALERT,211.03,298.77,59.975,1476013503,"274151322000087","219011344069620",0.00,6.30,0,296.66,301.17,0.0,0.0,0.000,785571.9,785571.9,4396,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476013579,1102165.00
10/09/2016 08:00,2,0.000,ALERT,212.61,302.37,59.965,1476014403,"201051344000645","219011344069620",0.00,6.00,0,299.97,303.88,0.0,0.0,0.000,575957.7,575957.7,4380,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476014405,1102166.00
10/09/2016 08:00,2,0.018,ALERT,211.70,300.27,59.970,1476014403,"274151322000085","219011344069620",27.87,6.00,0,297.87,302.37,0.0,0.0,0.000,813017.4,813017.4,4349,0,0,0,L,1151911521,0,122.01,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1476014407,1102167.00
10/09/2016 08:00,2,0.000,ALERT,212.83,302.07,59.959,1476014403,"201051344000633","219011344069620",0.00,5.00,0,298.47,303.58,0.0,0.0,0.000,567641.3,567641.3,4378,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476014409,1102168.00
10/09/2016 08:00,2,0.000,ALERT,212.38,302.37,59.922,1476014403,"201051344000469","219011344069620",0.00,4.50,0,299.07,303.88,0.0,0.0,0.000,570318.8,570318.8,4380,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476014411,1102169.00
10/09/2016 08:00,2,0.000,ALERT,211.93,300.87,59.917,1476014403,"201051344000646","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,570314.1,570314.1,4367,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476014412,1102170.00
10/09/2016 08:00,2,0.041,ALERT,211.03,299.97,59.965,1476014403,"274151322000052","219011344069620",28.05,6.30,0,297.87,302.68,0.0,0.0,0.000,836520.6,836520.6,4356,0,0,0,L,1151911521,0,120.88,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1476014414,1102171.00
10/09/2016 08:00,2,0.000,ALERT,212.16,300.87,59.954,1476014403,"201051344000585","219011344069620",0.00,6.00,0,298.17,302.68,0.0,0.0,0.000,580654.7,580654.7,4372,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476014416,1102172.00
10/09/2016 08:00,2,0.000,ALERT,211.93,301.17,59.959,1476014403,"201051344001230","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,573151.4,573151.4,4379,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476014418,1102173.00
10/09/2016 08:00,2,0.000,ALERT,212.38,301.47,59.959,1476014403,"201051344000582","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,565917.9,565917.9,4368,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476014420,1102174.00
10/09/2016 08:00,2,0.000,ALERT,211.70,300.87,59.954,1476014403,"201051344000955","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,580138.0,580138.0,4368,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476014422,1102175.00
10/09/2016 08:00,2,0.000,ALERT,211.48,299.67,59.959,1476014403,"274151322000094","219011344069620",0.00,5.50,0,297.87,301.47,0.0,0.0,0.000,689620.4,689620.4,4439,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476014423,1102176.00
10/09/2016 08:00,2,0.000,ALERT,212.16,302.68,59.949,1476014403,"201051344000579","219011344069620",0.00,5.50,0,300.57,304.78,0.0,0.0,0.000,584899.2,584899.2,4368,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476014425,1102177.00
10/09/2016 08:00,2,0.000,ALERT,211.93,301.17,59.959,1476014403,"201051344000890","219011344069620",0.00,6.00,0,298.77,303.28,0.0,0.0,0.000,577383.0,577383.0,4367,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476014427,1102178.00
10/09/2016 08:00,2,0.000,ALERT,211.93,300.57,59.954,1476014403,"201051344000438","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,578818.1,578818.1,4371,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476014429,1102179.00
10/09/2016 08:00,2,0.000,ALERT,212.38,300.27,59.949,1476014403,"201051344000417","219011344069620",0.00,5.50,0,298.17,301.77,0.0,0.0,0.000,569621.5,569621.5,4379,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476014431,1102180.00
10/09/2016 08:00,2,0.018,ALERT,211.48,300.57,59.949,1476014403,"274151322000083","219011344069620",27.91,6.00,0,298.77,302.98,0.0,0.0,0.000,828860.7,828860.7,4360,0,0,0,L,1151911521,0,121.33,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1476014432,1102181.00
10/09/2016 08:00,2,0.021,ALERT,212.16,300.27,59.954,1476014403,"274151322000076","219011344069620",27.12,6.30,0,298.47,302.37,0.2,0.0,0.000,885045.4,885045.4,4365,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1476014434,1102182.00
10/09/2016 08:00,2,0.000,ALERT,212.16,303.28,59.954,1476014403,"201051344000868","219011344069620",0.00,5.00,0,300.57,305.08,0.0,0.0,0.000,569054.5,569054.5,4374,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476014436,1102183.00
10/09/2016 08:00,2,0.010,ALERT,211.48,301.17,59.981,1476014403,"274151322000095","219011344069620",27.95,5.00,0,299.37,303.28,0.0,0.0,0.000,876112.5,876112.5,4370,0,0,0,L,1151911521,0,121.78,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1476014438,1102184.00
10/09/2016 08:00,2,0.000,ALERT,212.16,302.68,59.949,1476014403,"201051344000988","219011344069620",0.00,6.00,0,297.57,303.88,0.0,0.0,0.000,544424.2,544424.2,4366,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476014440,1102185.00
10/09/2016 08:00,2,0.000,ALERT,211.70,299.97,59.981,1476014403,"201051344001025","219011344069620",0.00,4.50,0,297.87,302.98,0.0,0.0,0.000,579150.8,579150.8,4365,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476014441,1102186.00
10/09/2016 08:00,2,0.000,ALERT,212.16,302.68,59.949,1476014403,"201051344000458","219011344069620",0.00,6.70,0,299.67,304.78,0.0,0.0,0.000,576510.7,576510.7,4379,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476014443,1102187.00
10/09/2016 08:00,2,0.000,ALERT,212.61,302.37,59.954,1476014403,"201051344000853","219011344069620",0.00,5.00,0,299.67,304.18,0.0,0.0,0.000,575786.1,575786.1,4383,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476014445,1102188.00
10/09/2016 08:00,2,0.000,ALERT,212.38,300.87,59.912,1476014403,"201051344000685","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,577961.0,577961.0,4377,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476014447,1102189.00
10/09/2016 08:00,2,0.000,ALERT,212.16,300.27,59.954,1476014403,"201051344000917","219011344069620",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,574868.2,574868.2,4370,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476014449,1102190.00
10/09/2016 08:00,2,0.000,ALERT,212.38,301.17,59.954,1476014403,"201051344001145","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,580127.6,580127.6,4376,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476014450,1102191.00
10/09/2016 08:00,2,0.000,ALERT,212.16,299.97,59.959,1476014403,"201051344000651","219011344069620",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,573350.0,573350.0,4366,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476014452,1102192.00
10/09/2016 08:00,2,0.008,ALERT,211.25,300.57,59.949,1476014403,"274151322000088","219011344069620",26.80,6.70,0,298.17,302.07,0.0,0.0,0.000,797334.3,797334.3,4351,0,0,0,L,1151911521,0,122.01,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1476014454,1102193.00
10/09/2016 08:00,2,0.000,ALERT,211.93,299.07,59.949,1476014403,"274151322000068","219011344069620",0.00,6.70,0,297.87,301.47,0.0,0.0,0.000,690217.9,690217.9,4441,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476014456,1102194.00
10/09/2016 08:00,2,0.000,ALERT,211.48,300.27,59.965,1476014403,"201051344001135","219011344069620",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,569466.7,569466.7,4362,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476014457,1102195.00
10/09/2016 08:00,2,0.000,ALERT,211.93,303.28,59.959,1476014403,"201051344000594","219011344069620",0.00,5.50,0,299.07,304.48,0.0,0.0,0.000,580969.8,580969.8,4371,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476014459,1102196.00
10/09/2016 08:00,2,0.000,ALERT,212.16,300.57,59.965,1476014403,"201051344001203","219011344069620",0.00,5.00,0,297.87,304.18,0.0,0.0,0.000,577735.0,577735.0,4373,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476014461,1102197.00
10/09/2016 08:00,2,0.014,ALERT,211.25,300.57,59.949,1476014403,"274151322000054","219011344069620",28.39,6.70,0,298.47,302.98,0.0,0.0,0.000,813661.9,813661.9,4349,0,0,0,L,1151911521,0,121.55,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1476014463,1102198.00
10/09/2016 08:00,2,0.000,ALERT,212.38,302.07,59.954,1476014403,"201051344000867","219011344069620",0.00,6.00,0,298.47,304.48,0.0,0.0,0.000,568138.1,568138.1,4377,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476014465,1102199.00
10/09/2016 08:00,2,0.000,ALERT,212.16,300.57,59.954,1476014403,"201051344001093","219011344069620",0.00,6.30,0,298.17,302.37,0.0,0.0,0.000,574164.6,574164.6,4378,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476014467,1102200.00
10/09/2016 08:00,2,0.000,ALERT,212.16,302.68,59.928,1476014403,"201051344000900","219011344069620",0.00,5.50,0,298.77,304.18,0.0,0.0,0.000,585016.2,585016.2,4384,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476014469,1102201.00
10/09/2016 08:00,2,0.000,ALERT,212.38,301.77,59.954,1476014403,"201051344000648","219011344069620",0.00,4.50,0,299.07,303.88,0.0,0.0,0.000,573519.0,573519.0,4371,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476014471,1102202.00
10/09/2016 08:00,2,0.000,ALERT,212.38,303.28,59.954,1476014403,"201051344000569","219011344069620",0.00,5.50,0,300.27,305.08,0.0,0.0,0.000,584940.8,584940.8,4372,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476014473,1102203.00
10/09/2016 08:00,2,0.000,ALERT,212.38,302.98,59.949,1476014403,"201051344000983","219011344069620",0.00,5.50,0,299.67,304.48,0.0,0.0,0.000,577584.7,577584.7,4381,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476014474,1102204.00
10/09/2016 08:00,2,0.000,ALERT,212.38,302.37,59.954,1476014403,"201051344001158","219011344069620",0.00,4.50,0,299.07,303.88,0.0,0.0,0.000,568892.0,568892.0,4375,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476014476,1102205.00
10/09/2016 08:00,2,0.000,ALERT,212.61,302.98,59.975,1476014403,"201051344000576","219011344069620",0.00,5.50,0,299.67,304.48,0.0,0.0,0.000,576498.3,576498.3,4385,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476014478,1102206.00
10/09/2016 08:00,2,0.033,ALERT,211.48,299.67,59.944,1476014403,"274151322000087","219011344069620",27.59,6.70,0,297.57,301.77,0.0,0.0,0.000,785571.9,785571.9,4398,0,0,0,L,1151911521,0,121.78,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1476014480,1102207.00
10/09/2016 08:15,2,0.232,ALERT,212.83,340.85,59.981,1476015303,"201051344000645","219011344069620",30.71,6.30,0,300.27,359.48,7.2,5.1,0.022,575958.1,575958.1,4382,0,0,0,L,1122011218,0,121.78,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1476015305,1102208.00
10/09/2016 08:15,2,0.234,ALERT,211.70,339.04,59.965,1476015303,"274151322000085","219011344069620",28.47,6.70,0,297.57,349.56,6.8,4.6,0.031,813017.5,813017.5,4351,0,0,0,L,1151911521,0,122.23,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1476015307,1102209.00
10/09/2016 08:15,2,0.314,ALERT,212.83,341.75,59.975,1476015303,"201051344000633","219011344069620",30.51,5.50,0,298.17,359.48,9.8,7.5,0.040,567641.7,567641.7,4380,0,0,0,L,1122011218,0,122.01,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1476015309,1102210.00
10/09/2016 08:15,2,0.359,ALERT,212.38,340.85,59.970,1476015303,"201051344000469","219011344069620",30.16,5.50,0,299.37,359.48,11.0,8.7,0.049,570319.4,570319.4,4382,0,0,0,L,1122011218,0,120.88,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1476015310,1102211.00
10/09/2016 08:15,2,0.312,ALERT,211.93,338.44,59.975,1476015303,"201051344000646","219011344069620",29.00,6.00,0,298.47,354.37,9.2,7.0,0.035,570314.6,570314.6,4369,0,0,0,L,1122011218,0,121.78,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1476015312,1102212.00
10/09/2016 08:15,2,0.305,ALERT,211.48,339.65,59.949,1476015303,"274151322000052","219011344069620",28.84,7.00,0,297.57,350.77,8.9,6.7,0.044,836520.8,836520.8,4358,0,0,0,L,1151911521,0,121.33,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1476015314,1102213.00
10/09/2016 08:15,2,0.305,ALERT,212.38,339.34,59.970,1476015303,"201051344000585","219011344069620",29.20,6.30,0,298.77,354.37,9.1,6.8,0.035,580655.1,580655.1,4374,0,0,0,L,1122011218,0,121.33,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1476015316,1102214.00
10/09/2016 08:15,2,0.307,ALERT,212.16,338.14,59.975,1476015303,"201051344001230","219011344069620",29.62,6.00,0,299.07,354.97,9.2,7.0,0.040,573151.8,573151.8,4381,0,0,0,L,1122011218,0,121.78,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1476015318,1102215.00
10/09/2016 08:15,2,0.305,ALERT,212.83,339.04,59.970,1476015303,"201051344000582","219011344069620",30.42,5.50,0,299.67,350.47,9.4,7.2,0.035,565918.4,565918.4,4370,0,0,0,L,1122011218,0,121.78,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1476015319,1102216.00
10/09/2016 08:15,2,0.357,ALERT,211.93,338.44,59.933,1476015303,"201051344000955","219011344069620",29.52,6.00,0,298.77,351.67,10.7,8.4,0.044,580138.6,580138.6,4370,0,0,0,L,1122011218,0,121.10,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1476015321,1102217.00
10/09/2016 08:15,2,0.184,ALERT,211.70,363.39,59.981,1476015303,"274151322000094","219011344069620",33.89,6.30,0,297.26,408.48,6.3,4.2,0.027,689620.5,689620.5,4441,0,0,0,L,1151911521,0,121.33,122.23,0002,3,0,0,0,0,0,0,110,1030,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1476015323,1102218.00
10/09/2016 08:15,2,0.404,ALERT,212.38,340.55,59.981,1476015303,"201051344000579","219011344069620",30.40,6.30,0,300.87,357.08,12.5,10.2,0.057,584899.8,584899.8,4370,0,0,0,L,1122011218,0,121.33,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1476015325,1102219.00
10/09/2016 08:15,2,0.357,ALERT,212.16,338.44,59.938,1476015303,"201051344000890","219011344069620",29.60,6.30,0,299.37,351.07,10.8,8.5,0.044,577383.6,577383.6,4369,0,0,0,L,1122011218,0,121.78,120.88,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1476015327,1102220.00
10/09/2016 08:15,2,0.350,ALERT,212.38,339.04,59.981,1476015303,"201051344000438","219011344069620",30.59,5.50,0,299.07,350.47,10.9,8.6,0.040,578818.7,578818.7,4373,0,0,0,L,1122011218,0,122.01,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1476015328,1102221.00
10/09/2016 08:15,2,0.381,ALERT,212.38,338.74,59.975,1476015303,"201051344000417","219011344069620",30.30,6.30,0,298.17,359.18,11.7,9.4,0.044,569622.3,569622.3,4381,0,0,0,L,1122011218,0,121.55,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1476015330,1102222.00
10/09/2016 08:15,2,0.297,ALERT,211.70,340.25,59.970,1476015303,"274151322000083","219011344069620",29.42,6.70,0,298.17,348.96,8.9,6.7,0.053,828860.9,828860.9,4362,0,0,0,L,1151911521,0,121.33,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1476015332,1102223.00
10/09/2016 08:15,2,0.354,ALERT,212.38,341.75,59.965,1476015303,"274151322000076","219011344069620",30.02,7.30,0,297.87,350.77,10.8,8.5,0.066,885045.6,885045.6,4367,0,0,0,L,1151911521,0,121.78,122.23,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1476015334,1102224.00
10/09/2016 08:15,2,0.250,ALERT,212.38,339.95,60.018,1476015303,"201051344000868","219011344069620",31.23,6.00,0,301.17,354.67,7.9,5.7,0.022,569054.9,569054.9,4376,0,0,0,L,1122011218,0,121.33,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1476015336,1102225.00
10/09/2016 08:15,2,0.305,ALERT,211.70,339.04,60.007,1476015303,"274151322000095","219011344069620",30.24,6.30,0,299.07,349.26,9.3,7.1,0.044,876112.6,876112.6,4372,0,0,0,L,1151911521,0,122.01,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1476015338,1102226.00
10/09/2016 08:15,2,0.408,ALERT,212.16,342.65,59.981,1476015303,"201051344000988","219011344069620",29.78,6.30,0,297.87,359.48,12.3,10.0,0.071,544424.7,544424.7,4368,0,0,0,L,1122011218,0,121.10,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1476015339,1102227.00
10/09/2016 08:15,2,0.361,ALERT,212.38,338.44,59.986,1476015303,"201051344001025","219011344069620",29.28,5.50,0,298.17,352.87,10.7,8.4,0.049,579151.3,579151.3,4367,0,0,0,L,1122011218,0,121.33,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1476015341,1102228.00
10/09/2016 08:15,2,0.453,ALERT,212.16,340.25,59.991,1476015303,"201051344000458","219011344069620",29.46,7.00,0,300.57,352.87,13.6,11.2,0.066,576511.2,576511.2,4381,0,0,0,L,1122011218,0,121.33,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1476015343,1102229.00
10/09/2016 08:15,2,0.439,ALERT,212.83,343.25,59.986,1476015303,"201051344000853","219011344069620",29.60,6.00,0,300.27,354.97,13.2,10.8,0.075,575786.6,575786.6,4385,0,0,0,L,1122011218,0,121.78,122.01,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1476015345,1102230.00
10/09/2016 08:15,2,0.355,ALERT,212.83,340.55,59.996,1476015303,"201051344000685","219011344069620",30.51,6.00,0,298.77,351.97,11.0,8.7,0.053,577961.5,577961.5,4379,0,0,0,L,1122011218,0,122.46,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1476015347,1102231.00
10/09/2016 08:15,2,0.246,ALERT,212.61,354.37,59.981,1476015303,"201051344000917","219011344069620",32.84,7.00,0,297.57,355.88,8.2,6.0,0.031,574868.7,574868.7,4372,0,0,0,L,1122011218,0,121.55,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1476015348,1102232.00
10/09/2016 08:15,2,0.352,ALERT,212.61,339.65,59.991,1476015303,"201051344001145","219011344069620",28.75,6.00,0,299.07,357.68,10.3,8.0,0.053,580128.1,580128.1,4378,0,0,0,L,1122011218,0,121.78,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1476015350,1102233.00
10/09/2016 08:15,2,0.404,ALERT,212.61,339.95,59.986,1476015303,"201051344000651","219011344069620",28.71,5.00,0,298.17,354.37,11.8,9.4,0.057,573350.7,573350.7,4368,0,0,0,L,1122011218,0,122.23,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1476015352,1102234.00
10/09/2016 08:15,2,0.395,ALERT,211.25,339.65,59.991,1476015303,"274151322000088","219011344069620",28.13,7.30,0,297.26,357.68,11.2,8.9,0.062,797334.5,797334.5,4353,0,0,0,L,1151911521,0,122.01,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1476015354,1102235.00
10/09/2016 08:15,2,0.293,ALERT,212.16,421.40,60.002,1476015303,"274151322000068","219011344069620",39.84,7.70,0,296.96,427.41,11.8,9.4,0.057,690218.1,690218.1,4443,0,0,0,L,1151911521,0,122.01,122.23,0002,7,0,0,0,0,0,0,111,1034,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1476015355,1102236.00
10/09/2016 08:15,2,0.377,ALERT,212.16,338.14,59.996,1476015303,"201051344001135","219011344069620",30.42,6.00,0,298.77,351.37,11.7,9.4,0.062,569467.2,569467.2,4364,0,0,0,L,1122011218,0,121.55,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1476015357,1102237.00
10/09/2016 08:15,2,0.496,ALERT,212.16,341.75,59.991,1476015303,"201051344000594","219011344069620",28.39,6.30,0,299.97,357.68,14.3,11.9,0.080,580970.4,580970.4,4373,0,0,0,L,1122011218,0,121.33,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1476015359,1102238.00
10/09/2016 08:15,2,0.408,ALERT,212.38,339.34,59.996,1476015303,"201051344001203","219011344069620",29.54,6.00,0,298.17,353.17,12.2,9.9,0.062,577735.6,577735.6,4375,0,0,0,L,1122011218,0,122.23,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1476015361,1102239.00
10/09/2016 08:15,2,0.426,ALERT,211.48,341.45,59.975,1476015303,"274151322000054","219011344069620",29.62,7.70,0,297.57,351.07,12.8,10.4,0.062,813662.1,813662.1,4351,0,0,0,L,1151911521,0,121.78,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1476015363,1102240.00
10/09/2016 08:15,2,0.262,ALERT,212.61,340.55,59.996,1476015303,"201051344000867","219011344069620",31.43,6.70,0,299.97,353.17,8.4,6.2,0.018,568138.6,568138.6,4379,0,0,0,L,1122011218,0,121.78,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1476015365,1102241.00
10/09/2016 08:15,2,0.482,ALERT,212.16,339.95,60.007,1476015303,"201051344001093","219011344069620",29.18,7.00,0,298.77,354.67,14.3,11.9,0.071,574165.4,574165.4,4380,0,0,0,L,1122011218,0,121.55,121.33,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1476015367,1102242.00
10/09/2016 08:15,2,0.201,ALERT,212.38,343.85,60.002,1476015303,"201051344000900","219011344069620",31.77,6.00,0,299.97,354.07,6.5,4.3,0.027,585016.5,585016.5,4386,0,0,0,L,1122011218,0,121.55,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1476015368,1102243.00
10/09/2016 08:15,2,0.277,ALERT,212.61,339.95,60.007,1476015303,"201051344000648","219011344069620",31.31,5.50,0,299.67,352.87,8.8,6.6,0.027,573519.7,573519.7,4373,0,0,0,L,1122011218,0,120.88,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1476015370,1102244.00
10/09/2016 08:15,2,0.521,ALERT,212.38,342.65,60.007,1476015303,"201051344000569","219011344069620",30.45,6.30,0,300.87,354.37,16.1,13.6,0.097,584941.4,584941.4,4374,0,0,0,L,1122011218,0,121.10,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1476015372,1102245.00
10/09/2016 08:15,2,0.510,ALERT,212.38,342.05,60.002,1476015303,"201051344000983","219011344069620",30.51,6.30,0,300.57,354.97,15.8,13.3,0.102,577585.3,577585.3,4383,0,0,0,L,1122011218,0,121.33,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1476015374,1102246.00
10/09/2016 08:15,2,0.520,ALERT,212.61,342.65,59.991,1476015303,"201051344001158","219011344069620",29.70,5.00,0,299.67,358.28,15.7,13.2,0.106,568892.6,568892.6,4377,0,0,0,L,1122011218,0,121.33,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1476015376,1102247.00
10/09/2016 08:15,2,0.281,ALERT,212.83,348.66,60.018,1476015303,"201051344000576","219011344069620",32.30,6.00,0,300.27,357.98,9.3,7.0,0.027,576498.9,576498.9,4387,0,0,0,L,1122011218,0,121.55,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1476015378,1102248.00
10/09/2016 08:15,2,0.424,ALERT,211.70,340.55,60.002,1476015303,"274151322000087","219011344069620",29.28,7.30,0,296.96,353.77,12.6,10.2,0.062,785572.1,785572.1,4400,0,0,0,L,1151911521,0,121.78,122.01,0002,6,0,0,0,0,0,0,22,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1476015379,1102249.00
10/09/2016 08:30,2,0.928,ACTIVE,213.06,347.16,59.959,1476016204,"201051344000645","219011344069620",30.71,7.30,0,335.44,370.60,28.9,25.9,0.217,575960.5,575960.5,4384,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476016205,1102250.00
10/09/2016 08:30,2,0.898,ACTIVE,211.48,343.25,59.954,1476016204,"274151322000085","219011344069620",30.38,8.00,0,332.73,351.97,27.6,24.8,0.177,813020.0,813020.0,4353,0,0,0,L,1151911521,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476016206,1102251.00
10/09/2016 08:30,2,0.934,ACTIVE,213.06,348.06,59.959,1476016204,"201051344000633","219011344069620",30.83,6.70,0,333.93,372.71,29.2,26.2,0.225,567644.2,567644.2,4382,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476016207,1102252.00
10/09/2016 08:30,2,0.971,ACTIVE,212.61,346.86,59.970,1476016204,"201051344000469","219011344069620",30.87,6.30,0,333.03,358.58,30.4,27.4,0.234,570322.7,570322.7,4384,0,0,0,L,1122011218,0,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476016207,1102253.00
10/09/2016 08:30,2,0.787,ACTIVE,212.16,343.25,59.959,1476016204,"201051344000646","219011344069620",30.85,7.00,0,332.43,353.77,24.7,21.9,0.177,570317.3,570317.3,4371,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476016208,1102254.00
10/09/2016 08:30,2,0.951,ACTIVE,211.25,342.35,59.959,1476016204,"274151322000052","219011344069620",30.36,9.00,0,332.43,353.47,29.2,26.3,0.194,836523.6,836523.6,4360,0,0,0,L,1151911521,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476016209,1102255.00
10/09/2016 08:30,2,0.756,ACTIVE,212.83,344.45,60.002,1476016204,"201051344000585","219011344069620",30.95,7.00,0,332.43,352.57,23.7,21.0,0.168,580657.8,580657.8,4376,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476016210,1102256.00
10/09/2016 08:30,2,0.781,ACTIVE,212.38,343.55,60.034,1476016204,"201051344001230","219011344069620",31.35,7.00,0,331.53,353.47,24.8,22.0,0.181,573154.4,573154.4,4383,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476016211,1102257.00
10/09/2016 08:30,2,0.787,ACTIVE,213.06,343.85,60.002,1476016204,"201051344000582","219011344069620",31.03,6.70,0,333.03,354.07,24.8,22.0,0.177,565921.2,565921.2,4372,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476016212,1102258.00
10/09/2016 08:30,2,0.855,ACTIVE,212.16,343.55,59.981,1476016204,"201051344000955","219011344069620",31.15,7.00,0,331.83,354.97,27.0,24.2,0.194,580141.6,580141.6,4372,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476016213,1102259.00
10/09/2016 08:30,2,0.262,ACTIVE,211.25,480.91,59.981,1476016204,"274151322000094","219011344069620",46.12,8.50,0,337.24,483.92,12.3,10.0,0.066,689622.4,689622.4,4443,0,0,0,L,1151911521,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476016214,1102260.00
10/09/2016 08:30,2,0.975,ACTIVE,212.61,348.66,59.975,1476016204,"201051344000579","219011344069620",31.73,7.00,0,334.84,360.08,31.3,28.3,0.225,584903.2,584903.2,4372,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476016215,1102261.00
10/09/2016 08:30,2,0.848,ACTIVE,212.38,343.55,59.975,1476016204,"201051344000890","219011344069620",31.15,7.30,0,333.03,354.37,26.8,23.9,0.181,577386.6,577386.6,4371,0,0,0,L,1122011218,0,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476016216,1102262.00
10/09/2016 08:30,2,0.848,ACTIVE,212.61,344.45,59.981,1476016204,"201051344000438","219011344069620",31.21,6.70,0,333.33,355.88,26.8,24.0,0.190,578821.7,578821.7,4375,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476016217,1102263.00
10/09/2016 08:30,2,0.859,ACTIVE,212.61,344.15,59.981,1476016204,"201051344000417","219011344069620",31.09,7.00,0,332.43,354.37,27.1,24.2,0.186,569625.4,569625.4,4383,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476016217,1102264.00
10/09/2016 08:30,2,0.920,ACTIVE,211.48,343.55,59.981,1476016204,"274151322000083","219011344069620",30.75,8.00,0,333.63,353.47,28.6,25.7,0.194,828863.4,828863.4,4364,0,0,0,L,1151911521,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476016218,1102265.00
10/09/2016 08:30,2,1.020,ACTIVE,212.16,347.76,59.981,1476016204,"274151322000076","219011344069620",31.21,8.50,0,333.93,355.28,32.2,29.2,0.212,885048.5,885048.5,4369,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476016220,1102266.00
10/09/2016 08:30,2,1.006,ACTIVE,212.38,347.16,59.981,1476016204,"201051344000868","219011344069620",31.01,7.00,0,335.14,368.80,31.6,28.6,0.239,569057.5,569057.5,4378,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476016220,1102267.00
10/09/2016 08:30,2,0.969,ACTIVE,211.70,341.75,59.975,1476016204,"274151322000095","219011344069620",31.09,7.70,0,331.83,353.47,30.5,27.5,0.199,876115.2,876115.2,4374,0,0,0,L,1151911521,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476016221,1102268.00
10/09/2016 08:30,2,0.998,ACTIVE,212.61,348.66,59.996,1476016204,"201051344000988","219011344069620",30.65,7.30,0,333.63,360.99,31.0,28.0,0.243,544427.7,544427.7,4370,0,0,0,L,1122011218,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476016222,1102269.00
10/09/2016 08:30,2,0.822,ACTIVE,212.38,342.95,59.996,1476016204,"201051344001025","219011344069620",30.93,6.70,0,333.03,354.07,25.8,23.0,0.186,579154.0,579154.0,4369,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476016223,1102270.00
10/09/2016 08:30,2,1.008,ACTIVE,212.83,346.86,59.986,1476016204,"201051344000458","219011344069620",31.11,8.00,0,333.93,359.18,31.8,28.8,0.243,576514.5,576514.5,4383,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476016224,1102271.00
