ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/09/2016 08:30,2,1.006,ACTIVE,213.29,348.06,59.970,1476016204,"201051344000853","219011344069620",31.25,7.00,0,336.34,360.69,31.8,28.8,0.243,575789.8,575789.8,4387,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476016225,1102272.00
10/09/2016 08:30,2,0.836,ACTIVE,212.83,345.36,59.986,1476016204,"201051344000685","219011344069620",30.77,7.00,0,333.33,354.97,26.1,23.3,0.194,577964.2,577964.2,4381,0,0,0,L,1122011218,0,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476016226,1102273.00
10/09/2016 08:30,2,0.809,ACTIVE,212.83,345.06,59.996,1476016204,"201051344000917","219011344069620",30.97,7.70,0,334.24,371.21,25.4,22.6,0.186,574871.2,574871.2,4374,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476016227,1102274.00
10/09/2016 08:30,2,0.807,ACTIVE,212.83,344.45,59.986,1476016204,"201051344001145","219011344069620",30.95,7.00,0,333.93,355.58,25.3,22.5,0.186,580130.6,580130.6,4380,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476016228,1102275.00
10/09/2016 08:30,2,0.850,ACTIVE,212.61,345.06,59.986,1476016204,"201051344000651","219011344069620",31.29,6.00,0,334.24,355.28,26.9,24.1,0.194,573353.5,573353.5,4370,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476016229,1102276.00
10/09/2016 08:30,2,0.984,ACTIVE,211.03,342.95,59.944,1476016204,"274151322000088","219011344069620",30.40,8.50,0,331.23,353.47,30.4,27.4,0.203,797337.0,797337.0,4355,0,0,0,L,1151911521,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476016229,1102277.00
10/09/2016 08:30,2,0.715,ACTIVE,212.38,434.33,59.986,1476016204,"274151322000068","219011344069620",40.99,10.30,0,337.54,454.16,29.5,26.5,0.186,690220.6,690220.6,4445,0,0,0,L,1151911521,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476016230,1102278.00
10/09/2016 08:30,2,0.846,ACTIVE,212.38,343.25,59.986,1476016204,"201051344001135","219011344069620",31.07,6.70,0,333.33,354.07,26.6,23.8,0.194,569469.9,569469.9,4366,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476016231,1102279.00
10/09/2016 08:30,2,1.039,ACTIVE,212.38,346.86,59.991,1476016204,"201051344000594","219011344069620",31.37,7.00,0,333.93,366.10,33.1,30.0,0.247,580973.6,580973.6,4375,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476016232,1102280.00
10/09/2016 08:30,2,0.867,ACTIVE,212.61,344.15,59.996,1476016204,"201051344001203","219011344069620",30.99,7.00,0,333.33,356.18,27.2,24.4,0.208,577738.3,577738.3,4377,0,0,0,L,1122011218,0,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476016233,1102281.00
10/09/2016 08:30,2,1.021,ACTIVE,211.25,346.26,59.991,1476016204,"274151322000054","219011344069620",30.55,9.30,0,332.13,354.97,31.6,28.6,0.217,813664.7,813664.7,4353,0,0,0,L,1151911521,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476016234,1102282.00
10/09/2016 08:30,2,1.047,ACTIVE,213.06,346.86,59.975,1476016204,"201051344000867","219011344069620",31.01,7.70,0,336.04,370.00,32.9,29.9,0.247,568141.2,568141.2,4381,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476016235,1102283.00
10/09/2016 08:30,2,0.932,ACTIVE,212.61,345.96,59.986,1476016204,"201051344001093","219011344069620",31.19,7.70,0,331.83,357.68,29.4,26.5,0.208,574168.5,574168.5,4382,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476016236,1102284.00
10/09/2016 08:30,2,0.994,ACTIVE,212.61,348.06,60.007,1476016204,"201051344000900","219011344069620",31.53,7.00,0,336.64,367.00,31.8,28.7,0.252,585018.6,585018.6,4388,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476016237,1102285.00
10/09/2016 08:30,2,1.055,ACTIVE,212.83,347.46,59.986,1476016204,"201051344000648","219011344069620",31.35,6.30,0,336.04,369.70,33.5,30.5,0.243,573522.3,573522.3,4375,0,0,0,L,1122011218,0,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476016238,1102286.00
10/09/2016 08:30,2,1.064,ACTIVE,213.06,348.06,60.002,1476016204,"201051344000569","219011344069620",31.19,7.30,0,335.74,360.99,33.7,30.6,0.256,584944.7,584944.7,4376,0,0,0,L,1122011218,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476016239,1102287.00
10/09/2016 08:30,2,1.041,ACTIVE,212.83,347.76,59.991,1476016204,"201051344000983","219011344069620",31.33,7.30,0,333.93,360.69,33.1,30.0,0.261,577588.4,577588.4,4385,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476016240,1102288.00
10/09/2016 08:30,2,1.055,ACTIVE,213.06,348.36,59.996,1476016204,"201051344001158","219011344069620",30.99,6.70,0,335.14,360.99,33.1,30.1,0.261,568895.7,568895.7,4379,0,0,0,L,1122011218,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476016241,1102289.00
10/09/2016 08:30,2,1.068,ACTIVE,213.29,348.96,59.981,1476016204,"201051344000576","219011344069620",31.33,6.70,0,337.24,367.90,34.0,30.9,0.252,576501.6,576501.6,4389,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476016242,1102290.00
10/09/2016 08:30,2,1.012,ACTIVE,211.70,348.96,59.996,1476016204,"274151322000087","219011344069620",30.63,9.70,0,332.13,354.97,31.4,28.4,0.194,785574.7,785574.7,4402,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476016243,1102291.00
10/09/2016 08:45,2,0.666,ACTIVE,212.61,344.76,59.996,1476017103,"201051344000645","219011344069620",30.32,9.00,0,335.44,382.33,20.5,17.8,0.137,575968.5,575968.5,4385,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476017104,1102292.00
10/09/2016 08:45,2,0.633,ACTIVE,211.25,342.95,59.965,1476017103,"274151322000085","219011344069620",29.52,9.70,0,332.13,368.50,19.0,16.4,0.119,813027.7,813027.7,4354,0,0,0,L,1151911521,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476017105,1102293.00
10/09/2016 08:45,2,0.678,ACTIVE,212.61,345.36,59.965,1476017103,"201051344000633","219011344069620",30.42,8.00,0,334.54,381.73,20.9,18.3,0.146,567652.2,567652.2,4383,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476017106,1102294.00
10/09/2016 08:45,2,0.699,ACTIVE,212.38,344.45,59.959,1476017103,"201051344000469","219011344069620",30.57,7.30,0,333.93,379.62,21.7,19.0,0.150,570330.9,570330.9,4385,0,0,0,L,1122011218,0,120.65,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476017107,1102295.00
10/09/2016 08:45,2,0.658,ACTIVE,211.70,342.05,59.944,1476017103,"201051344000646","219011344069620",29.90,7.70,0,333.03,369.70,20.0,17.3,0.137,570323.9,570323.9,4372,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476017108,1102296.00
10/09/2016 08:45,2,0.682,ACTIVE,211.03,340.55,59.959,1476017103,"274151322000052","219011344069620",29.82,10.30,0,334.24,368.80,20.6,18.0,0.133,836531.6,836531.6,4361,0,0,0,L,1151911521,0,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476017108,1102297.00
10/09/2016 08:45,2,0.650,ACTIVE,212.16,342.65,59.981,1476017103,"201051344000585","219011344069620",30.22,9.00,0,333.33,368.50,19.9,17.3,0.137,580664.1,580664.1,4377,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476017109,1102298.00
10/09/2016 08:45,2,0.646,ACTIVE,211.93,340.85,59.944,1476017103,"201051344001230","219011344069620",29.96,9.00,0,332.43,370.30,19.6,17.0,0.133,573161.1,573161.1,4384,0,0,0,L,1122011218,0,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476017110,1102299.00
10/09/2016 08:45,2,0.656,ACTIVE,212.38,342.65,59.959,1476017103,"201051344000582","219011344069620",30.16,7.70,0,333.93,369.70,20.1,17.4,0.133,565927.7,565927.7,4373,0,0,0,L,1122011218,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476017111,1102300.00
10/09/2016 08:45,2,0.689,ACTIVE,211.70,341.75,59.959,1476017103,"201051344000955","219011344069620",30.95,8.50,0,332.73,372.41,21.6,19.0,0.150,580148.7,580148.7,4373,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476017112,1102301.00
10/09/2016 08:45,2,0.453,ACTIVE,211.03,422.00,59.959,1476017103,"274151322000094","219011344069620",39.84,11.00,0,412.98,510.07,18.5,15.9,0.119,689628.8,689628.8,4444,0,0,0,L,1151911521,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476017113,1102302.00
10/09/2016 08:45,2,0.742,ACTIVE,212.16,343.25,59.959,1476017103,"201051344000579","219011344069620",30.45,8.50,0,336.64,380.52,22.9,20.2,0.155,584911.4,584911.4,4373,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476017114,1102303.00
10/09/2016 08:45,2,0.703,ACTIVE,211.93,341.45,59.970,1476017103,"201051344000890","219011344069620",30.36,9.00,0,333.63,371.81,21.7,19.0,0.137,577393.5,577393.5,4372,0,0,0,L,1122011218,0,121.78,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476017115,1102304.00
10/09/2016 08:45,2,0.701,ACTIVE,212.16,342.65,59.970,1476017103,"201051344000438","219011344069620",30.69,8.00,0,333.33,374.21,21.8,19.1,0.141,578828.6,578828.6,4376,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476017116,1102305.00
10/09/2016 08:45,2,0.732,ACTIVE,212.16,342.05,59.922,1476017103,"201051344000417","219011344069620",30.20,8.50,0,333.33,369.40,22.4,19.7,0.146,569632.4,569632.4,4384,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476017117,1102306.00
10/09/2016 08:45,2,0.707,ACTIVE,211.25,344.76,59.938,1476017103,"274151322000083","219011344069620",29.56,9.70,0,333.03,367.60,21.2,18.5,0.137,828870.9,828870.9,4365,0,0,0,L,1151911521,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476017118,1102307.00
10/09/2016 08:45,2,0.768,ACTIVE,211.70,344.76,59.996,1476017103,"274151322000076","219011344069620",30.47,10.30,0,335.74,375.71,23.7,21.0,0.155,885056.8,885056.8,4370,0,0,0,L,1151911521,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476017119,1102308.00
10/09/2016 08:45,2,0.742,ACTIVE,212.16,344.15,59.981,1476017103,"201051344000868","219011344069620",30.18,8.00,0,334.54,378.42,22.7,20.0,0.168,569065.6,569065.6,4379,0,0,0,L,1122011218,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476017120,1102309.00
10/09/2016 08:45,2,0.752,ACTIVE,211.03,343.55,59.954,1476017103,"274151322000095","219011344069620",30.04,9.70,0,332.43,372.11,22.9,20.1,0.150,876123.1,876123.1,4375,0,0,0,L,1151911521,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476017120,1102310.00
10/09/2016 08:45,2,0.738,ACTIVE,211.93,345.96,59.959,1476017103,"201051344000988","219011344069620",30.14,8.50,0,335.14,381.73,22.6,19.9,0.172,544435.6,544435.6,4371,0,0,0,L,1122011218,0,120.88,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476017121,1102311.00
10/09/2016 08:45,2,0.705,ACTIVE,211.93,341.75,59.965,1476017103,"201051344001025","219011344069620",30.73,8.00,0,333.63,370.30,22.0,19.3,0.150,579160.6,579160.6,4370,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476017122,1102312.00
10/09/2016 08:45,2,0.775,ACTIVE,212.16,344.45,59.917,1476017103,"201051344000458","219011344069620",30.22,9.70,0,335.74,380.22,23.8,21.0,0.177,576522.5,576522.5,4384,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476017123,1102313.00
10/09/2016 08:45,2,0.764,ACTIVE,212.83,346.26,59.954,1476017103,"201051344000853","219011344069620",30.51,8.50,0,336.34,382.63,23.6,20.9,0.172,575797.8,575797.8,4388,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476017124,1102314.00
10/09/2016 08:45,2,0.732,ACTIVE,212.38,343.85,59.965,1476017103,"201051344000685","219011344069620",30.49,8.50,0,333.63,371.21,22.7,20.0,0.168,577970.8,577970.8,4382,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476017125,1102315.00
10/09/2016 08:45,2,0.705,ACTIVE,212.38,343.25,59.975,1476017103,"201051344000917","219011344069620",30.67,9.70,0,332.43,370.00,22.0,19.3,0.150,574877.5,574877.5,4375,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476017126,1102316.00
10/09/2016 08:45,2,0.725,ACTIVE,212.16,343.25,60.002,1476017103,"201051344001145","219011344069620",30.65,8.50,0,334.54,369.70,22.5,19.8,0.164,580136.9,580136.9,4381,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476017127,1102317.00
10/09/2016 08:45,2,0.777,ACTIVE,212.16,343.85,59.970,1476017103,"201051344000651","219011344069620",30.53,7.30,0,334.84,370.30,24.1,21.3,0.168,573360.2,573360.2,4371,0,0,0,L,1122011218,0,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476017128,1102318.00
10/09/2016 08:45,2,0.852,ACTIVE,210.80,342.95,59.938,1476017103,"274151322000088","219011344069620",29.62,10.00,0,331.83,367.90,25.6,22.8,0.150,797344.5,797344.5,4356,0,0,0,L,1151911521,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476017129,1102319.00
10/09/2016 08:45,2,0.615,ACTIVE,211.93,430.42,59.954,1476017103,"274151322000068","219011344069620",40.73,12.70,0,334.84,466.49,25.3,22.5,0.159,690227.7,690227.7,4446,0,0,0,L,1151911521,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476017129,1102320.00
10/09/2016 08:45,2,0.803,ACTIVE,211.93,342.95,59.970,1476017103,"201051344001135","219011344069620",30.55,8.00,0,333.03,371.81,24.9,22.1,0.177,569476.5,569476.5,4367,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476017130,1102321.00
10/09/2016 08:45,2,0.877,ACTIVE,211.70,345.06,59.965,1476017103,"201051344000594","219011344069620",30.57,8.50,0,333.33,380.82,27.2,24.4,0.199,580981.7,580981.7,4376,0,0,0,L,1122011218,0,120.88,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476017131,1102322.00
10/09/2016 08:45,2,0.807,ACTIVE,212.38,343.55,59.959,1476017103,"201051344001203","219011344069620",30.71,8.00,0,334.84,371.81,25.1,22.3,0.186,577745.1,577745.1,4378,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476017132,1102323.00
10/09/2016 08:45,2,0.936,ACTIVE,211.25,340.85,59.986,1476017103,"274151322000054","219011344069620",30.20,10.70,0,332.43,368.80,28.6,25.7,0.181,813672.4,813672.4,4354,0,0,0,L,1151911521,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476017133,1102324.00
10/09/2016 08:45,2,0.904,ACTIVE,212.61,345.96,60.002,1476017103,"201051344000867","219011344069620",30.28,9.30,0,335.44,377.52,27.8,24.9,0.203,568149.1,568149.1,4382,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476017134,1102325.00
10/09/2016 08:45,2,0.871,ACTIVE,212.16,344.76,59.922,1476017103,"201051344001093","219011344069620",31.01,9.30,0,333.93,371.21,27.4,24.5,0.190,574175.6,574175.6,4383,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476017135,1102326.00
10/09/2016 08:45,2,0.857,ACTIVE,212.16,345.96,59.954,1476017103,"201051344000900","219011344069620",30.69,8.00,0,335.14,378.72,26.7,23.8,0.208,585026.2,585026.2,4389,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476017136,1102327.00
10/09/2016 08:45,2,0.949,ACTIVE,212.61,346.56,59.949,1476017103,"201051344000648","219011344069620",30.32,7.70,0,334.54,380.82,29.2,26.3,0.217,573530.3,573530.3,4376,0,0,0,L,1122011218,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476017137,1102328.00
10/09/2016 08:45,2,0.949,ACTIVE,212.61,346.56,59.965,1476017103,"201051344000569","219011344069620",30.75,8.50,0,335.44,380.52,29.6,26.7,0.225,584952.7,584952.7,4377,0,0,0,L,1122011218,0,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476017138,1102329.00
10/09/2016 08:45,2,0.951,ACTIVE,212.61,347.16,59.954,1476017103,"201051344000983","219011344069620",30.89,8.50,0,335.74,378.72,29.8,26.8,0.234,577596.3,577596.3,4386,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476017139,1102330.00
10/09/2016 08:45,2,0.986,ACTIVE,212.61,347.76,59.949,1476017103,"201051344001158","219011344069620",30.63,7.70,0,334.84,380.52,30.6,27.7,0.234,568903.6,568903.6,4380,0,0,0,L,1122011218,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476017140,1102331.00
10/09/2016 08:45,2,0.986,ACTIVE,213.06,348.06,59.949,1476017103,"201051344000576","219011344069620",30.85,8.00,0,336.04,382.93,30.9,27.9,0.230,576509.6,576509.6,4390,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476017141,1102332.00
10/09/2016 08:45,2,1.061,ACTIVE,211.03,342.05,59.949,1476017103,"274151322000087","219011344069620",29.80,11.70,0,332.13,367.60,32.0,29.0,0.208,785582.1,785582.1,4403,0,0,0,L,1151911521,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476017142,1102333.00
10/09/2016 09:00,2,2.992,ACTIVE,215.09,352.27,59.954,1476018004,"201051344000645","219011344069620",31.15,12.00,0,335.44,395.55,94.5,89.3,0.424,575979.3,575979.3,4386,0,0,0,L,1122011218,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018005,1102334.00
10/09/2016 09:00,2,2.912,ACTIVE,211.93,349.26,59.954,1476018004,"274151322000085","219011344069620",30.36,12.70,0,332.73,379.32,89.6,84.5,0.345,813038.2,813038.2,4355,0,0,0,L,1151911521,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018006,1102335.00
10/09/2016 09:00,2,2.949,ACTIVE,214.87,353.47,59.975,1476018004,"201051344000633","219011344069620",31.39,10.30,0,334.84,397.66,93.8,88.6,0.442,567663.1,567663.1,4384,0,0,0,L,1122011218,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018007,1102336.00
10/09/2016 09:00,2,3.004,ACTIVE,215.09,352.87,60.002,1476018004,"201051344000469","219011344069620",31.21,10.00,0,333.93,396.15,95.0,89.7,0.451,570341.9,570341.9,4386,0,0,0,L,1122011218,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018008,1102337.00
10/09/2016 09:00,2,2.486,ACTIVE,213.06,358.58,59.991,1476018004,"201051344000646","219011344069620",31.31,10.00,0,332.13,390.74,78.9,74.2,0.654,570333.3,570333.3,4373,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018008,1102338.00
10/09/2016 09:00,2,2.984,ACTIVE,211.70,353.47,59.970,1476018004,"274151322000052","219011344069620",30.61,14.30,0,331.83,379.02,92.5,87.4,0.358,836542.5,836542.5,4362,0,0,0,L,1151911521,0,121.10,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018009,1102339.00
10/09/2016 09:00,2,2.391,ACTIVE,213.74,360.38,59.975,1476018004,"201051344000585","219011344069620",31.55,10.70,0,333.03,392.55,76.5,71.9,0.632,580673.2,580673.2,4378,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018010,1102340.00
10/09/2016 09:00,2,2.543,ACTIVE,212.83,348.66,59.991,1476018004,"201051344001230","219011344069620",31.23,11.30,0,331.23,390.44,80.4,75.7,0.367,573170.6,573170.6,4385,0,0,0,L,1122011218,0,122.46,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018011,1102341.00
10/09/2016 09:00,2,2.463,ACTIVE,213.74,360.99,59.986,1476018004,"201051344000582","219011344069620",31.45,9.70,0,332.73,394.35,78.5,73.8,0.632,565937.1,565937.1,4374,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018012,1102342.00
10/09/2016 09:00,2,2.613,ACTIVE,212.83,348.06,59.991,1476018004,"201051344000955","219011344069620",31.31,10.70,0,331.83,391.94,82.8,78.0,0.389,580158.6,580158.6,4374,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018013,1102343.00
10/09/2016 09:00,2,2.025,ACTIVE,211.70,447.25,59.986,1476018004,"274151322000094","219011344069620",41.71,16.00,0,336.64,470.39,85.9,81.0,0.323,689638.7,689638.7,4445,0,0,0,L,1151911521,0,121.10,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018014,1102344.00
10/09/2016 09:00,2,2.973,ACTIVE,215.09,352.87,59.986,1476018004,"201051344000579","219011344069620",31.49,11.30,0,334.54,396.15,94.8,89.6,0.442,584922.6,584922.6,4374,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018015,1102345.00
10/09/2016 09:00,2,2.592,ACTIVE,212.83,349.26,59.986,1476018004,"201051344000890","219011344069620",31.05,11.30,0,332.43,391.94,81.5,76.8,0.358,577403.4,577403.4,4373,0,0,0,L,1122011218,0,122.23,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018016,1102346.00
10/09/2016 09:00,2,2.568,ACTIVE,213.29,349.86,59.986,1476018004,"201051344000438","219011344069620",31.51,9.70,0,332.13,393.75,82.0,77.3,0.376,578838.5,578838.5,4377,0,0,0,L,1122011218,0,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018017,1102347.00
10/09/2016 09:00,2,2.549,ACTIVE,213.51,349.56,59.986,1476018004,"201051344000417","219011344069620",31.17,10.00,0,332.13,391.34,80.5,75.8,0.371,569642.2,569642.2,4385,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018018,1102348.00
10/09/2016 09:00,2,2.861,ACTIVE,211.70,355.88,59.981,1476018004,"274151322000083","219011344069620",30.83,13.70,0,332.73,379.32,89.4,84.3,0.354,828881.5,828881.5,4366,0,0,0,L,1151911521,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018018,1102349.00
10/09/2016 09:00,2,3.115,ACTIVE,212.38,349.26,59.996,1476018004,"274151322000076","219011344069620",31.87,14.30,0,333.93,382.03,100.5,95.0,0.393,885068.7,885068.7,4371,0,0,0,L,1151911521,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018019,1102350.00
10/09/2016 09:00,2,3.045,ACTIVE,214.64,352.87,60.034,1476018004,"201051344000868","219011344069620",30.85,10.00,0,333.33,397.05,95.2,90.0,0.438,569076.8,569076.8,4380,0,0,0,L,1122011218,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018020,1102351.00
10/09/2016 09:00,2,3.039,ACTIVE,211.93,355.58,60.007,1476018004,"274151322000095","219011344069620",31.59,14.30,0,332.43,382.33,97.1,91.8,0.367,876134.5,876134.5,4376,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018021,1102352.00
10/09/2016 09:00,2,3.078,ALERT,215.09,359.18,59.996,1476018004,"201051344000988","219011344069620",20.16,10.30,0,282.54,392.85,62.9,58.7,0.517,544445.1,544445.1,4372,0,0,0,L,1122011218,0,122.46,122.68,0002,8,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018023,1102353.00
10/09/2016 09:00,2,2.479,ACTIVE,213.29,359.18,60.007,1476018004,"201051344001025","219011344069620",31.55,10.00,0,333.33,391.94,79.2,74.5,0.645,579170.2,579170.2,4371,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018024,1102354.00
10/09/2016 09:00,2,2.969,ACTIVE,215.32,352.57,59.991,1476018004,"201051344000458","219011344069620",31.35,12.30,0,334.54,395.55,94.2,89.0,0.446,576533.6,576533.6,4385,0,0,0,L,1122011218,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018025,1102355.00
10/09/2016 09:00,2,2.984,ACTIVE,215.77,353.17,60.007,1476018004,"201051344000853","219011344069620",31.37,10.30,0,335.74,395.55,94.8,89.5,0.433,575808.9,575808.9,4389,0,0,0,L,1122011218,0,123.36,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018026,1102356.00
10/09/2016 09:00,2,2.533,ACTIVE,213.06,348.96,59.996,1476018004,"201051344000685","219011344069620",31.29,10.00,0,333.63,391.64,80.3,75.6,0.376,577980.5,577980.5,4383,0,0,0,L,1122011218,0,123.14,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018027,1102357.00
10/09/2016 09:00,2,2.500,ACTIVE,213.74,359.18,59.996,1476018004,"201051344000917","219011344069620",31.07,11.00,0,332.73,393.15,78.7,74.0,0.667,574887.0,574887.0,4376,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018028,1102358.00
10/09/2016 09:00,2,2.477,ACTIVE,213.29,359.48,59.975,1476018004,"201051344001145","219011344069620",31.31,10.00,0,334.24,390.44,78.5,73.9,0.654,580146.4,580146.4,4382,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018029,1102359.00
10/09/2016 09:00,2,2.561,ACTIVE,213.74,350.17,59.996,1476018004,"201051344000651","219011344069620",31.29,9.70,0,334.24,395.25,81.2,76.4,0.371,573370.1,573370.1,4372,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018030,1102360.00
10/09/2016 09:00,2,2.932,ACTIVE,211.48,342.95,60.012,1476018004,"274151322000088","219011344069620",30.18,13.70,0,331.53,379.02,89.7,84.6,0.336,797355.2,797355.2,4357,0,0,0,L,1151911521,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018030,1102361.00
10/09/2016 09:00,2,1.857,ACTIVE,212.38,461.98,59.986,1476018004,"274151322000068","219011344069620",43.91,16.70,0,336.64,495.34,83.9,79.1,0.309,690237.9,690237.9,4447,0,0,0,L,1151911521,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018031,1102362.00
10/09/2016 09:00,2,2.531,ACTIVE,213.29,359.48,59.986,1476018004,"201051344001135","219011344069620",31.17,10.00,0,333.63,391.04,79.9,75.2,0.667,569486.3,569486.3,4368,0,0,0,L,1122011218,0,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018032,1102363.00
10/09/2016 09:00,2,3.020,ACTIVE,214.19,351.67,59.991,1476018004,"201051344000594","219011344069620",31.29,11.00,0,333.33,395.55,95.7,90.5,0.433,580993.1,580993.1,4377,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018033,1102364.00
10/09/2016 09:00,2,2.594,ACTIVE,213.96,349.26,59.996,1476018004,"201051344001203","219011344069620",31.13,11.00,0,333.33,394.65,81.8,77.1,0.384,577755.0,577755.0,4379,0,0,0,L,1122011218,0,123.14,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018034,1102365.00
10/09/2016 09:00,2,2.932,ACTIVE,211.70,353.47,59.991,1476018004,"274151322000054","219011344069620",30.67,14.70,0,331.53,380.22,91.1,86.0,0.345,813683.5,813683.5,4355,0,0,0,L,1151911521,0,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018035,1102366.00
10/09/2016 09:00,2,3.029,ACTIVE,214.87,351.97,60.007,1476018004,"201051344000867","219011344069620",30.93,11.70,0,334.24,396.15,95.0,89.7,0.438,568160.5,568160.5,4383,0,0,0,L,1122011218,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018036,1102367.00
10/09/2016 09:00,2,2.639,ACTIVE,213.51,350.77,60.002,1476018004,"201051344001093","219011344069620",31.53,11.30,0,332.43,396.45,84.2,79.3,0.376,574186.0,574186.0,4384,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018037,1102368.00
10/09/2016 09:00,2,2.986,ACTIVE,214.87,353.47,59.996,1476018004,"201051344000900","219011344069620",31.47,11.70,0,334.54,396.45,95.2,89.9,0.438,585037.4,585037.4,4390,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018038,1102369.00
10/09/2016 09:00,2,3.029,ACTIVE,215.32,353.47,60.002,1476018004,"201051344000648","219011344069620",31.03,10.70,0,335.44,397.05,95.2,89.9,0.429,573541.8,573541.8,4377,0,0,0,L,1122011218,0,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018039,1102370.00
10/09/2016 09:00,2,2.998,ACTIVE,215.32,353.47,59.991,1476018004,"201051344000569","219011344069620",31.39,11.70,0,335.44,395.85,95.3,90.0,0.442,584964.2,584964.2,4378,0,0,0,L,1122011218,0,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018040,1102371.00
10/09/2016 09:00,2,2.939,ACTIVE,215.32,352.57,60.023,1476018004,"201051344000983","219011344069620",31.77,11.30,0,334.84,396.75,94.6,89.4,0.446,577607.7,577607.7,4387,0,0,0,L,1122011218,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018041,1102372.00
10/09/2016 09:00,2,3.027,ACTIVE,215.54,352.87,59.991,1476018004,"201051344001158","219011344069620",31.01,10.70,0,335.14,396.75,95.2,89.9,0.438,568915.0,568915.0,4381,0,0,0,L,1122011218,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018041,1102373.00
10/09/2016 09:00,2,3.037,ACTIVE,215.54,354.37,60.002,1476018004,"201051344000576","219011344069620",31.15,11.30,0,334.84,395.85,95.9,90.6,0.446,576521.2,576521.2,4391,0,0,0,L,1122011218,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018042,1102374.00
10/09/2016 09:00,2,2.896,ACTIVE,212.16,344.15,59.986,1476018004,"274151322000087","219011344069620",30.43,16.70,0,332.13,377.82,89.2,84.2,0.323,785593.0,785593.0,4404,0,0,0,L,1151911521,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018043,1102375.00
10/09/2016 09:15,2,0.926,ACTIVE,213.06,347.46,59.981,1476018903,"201051344000645","219011344069620",29.56,13.30,0,322.51,396.15,27.7,24.8,0.208,575995.9,575995.9,4387,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018904,1102376.00
10/09/2016 09:15,2,0.854,ACTIVE,210.57,343.85,59.991,1476018903,"274151322000085","219011344069620",28.31,14.70,0,330.03,378.72,24.4,21.7,0.155,813054.1,813054.1,4356,0,0,0,L,1151911521,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018905,1102377.00
10/09/2016 09:15,2,0.910,ACTIVE,212.83,348.36,59.986,1476018903,"201051344000633","219011344069620",30.10,12.70,0,320.41,397.96,27.8,24.9,0.217,567679.6,567679.6,4385,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018906,1102378.00
10/09/2016 09:15,2,0.926,ACTIVE,212.61,346.86,60.007,1476018903,"201051344000469","219011344069620",30.08,11.70,0,318.30,397.66,28.2,25.3,0.217,570358.5,570358.5,4387,0,0,0,L,1122011218,0,120.65,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018907,1102379.00
10/09/2016 09:15,2,0.812,ACTIVE,211.25,343.85,59.991,1476018903,"201051344000646","219011344069620",29.96,12.00,0,318.61,391.64,24.7,21.9,0.186,570347.5,570347.5,4374,0,0,0,L,1122011218,0,121.78,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018908,1102380.00
10/09/2016 09:15,2,0.861,ACTIVE,210.57,345.06,59.986,1476018903,"274151322000052","219011344069620",29.48,15.50,0,327.92,378.42,25.7,22.9,0.172,836558.9,836558.9,4363,0,0,0,L,1151911521,0,120.65,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018908,1102381.00
10/09/2016 09:15,2,0.820,ACTIVE,211.93,343.85,59.981,1476018903,"201051344000585","219011344069620",29.90,13.00,0,321.01,390.74,24.9,22.1,0.181,580687.1,580687.1,4379,0,0,0,L,1122011218,0,121.33,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018909,1102382.00
10/09/2016 09:15,2,0.791,ACTIVE,211.48,342.65,59.991,1476018903,"201051344001230","219011344069620",29.88,13.70,0,318.91,390.14,24.0,21.2,0.181,573185.0,573185.0,4386,0,0,0,L,1122011218,0,121.78,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018910,1102383.00
10/09/2016 09:15,2,0.795,ACTIVE,211.93,344.15,59.996,1476018903,"201051344000582","219011344069620",30.14,11.70,0,318.00,392.25,24.3,21.5,0.177,565951.2,565951.2,4375,0,0,0,L,1122011218,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018911,1102384.00
10/09/2016 09:15,2,0.842,ACTIVE,211.03,343.55,59.991,1476018903,"201051344000955","219011344069620",30.02,12.30,0,316.80,389.84,25.6,22.8,0.190,580173.5,580173.5,4375,0,0,0,L,1122011218,0,121.10,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018912,1102385.00
10/09/2016 09:15,2,0.561,ACTIVE,210.57,413.59,59.975,1476018903,"274151322000094","219011344069620",38.94,17.00,0,399.46,484.22,22.1,19.4,0.146,689653.4,689653.4,4446,0,0,0,L,1151911521,0,120.65,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018913,1102386.00
10/09/2016 09:15,2,0.926,ACTIVE,212.61,346.56,60.002,1476018903,"201051344000579","219011344069620",30.30,12.70,0,321.91,395.85,28.4,25.5,0.208,584939.2,584939.2,4375,0,0,0,L,1122011218,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018914,1102387.00
10/09/2016 09:15,2,0.828,ACTIVE,211.25,342.95,59.954,1476018903,"201051344000890","219011344069620",30.04,13.30,0,317.70,391.04,25.2,22.4,0.177,577418.1,577418.1,4374,0,0,0,L,1122011218,0,121.78,120.20,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018915,1102388.00
10/09/2016 09:15,2,0.818,ACTIVE,211.70,343.85,60.002,1476018903,"201051344000438","219011344069620",30.24,12.00,0,318.61,391.34,25.1,22.3,0.181,578853.2,578853.2,4378,0,0,0,L,1122011218,0,121.78,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018916,1102389.00
10/09/2016 09:15,2,0.830,ACTIVE,211.48,342.95,59.991,1476018903,"201051344000417","219011344069620",30.02,12.70,0,318.30,391.04,25.3,22.5,0.181,569656.5,569656.5,4386,0,0,0,L,1122011218,0,121.33,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018917,1102390.00
10/09/2016 09:15,2,0.799,ACTIVE,210.57,344.45,59.991,1476018903,"274151322000083","219011344069620",29.52,15.00,0,327.32,379.02,23.9,21.1,0.150,828897.2,828897.2,4367,0,0,0,L,1151911521,0,120.88,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018918,1102391.00
10/09/2016 09:15,2,0.869,ACTIVE,211.25,345.66,59.986,1476018903,"274151322000076","219011344069620",30.36,15.80,0,328.82,379.32,26.7,23.9,0.177,885086.3,885086.3,4372,0,0,0,L,1151911521,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018919,1102392.00
10/09/2016 09:15,2,0.891,ACTIVE,212.16,346.56,60.034,1476018903,"201051344000868","219011344069620",29.84,12.30,0,319.81,395.85,27.0,24.1,0.203,569093.1,569093.1,4381,0,0,0,L,1122011218,0,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018919,1102393.00
10/09/2016 09:15,2,0.842,ACTIVE,210.35,339.65,59.991,1476018903,"274151322000095","219011344069620",29.92,15.30,0,329.13,378.72,25.5,22.7,0.168,876151.7,876151.7,4377,0,0,0,L,1151911521,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018920,1102394.00
10/09/2016 09:15,2,0.898,ACTIVE,212.38,344.45,59.991,1476018903,"201051344000988","219011344069620",19.24,12.00,0,336.34,394.35,17.5,15.0,0.133,544455.7,544455.7,4374,0,0,0,L,1122011218,0,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018921,1102395.00
10/09/2016 09:15,2,0.887,ACTIVE,212.38,345.36,59.959,1476018903,"201051344000458","219011344069620",30.16,13.70,0,319.51,396.75,27.1,24.2,0.208,576549.8,576549.8,4386,0,0,0,L,1122011218,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018924,1102396.00
10/09/2016 09:15,2,0.877,ACTIVE,212.83,347.16,59.991,1476018903,"201051344000853","219011344069620",30.06,12.70,0,321.01,395.55,26.7,23.8,0.203,575825.1,575825.1,4390,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018924,1102397.00
10/09/2016 09:15,2,0.766,ACTIVE,211.70,344.15,59.986,1476018903,"201051344000685","219011344069620",30.20,12.30,0,317.40,390.74,23.5,20.7,0.181,577994.6,577994.6,4384,0,0,0,L,1122011218,0,122.23,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018925,1102398.00
10/09/2016 09:15,2,0.764,ACTIVE,211.70,343.25,59.975,1476018903,"201051344000917","219011344069620",29.58,13.30,0,321.31,392.25,22.9,20.2,0.168,574900.8,574900.8,4377,0,0,0,L,1122011218,0,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018926,1102399.00
10/09/2016 09:15,2,0.752,ACTIVE,211.93,342.95,59.981,1476018903,"201051344001145","219011344069620",30.06,12.00,0,318.00,391.94,22.9,20.2,0.164,580160.3,580160.3,4383,0,0,0,L,1122011218,0,121.55,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018927,1102400.00
10/09/2016 09:15,2,0.797,ACTIVE,211.70,343.55,59.986,1476018903,"201051344000651","219011344069620",29.50,11.30,0,319.81,394.05,23.9,21.1,0.168,573384.2,573384.2,4373,0,0,0,L,1122011218,0,122.01,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018928,1102401.00
10/09/2016 09:15,2,0.789,ACTIVE,209.90,343.55,59.981,1476018903,"274151322000088","219011344069620",28.41,15.30,0,329.13,379.02,22.7,20.0,0.141,797370.5,797370.5,4358,0,0,0,L,1151911521,0,121.33,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018929,1102402.00
10/09/2016 09:15,2,0.547,ACTIVE,211.25,425.01,59.996,1476018903,"274151322000068","219011344069620",40.02,18.30,0,405.17,490.83,22.2,19.5,0.133,690252.3,690252.3,4448,0,0,0,L,1151911521,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018930,1102403.00
10/09/2016 09:15,2,0.777,ACTIVE,211.25,342.35,59.949,1476018903,"201051344001135","219011344069620",30.24,12.00,0,319.81,392.25,23.9,21.1,0.172,569500.2,569500.2,4369,0,0,0,L,1122011218,0,121.55,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018931,1102404.00
10/09/2016 09:15,2,0.877,ACTIVE,212.16,345.96,59.986,1476018903,"201051344000594","219011344069620",30.08,12.70,0,318.91,394.95,26.7,23.9,0.199,581009.4,581009.4,4378,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018932,1102405.00
10/09/2016 09:15,2,0.754,ACTIVE,211.48,342.65,59.981,1476018903,"201051344001203","219011344069620",30.71,13.00,0,316.80,392.25,23.5,20.8,0.172,577769.1,577769.1,4380,0,0,0,L,1122011218,0,122.01,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018933,1102406.00
10/09/2016 09:15,2,0.809,ACTIVE,210.80,341.45,59.970,1476018903,"274151322000054","219011344069620",28.57,15.50,0,328.22,379.02,23.4,20.6,0.155,813698.9,813698.9,4356,0,0,0,L,1151911521,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018933,1102407.00
10/09/2016 09:15,2,0.877,ACTIVE,212.61,345.36,59.991,1476018903,"201051344000867","219011344069620",29.42,13.70,0,318.91,396.45,26.1,23.3,0.194,568176.5,568176.5,4384,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018934,1102408.00
10/09/2016 09:15,2,0.793,ACTIVE,211.48,343.25,59.986,1476018903,"201051344001093","219011344069620",30.04,14.00,0,319.21,391.34,24.1,21.4,0.168,574200.5,574200.5,4385,0,0,0,L,1122011218,0,121.55,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018935,1102409.00
10/09/2016 09:15,2,0.822,ACTIVE,212.38,346.56,59.944,1476018903,"201051344000900","219011344069620",30.08,12.70,0,320.41,397.96,25.1,22.3,0.190,585053.2,585053.2,4391,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018936,1102410.00
10/09/2016 09:15,2,0.861,ACTIVE,212.83,345.96,59.996,1476018903,"201051344000648","219011344069620",30.28,12.00,0,320.11,398.56,26.4,23.6,0.199,573557.8,573557.8,4378,0,0,0,L,1122011218,0,120.88,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018937,1102411.00
10/09/2016 09:15,2,0.867,ACTIVE,212.61,346.26,60.012,1476018903,"201051344000569","219011344069620",30.02,12.30,0,321.31,395.85,26.4,23.6,0.199,584980.0,584980.0,4379,0,0,0,L,1122011218,0,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018938,1102412.00
10/09/2016 09:15,2,0.873,ACTIVE,212.38,345.66,59.986,1476018903,"201051344000983","219011344069620",29.64,12.70,0,320.11,396.45,26.2,23.4,0.199,577623.5,577623.5,4388,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018939,1102413.00
10/09/2016 09:15,2,0.859,ACTIVE,212.61,345.96,59.986,1476018903,"201051344001158","219011344069620",29.50,12.30,0,320.41,398.56,25.7,22.9,0.199,568930.9,568930.9,4382,0,0,0,L,1122011218,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018940,1102414.00
10/09/2016 09:15,2,0.855,ACTIVE,212.83,346.86,59.991,1476018903,"201051344000576","219011344069620",30.02,12.70,0,324.02,397.35,26.1,23.2,0.194,576537.1,576537.1,4392,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018941,1102415.00
