ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/09/2016 09:15,2,0.795,ACTIVE,210.57,345.66,59.991,1476018903,"274151322000087","219011344069620",28.17,20.70,0,330.63,376.92,22.7,20.0,0.141,785608.1,785608.1,4405,0,0,0,L,1151911521,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018942,1102416.00
10/09/2016 09:15,2,0.775,ACTIVE,211.25,342.05,59.986,1476018903,"201051344001025","219011344069620",30.00,12.70,0,317.70,391.34,23.6,20.8,0.168,579184.3,579184.3,4372,0,0,0,L,1122011218,1,121.10,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476018943,1102417.00
10/09/2016 09:30,2,3.955,ACTIVE,216.67,357.38,59.954,1476019804,"201051344000645","219011344069620",30.51,15.50,0,335.44,395.25,122.2,116.0,0.548,576008.8,576008.8,4388,0,0,0,L,1122011218,0,123.36,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476019805,1102418.00
10/09/2016 09:30,2,3.773,ACTIVE,212.38,351.97,59.954,1476019804,"274151322000085","219011344069620",30.02,18.00,0,327.32,381.42,114.6,108.7,0.438,813065.7,813065.7,4357,0,0,0,L,1151911521,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476019806,1102419.00
10/09/2016 09:30,2,3.871,ACTIVE,216.00,357.68,59.965,1476019804,"201051344000633","219011344069620",30.85,15.50,0,335.74,395.85,121.0,114.8,0.561,567692.4,567692.4,4386,0,0,0,L,1122011218,0,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476019807,1102420.00
10/09/2016 09:30,2,3.912,ACTIVE,216.67,357.08,59.965,1476019804,"201051344000469","219011344069620",30.79,14.30,0,334.84,395.85,122.0,115.8,0.583,570371.6,570371.6,4388,0,0,0,L,1122011218,0,122.91,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476019808,1102421.00
10/09/2016 09:30,2,3.248,ACTIVE,213.74,350.77,59.954,1476019804,"201051344000646","219011344069620",30.87,14.70,0,331.53,391.04,101.5,96.1,0.473,570358.3,570358.3,4375,0,0,0,L,1122011218,0,123.14,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476019808,1102422.00
10/09/2016 09:30,2,3.846,ACTIVE,212.38,358.28,59.954,1476019804,"274151322000052","219011344069620",30.40,19.80,0,329.73,384.13,118.3,112.3,0.460,836571.1,836571.1,4364,0,0,0,L,1151911521,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476019809,1102423.00
10/09/2016 09:30,2,3.197,ACTIVE,214.87,351.97,59.949,1476019804,"201051344000585","219011344069620",31.01,15.50,0,333.03,391.04,100.4,95.0,0.460,580697.9,580697.9,4380,0,0,0,L,1122011218,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476019810,1102424.00
10/09/2016 09:30,2,3.262,ACTIVE,213.96,350.17,59.959,1476019804,"201051344001230","219011344069620",31.23,15.80,0,315.90,389.54,103.1,97.6,0.486,573195.8,573195.8,4387,0,0,0,L,1122011218,0,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476019811,1102425.00
10/09/2016 09:30,2,3.254,ACTIVE,214.87,352.27,59.944,1476019804,"201051344000582","219011344069620",30.85,13.70,0,326.72,391.34,101.7,96.2,0.464,565962.0,565962.0,4376,0,0,0,L,1122011218,0,123.14,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476019812,1102426.00
10/09/2016 09:30,2,3.359,ACTIVE,213.96,350.17,59.933,1476019804,"201051344000955","219011344069620",31.13,14.30,0,331.83,390.14,106.0,100.4,0.499,580184.9,580184.9,4376,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476019813,1102427.00
10/09/2016 09:30,2,2.598,ACTIVE,212.38,445.75,59.949,1476019804,"274151322000094","219011344069620",41.49,21.50,0,335.44,476.41,109.2,103.5,0.415,689664.4,689664.4,4447,0,0,0,L,1151911521,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476019814,1102428.00
10/09/2016 09:30,2,3.838,ACTIVE,216.67,357.98,59.949,1476019804,"201051344000579","219011344069620",31.27,15.00,0,335.44,394.95,121.5,115.3,0.570,584952.5,584952.5,4376,0,0,0,L,1122011218,0,123.14,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476019815,1102429.00
10/09/2016 09:30,2,3.357,ACTIVE,213.74,350.77,59.959,1476019804,"201051344000890","219011344069620",30.79,15.80,0,331.83,390.44,104.8,99.2,0.477,577429.3,577429.3,4375,0,0,0,L,1122011218,0,122.91,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476019816,1102430.00
10/09/2016 09:30,2,3.326,ACTIVE,214.41,352.57,59.938,1476019804,"201051344000438","219011344069620",31.17,14.30,0,334.24,393.45,104.9,99.3,0.491,578864.5,578864.5,4379,0,0,0,L,1122011218,0,123.36,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476019817,1102431.00
10/09/2016 09:30,2,3.277,ACTIVE,214.41,351.67,59.991,1476019804,"201051344000417","219011344069620",30.85,15.30,0,332.43,390.74,102.3,96.8,0.486,569667.7,569667.7,4387,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476019817,1102432.00
10/09/2016 09:30,2,3.746,ACTIVE,212.38,342.95,59.938,1476019804,"274151322000083","219011344069620",30.34,19.30,0,333.03,378.72,115.1,109.2,0.442,828909.1,828909.1,4368,0,0,0,L,1151911521,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476019818,1102433.00
10/09/2016 09:30,2,4.115,ACTIVE,213.29,363.39,59.949,1476019804,"274151322000076","219011344069620",31.09,19.30,0,331.23,380.82,129.6,123.2,0.504,885099.9,885099.9,4373,0,0,0,L,1151911521,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476019819,1102434.00
10/09/2016 09:30,2,3.895,ACTIVE,215.54,355.58,59.959,1476019804,"201051344000868","219011344069620",30.87,14.00,0,335.14,396.15,121.8,115.7,0.557,569106.3,569106.3,4382,0,0,0,L,1122011218,0,122.68,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476019820,1102435.00
10/09/2016 09:30,2,4.016,ACTIVE,212.16,347.46,59.959,1476019804,"274151322000095","219011344069620",31.11,19.30,0,330.03,381.12,126.4,120.0,0.486,876164.7,876164.7,4378,0,0,0,L,1151911521,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476019821,1102436.00
10/09/2016 09:30,2,3.980,ACTIVE,216.22,354.37,59.970,1476019804,"201051344000988","219011344069620",20.00,14.70,0,334.54,396.45,80.6,75.8,0.376,544464.3,544464.3,4375,0,0,0,L,1122011218,0,122.91,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476019822,1102437.00
10/09/2016 09:30,2,3.268,ACTIVE,214.41,351.07,59.917,1476019804,"201051344001025","219011344069620",31.03,15.50,0,329.13,391.34,102.8,97.3,0.464,579195.4,579195.4,4373,0,0,0,L,1122011218,0,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476019823,1102438.00
10/09/2016 09:30,2,3.857,ACTIVE,216.45,357.38,59.965,1476019804,"201051344000458","219011344069620",30.99,16.00,0,334.84,396.45,121.1,114.9,0.566,576563.1,576563.1,4387,0,0,0,L,1122011218,0,123.36,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476019824,1102439.00
10/09/2016 09:30,2,3.844,ACTIVE,216.90,359.18,59.954,1476019804,"201051344000853","219011344069620",31.23,15.30,0,335.74,396.15,121.6,115.5,0.566,575838.5,575838.5,4391,0,0,0,L,1122011218,0,123.81,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476019825,1102440.00
10/09/2016 09:30,2,3.268,ACTIVE,214.19,351.67,59.970,1476019804,"201051344000685","219011344069620",31.23,14.30,0,332.73,391.64,103.4,97.9,0.491,578005.8,578005.8,4385,0,0,0,L,1122011218,0,123.59,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476019826,1102441.00
10/09/2016 09:30,2,3.236,ACTIVE,214.64,351.37,59.922,1476019804,"201051344000917","219011344069620",31.11,15.50,0,332.13,391.64,101.9,96.4,0.468,574911.8,574911.8,4378,0,0,0,L,1122011218,0,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476019826,1102442.00
10/09/2016 09:30,2,3.184,ACTIVE,214.19,351.37,59.970,1476019804,"201051344001145","219011344069620",31.37,15.00,0,333.93,391.04,101.2,95.8,0.464,580171.2,580171.2,4384,0,0,0,L,1122011218,0,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476019827,1102443.00
10/09/2016 09:30,2,3.295,ACTIVE,214.87,353.17,59.949,1476019804,"201051344000651","219011344069620",31.23,14.00,0,333.93,394.95,104.2,98.7,0.473,573395.6,573395.6,4374,0,0,0,L,1122011218,0,123.59,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476019828,1102444.00
10/09/2016 09:30,2,3.795,ACTIVE,211.93,350.47,59.970,1476019804,"274151322000088","219011344069620",29.84,19.00,0,331.83,378.42,114.7,108.8,0.429,797382.6,797382.6,4359,0,0,0,L,1151911521,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476019829,1102445.00
10/09/2016 09:30,2,2.480,ACTIVE,213.06,453.26,59.965,1476019804,"274151322000068","219011344069620",42.50,22.80,0,336.34,479.11,107.7,102.0,0.411,690263.8,690263.8,4449,0,0,0,L,1151911521,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476019830,1102446.00
10/09/2016 09:30,2,3.242,ACTIVE,214.41,351.07,59.970,1476019804,"201051344001135","219011344069620",31.13,14.30,0,332.43,391.64,102.3,96.8,0.482,569511.5,569511.5,4370,0,0,0,L,1122011218,0,123.14,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476019831,1102447.00
10/09/2016 09:30,2,3.926,ACTIVE,215.09,355.58,59.970,1476019804,"201051344000594","219011344069620",30.65,15.30,0,333.93,395.85,122.0,115.8,0.557,581022.9,581022.9,4379,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476019832,1102448.00
10/09/2016 09:30,2,3.338,ACTIVE,214.64,351.97,59.970,1476019804,"201051344001203","219011344069620",31.07,15.80,0,325.22,396.45,105.1,99.5,0.495,577780.7,577780.7,4381,0,0,0,L,1122011218,0,123.59,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476019833,1102449.00
10/09/2016 09:30,2,3.818,ACTIVE,212.38,349.26,59.965,1476019804,"274151322000054","219011344069620",29.98,19.80,0,332.13,379.32,115.9,109.9,0.424,813711.4,813711.4,4357,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476019834,1102450.00
10/09/2016 09:30,2,3.930,ACTIVE,215.77,355.28,59.975,1476019804,"201051344000867","219011344069620",30.40,16.00,0,334.84,396.15,121.0,114.8,0.552,568190.0,568190.0,4385,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476019835,1102451.00
10/09/2016 09:30,2,3.369,ACTIVE,214.64,352.57,59.970,1476019804,"201051344001093","219011344069620",31.13,16.00,0,332.73,390.74,106.3,100.7,0.482,574212.3,574212.3,4386,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476019836,1102452.00
10/09/2016 09:30,2,3.855,ACTIVE,216.00,356.18,59.975,1476019804,"201051344000900","219011344069620",31.39,15.00,0,334.54,396.15,122.6,116.4,0.570,585066.8,585066.8,4392,0,0,0,L,1122011218,0,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476019837,1102453.00
10/09/2016 09:30,2,3.896,ACTIVE,216.00,356.48,59.981,1476019804,"201051344000648","219011344069620",30.73,14.70,0,335.74,395.85,121.3,115.2,0.575,573571.4,573571.4,4379,0,0,0,L,1122011218,0,122.46,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476019838,1102454.00
10/09/2016 09:30,2,3.844,ACTIVE,216.22,357.68,59.986,1476019804,"201051344000569","219011344069620",31.11,15.00,0,335.44,395.85,121.2,115.0,0.570,584993.8,584993.8,4380,0,0,0,L,1122011218,0,122.68,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476019839,1102455.00
10/09/2016 09:30,2,3.896,ACTIVE,216.22,356.78,59.975,1476019804,"201051344000983","219011344069620",30.79,15.30,0,334.84,396.75,121.5,115.3,0.575,577637.3,577637.3,4389,0,0,0,L,1122011218,0,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476019840,1102456.00
10/09/2016 09:30,2,3.895,ACTIVE,216.45,356.78,59.981,1476019804,"201051344001158","219011344069620",30.63,15.50,0,336.04,395.85,120.8,114.7,0.566,568944.5,568944.5,4383,0,0,0,L,1122011218,0,122.91,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476019841,1102457.00
10/09/2016 09:30,2,3.877,ACTIVE,216.45,358.28,59.959,1476019804,"201051344000576","219011344069620",31.03,15.00,0,335.44,396.15,121.8,115.7,0.566,576550.8,576550.8,4393,0,0,0,L,1122011218,0,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476019842,1102458.00
10/09/2016 09:30,2,3.766,ACTIVE,212.61,357.08,59.975,1476019804,"274151322000087","219011344069620",29.84,25.50,0,327.62,376.92,113.7,107.8,0.429,785620.4,785620.4,4406,0,0,0,L,1151911521,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476019843,1102459.00
10/09/2016 09:45,2,5.139,ACTIVE,217.58,363.39,59.996,1476020703,"201051344000645","219011344069620",29.38,19.80,0,338.44,394.05,152.8,145.6,0.689,576039.8,576039.8,4389,0,0,0,L,1122011218,0,124.04,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476020704,1102460.00
10/09/2016 09:45,2,4.959,ACTIVE,212.83,358.88,59.986,1476020703,"274151322000085","219011344069620",28.05,23.80,0,333.63,375.71,140.8,133.9,0.539,813094.6,813094.6,4358,0,0,0,L,1151911521,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476020705,1102461.00
10/09/2016 09:45,2,5.047,ACTIVE,216.90,361.59,59.981,1476020703,"201051344000633","219011344069620",29.74,19.30,0,337.54,394.05,151.9,144.7,0.716,567723.2,567723.2,4387,0,0,0,L,1122011218,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476020706,1102462.00
10/09/2016 09:45,2,5.012,ACTIVE,217.58,362.79,59.996,1476020703,"201051344000469","219011344069620",30.24,18.00,0,338.44,394.65,153.6,146.3,0.716,570402.7,570402.7,4389,0,0,0,L,1122011218,0,123.36,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476020707,1102463.00
10/09/2016 09:45,2,4.299,ACTIVE,214.41,355.58,59.996,1476020703,"201051344000646","219011344069620",30.30,19.00,0,333.93,384.13,131.8,125.3,0.619,570384.4,570384.4,4376,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476020708,1102464.00
10/09/2016 09:45,2,4.936,ACTIVE,212.61,360.38,59.996,1476020703,"274151322000052","219011344069620",29.48,25.30,0,332.43,377.22,147.3,140.2,0.579,836601.2,836601.2,4365,0,0,0,L,1151911521,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476020709,1102465.00
10/09/2016 09:45,2,4.227,ACTIVE,215.54,355.88,59.996,1476020703,"201051344000585","219011344069620",30.69,20.00,0,337.54,385.93,131.3,124.9,0.614,580723.8,580723.8,4381,0,0,0,L,1122011218,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476020710,1102466.00
10/09/2016 09:45,2,4.355,ACTIVE,214.41,355.28,59.954,1476020703,"201051344001230","219011344069620",30.26,20.30,0,333.33,383.23,133.4,126.8,0.632,573222.3,573222.3,4388,0,0,0,L,1122011218,0,123.36,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476020711,1102467.00
10/09/2016 09:45,2,4.324,ACTIVE,215.54,356.48,59.996,1476020703,"201051344000582","219011344069620",30.28,17.30,0,337.84,388.34,132.6,126.1,0.601,565988.2,565988.2,4377,0,0,0,L,1122011218,0,123.59,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476020712,1102468.00
10/09/2016 09:45,2,4.438,ACTIVE,214.64,355.88,59.996,1476020703,"201051344000955","219011344069620",30.30,18.70,0,333.03,384.13,136.2,129.5,0.641,580212.1,580212.1,4377,0,0,0,L,1122011218,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476020713,1102469.00
10/09/2016 09:45,2,3.342,ACTIVE,212.83,434.02,59.991,1476020703,"274151322000094","219011344069620",40.18,26.00,0,411.18,472.20,135.7,129.1,0.521,689692.0,689692.0,4448,0,0,0,L,1151911521,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476020714,1102470.00
10/09/2016 09:45,2,5.025,ACTIVE,217.80,360.99,59.996,1476020703,"201051344000579","219011344069620",29.94,19.00,0,339.04,394.65,152.4,145.2,0.712,584983.4,584983.4,4377,0,0,0,L,1122011218,0,123.81,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476020715,1102471.00
10/09/2016 09:45,2,4.441,ACTIVE,214.41,354.97,60.007,1476020703,"201051344000890","219011344069620",30.14,20.00,0,333.33,384.43,135.6,129.0,0.623,577456.3,577456.3,4376,0,0,0,L,1122011218,0,123.36,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476020716,1102472.00
10/09/2016 09:45,2,4.396,ACTIVE,215.09,357.08,60.002,1476020703,"201051344000438","219011344069620",30.51,18.00,0,337.54,387.14,135.9,129.2,0.636,578891.5,578891.5,4380,0,0,0,L,1122011218,0,123.59,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476020717,1102473.00
10/09/2016 09:45,2,4.316,ACTIVE,215.09,355.28,59.991,1476020703,"201051344000417","219011344069620",30.32,19.80,0,334.54,383.23,132.6,126.1,0.623,569694.0,569694.0,4388,0,0,0,L,1122011218,0,123.14,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476020717,1102474.00
10/09/2016 09:45,2,4.887,ACTIVE,212.61,365.80,59.996,1476020703,"274151322000083","219011344069620",29.32,24.80,0,332.13,376.62,145.2,138.2,0.579,828938.4,828938.4,4369,0,0,0,L,1151911521,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476020718,1102475.00
10/09/2016 09:45,2,5.312,ACTIVE,213.51,370.60,59.954,1476020703,"274151322000076","219011344069620",29.98,26.30,0,334.54,381.12,161.2,153.6,0.628,885132.8,885132.8,4374,0,0,0,L,1151911521,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476020719,1102476.00
10/09/2016 09:45,2,5.098,ACTIVE,216.67,360.99,60.018,1476020703,"201051344000868","219011344069620",29.90,18.70,0,338.14,394.65,154.4,147.1,0.720,569137.4,569137.4,4383,0,0,0,L,1122011218,0,123.14,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476020720,1102477.00
10/09/2016 09:45,2,5.256,ACTIVE,212.61,349.56,60.012,1476020703,"274151322000095","219011344069620",29.76,25.50,0,332.43,379.62,158.2,150.8,0.601,876196.9,876196.9,4379,0,0,0,L,1151911521,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476020721,1102478.00
10/09/2016 09:45,2,5.189,ACTIVE,217.58,358.58,60.007,1476020703,"201051344000988","219011344069620",19.28,19.00,0,339.04,380.52,101.4,95.9,0.473,544484.6,544484.6,4376,0,0,0,L,1122011218,0,123.59,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476020722,1102479.00
10/09/2016 09:45,2,4.410,ACTIVE,215.32,355.58,59.996,1476020703,"201051344001025","219011344069620",30.28,20.00,0,336.04,385.03,135.3,128.6,0.614,579222.1,579222.1,4374,0,0,0,L,1122011218,0,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476020723,1102480.00
10/09/2016 09:45,2,5.119,ACTIVE,217.58,361.59,59.996,1476020703,"201051344000458","219011344069620",29.62,20.30,0,339.04,394.65,153.5,146.3,0.729,576594.1,576594.1,4388,0,0,0,L,1122011218,0,123.81,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476020724,1102481.00
10/09/2016 09:45,2,5.146,ACTIVE,218.03,362.19,60.002,1476020703,"201051344000853","219011344069620",29.68,19.30,0,339.65,398.56,154.8,147.4,0.716,575869.7,575869.7,4392,0,0,0,L,1122011218,0,124.27,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476020725,1102482.00
10/09/2016 09:45,2,4.445,ACTIVE,214.64,357.08,59.996,1476020703,"201051344000685","219011344069620",30.06,18.00,0,336.04,384.73,135.4,128.7,0.650,578032.5,578032.5,4386,0,0,0,L,1122011218,0,123.81,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476020726,1102483.00
10/09/2016 09:45,2,4.348,ACTIVE,215.54,356.78,59.991,1476020703,"201051344000917","219011344069620",30.47,19.30,0,336.34,387.14,134.2,127.6,0.632,574938.2,574938.2,4379,0,0,0,L,1122011218,0,123.59,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476020726,1102484.00
10/09/2016 09:45,2,4.373,ACTIVE,214.64,355.88,59.996,1476020703,"201051344001145","219011344069620",30.10,18.00,0,337.84,384.43,133.3,126.7,0.614,580197.4,580197.4,4385,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476020727,1102485.00
10/09/2016 09:45,2,4.459,ACTIVE,215.54,356.18,59.996,1476020703,"201051344000651","219011344069620",30.36,17.00,0,338.14,388.64,137.2,130.5,0.628,573422.6,573422.6,4375,0,0,0,L,1122011218,0,124.04,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476020728,1102486.00
10/09/2016 09:45,2,5.006,ACTIVE,212.61,357.08,59.986,1476020703,"274151322000088","219011344069620",28.21,24.50,0,332.43,376.31,143.0,136.1,0.539,797411.6,797411.6,4360,0,0,0,L,1151911521,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476020729,1102487.00
10/09/2016 09:45,2,3.461,ACTIVE,213.51,434.63,59.986,1476020703,"274151322000068","219011344069620",39.40,28.30,0,410.88,470.09,138.9,132.2,0.535,690291.5,690291.5,4450,0,0,0,L,1151911521,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476020730,1102488.00
10/09/2016 09:45,2,4.357,ACTIVE,215.32,355.88,59.970,1476020703,"201051344001135","219011344069620",30.51,17.50,0,335.44,386.23,134.6,128.0,0.628,569537.9,569537.9,4371,0,0,0,L,1122011218,0,123.59,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476020731,1102489.00
10/09/2016 09:45,2,5.125,ACTIVE,216.22,361.89,59.959,1476020703,"201051344000594","219011344069620",29.84,19.50,0,338.14,394.65,154.8,147.4,0.712,581054.1,581054.1,4380,0,0,0,L,1122011218,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476020732,1102490.00
10/09/2016 09:45,2,4.500,ACTIVE,215.54,356.48,59.986,1476020703,"201051344001203","219011344069620",30.38,19.50,0,337.24,388.64,138.4,131.6,0.650,577807.9,577807.9,4382,0,0,0,L,1122011218,0,124.04,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476020733,1102491.00
10/09/2016 09:45,2,5.029,ACTIVE,212.83,361.89,59.991,1476020703,"274151322000054","219011344069620",28.49,25.50,0,332.43,377.52,144.9,138.0,0.552,813740.8,813740.8,4358,0,0,0,L,1151911521,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476020734,1102492.00
10/09/2016 09:45,2,5.131,ACTIVE,217.13,360.38,60.007,1476020703,"201051344000867","219011344069620",29.90,20.00,0,338.74,393.45,155.3,148.0,0.703,568221.2,568221.2,4386,0,0,0,L,1122011218,0,123.81,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476020735,1102493.00
10/09/2016 09:45,2,4.498,ACTIVE,215.32,358.58,59.996,1476020703,"201051344001093","219011344069620",30.59,20.70,0,336.94,389.54,139.3,132.6,0.632,574239.7,574239.7,4387,0,0,0,L,1122011218,0,123.59,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476020736,1102494.00
10/09/2016 09:45,2,5.168,ACTIVE,217.13,362.49,59.991,1476020703,"201051344000900","219011344069620",30.30,19.00,0,338.14,395.85,158.6,151.2,0.729,585098.4,585098.4,4393,0,0,0,L,1122011218,0,123.59,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476020737,1102495.00
10/09/2016 09:45,2,5.174,ACTIVE,217.35,361.59,59.991,1476020703,"201051344000648","219011344069620",29.48,19.00,0,338.44,395.85,154.4,147.1,0.703,573602.5,573602.5,4380,0,0,0,L,1122011218,0,123.14,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476020738,1102496.00
10/09/2016 09:45,2,5.172,ACTIVE,217.58,363.09,59.991,1476020703,"201051344000569","219011344069620",29.70,19.00,0,338.14,395.25,155.6,148.3,0.725,585024.9,585024.9,4381,0,0,0,L,1122011218,0,123.36,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476020738,1102497.00
10/09/2016 09:45,2,5.174,ACTIVE,217.80,363.09,59.996,1476020703,"201051344000983","219011344069620",29.82,19.80,0,338.44,395.25,156.2,148.8,0.738,577668.5,577668.5,4390,0,0,0,L,1122011218,0,123.81,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476020739,1102498.00
10/09/2016 09:45,2,5.172,ACTIVE,217.80,363.39,60.018,1476020703,"201051344001158","219011344069620",29.50,19.50,0,338.74,395.25,154.4,147.1,0.716,568975.4,568975.4,4384,0,0,0,L,1122011218,0,123.59,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476020740,1102499.00
10/09/2016 09:45,2,5.160,ACTIVE,217.80,363.09,59.986,1476020703,"201051344000576","219011344069620",30.02,18.70,0,338.14,399.46,156.9,149.5,0.725,576582.1,576582.1,4394,0,0,0,L,1122011218,0,123.81,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476020741,1102500.00
10/09/2016 09:45,2,5.021,ACTIVE,213.06,366.70,60.002,1476020703,"274151322000087","219011344069620",28.29,33.50,0,333.03,376.01,143.8,136.9,0.539,785649.3,785649.3,4407,0,0,0,L,1151911521,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476020742,1102501.00
10/09/2016 10:00,2,5.295,ACTIVE,217.58,361.89,59.970,1476021603,"201051344000645","219011344069620",29.30,23.00,0,321.91,399.46,157.2,149.8,0.712,576069.5,576069.5,4390,0,0,0,L,1122011218,0,123.81,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476021604,1102502.00
10/09/2016 10:00,2,5.113,ACTIVE,213.06,348.96,59.981,1476021603,"274151322000085","219011344069620",27.89,26.80,0,329.13,379.92,144.4,137.4,0.557,813122.2,813122.2,4359,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476021605,1102503.00
10/09/2016 10:00,2,5.223,ACTIVE,216.90,361.59,59.959,1476021603,"201051344000633","219011344069620",29.50,22.00,0,318.91,399.46,156.0,148.7,0.747,567752.7,567752.7,4388,0,0,0,L,1122011218,0,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476021606,1102504.00
10/09/2016 10:00,2,5.223,ACTIVE,217.58,362.49,59.981,1476021603,"201051344000469","219011344069620",29.66,20.70,0,316.80,400.36,156.9,149.5,0.738,570432.4,570432.4,4390,0,0,0,L,1122011218,0,123.14,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476021607,1102505.00
10/09/2016 10:00,2,4.461,ACTIVE,214.41,354.97,59.965,1476021603,"201051344000646","219011344069620",29.96,21.80,0,317.40,391.04,135.4,128.7,0.641,570410.2,570410.2,4377,0,0,0,L,1122011218,0,123.36,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476021608,1102506.00
10/09/2016 10:00,2,5.094,ACTIVE,212.61,360.38,59.970,1476021603,"274151322000052","219011344069620",29.32,29.00,0,327.32,381.42,151.4,144.2,0.592,836630.2,836630.2,4366,0,0,0,L,1151911521,0,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476021608,1102507.00
10/09/2016 10:00,2,4.455,ACTIVE,215.54,356.18,59.986,1476021603,"201051344000585","219011344069620",29.94,23.00,0,318.61,391.34,135.1,128.5,0.632,580749.6,580749.6,4382,0,0,0,L,1122011218,0,123.36,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476021609,1102508.00
10/09/2016 10:00,2,4.469,ACTIVE,214.41,353.47,59.986,1476021603,"201051344001230","219011344069620",30.18,23.30,0,317.10,389.84,136.5,129.8,0.636,573248.3,573248.3,4389,0,0,0,L,1122011218,0,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476021610,1102509.00
10/09/2016 10:00,2,4.504,ACTIVE,215.77,357.38,59.981,1476021603,"201051344000582","219011344069620",29.68,20.30,0,317.70,393.15,135.4,128.8,0.619,566014.0,566014.0,4378,0,0,0,L,1122011218,0,123.59,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476021611,1102510.00
10/09/2016 10:00,2,4.598,ACTIVE,214.64,354.97,59.949,1476021603,"201051344000955","219011344069620",29.88,21.30,0,316.50,390.14,139.1,132.4,0.663,580238.6,580238.6,4378,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476021612,1102511.00
10/09/2016 10:00,2,3.510,ACTIVE,213.06,431.92,59.981,1476021603,"274151322000094","219011344069620",39.72,29.80,0,335.74,460.78,141.7,134.9,0.548,689718.7,689718.7,4449,0,0,0,L,1151911521,0,121.78,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476021613,1102512.00
10/09/2016 10:00,2,5.250,ACTIVE,217.80,363.09,59.981,1476021603,"201051344000579","219011344069620",29.48,23.50,0,321.61,402.16,156.8,149.4,0.738,585013.0,585013.0,4378,0,0,0,L,1122011218,0,123.81,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476021614,1102513.00
10/09/2016 10:00,2,4.604,ACTIVE,214.19,354.37,59.970,1476021603,"201051344000890","219011344069620",29.58,23.30,0,318.61,390.74,137.9,131.2,0.632,577482.6,577482.6,4377,0,0,0,L,1122011218,0,123.14,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476021615,1102514.00
10/09/2016 10:00,2,4.568,ACTIVE,215.09,356.48,59.991,1476021603,"201051344000438","219011344069620",29.94,20.70,0,318.30,392.85,138.6,131.8,0.650,578917.9,578917.9,4381,0,0,0,L,1122011218,0,123.59,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476021616,1102515.00
10/09/2016 10:00,2,4.479,ACTIVE,214.87,354.97,59.981,1476021603,"201051344000417","219011344069620",29.72,23.50,0,318.61,391.64,134.8,128.1,0.636,569719.8,569719.8,4389,0,0,0,L,1122011218,0,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476021617,1102516.00
10/09/2016 10:00,2,5.035,ACTIVE,212.38,363.39,60.012,1476021603,"274151322000083","219011344069620",29.12,28.30,0,327.02,380.82,148.5,141.4,0.592,828966.8,828966.8,4370,0,0,0,L,1151911521,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476021618,1102517.00
10/09/2016 10:00,2,5.482,ACTIVE,213.74,361.59,59.975,1476021603,"274151322000076","219011344069620",29.58,30.50,0,329.13,385.03,164.2,156.5,0.645,885164.3,885164.3,4375,0,0,0,L,1151911521,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476021619,1102518.00
10/09/2016 10:00,2,5.250,ACTIVE,216.67,361.59,59.991,1476021603,"201051344000868","219011344069620",29.42,21.80,0,318.91,398.86,156.4,149.0,0.689,569167.1,569167.1,4384,0,0,0,L,1122011218,0,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476021620,1102519.00
10/09/2016 10:00,2,5.402,ACTIVE,212.61,353.17,59.981,1476021603,"274151322000095","219011344069620",29.50,29.50,0,328.82,383.83,161.4,153.9,0.619,876227.8,876227.8,4380,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476021621,1102520.00
10/09/2016 10:00,2,5.338,ACTIVE,217.58,358.58,60.012,1476021603,"201051344000988","219011344069620",18.98,21.80,0,322.21,396.15,102.6,97.1,0.460,544503.9,544503.9,4377,0,0,0,L,1122011218,0,123.59,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476021622,1102521.00
10/09/2016 10:00,2,4.506,ACTIVE,215.09,354.97,59.986,1476021603,"201051344001025","219011344069620",30.06,22.50,0,319.21,391.64,137.2,130.5,0.623,579248.2,579248.2,4375,0,0,0,L,1122011218,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476021623,1102522.00
10/09/2016 10:00,2,5.209,ACTIVE,217.35,361.59,59.991,1476021603,"201051344000458","219011344069620",29.64,22.80,0,319.51,401.56,156.3,148.9,0.751,576623.6,576623.6,4389,0,0,0,L,1122011218,0,123.81,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476021623,1102523.00
10/09/2016 10:00,2,5.252,ACTIVE,217.80,362.79,59.975,1476021603,"201051344000853","219011344069620",29.48,21.50,0,322.81,403.97,156.8,149.4,0.729,575899.3,575899.3,4393,0,0,0,L,1122011218,0,124.27,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476021624,1102524.00
10/09/2016 10:00,2,4.510,ACTIVE,214.41,355.58,59.996,1476021603,"201051344000685","219011344069620",30.06,20.70,0,316.50,391.94,137.2,130.5,0.658,578058.6,578058.6,4387,0,0,0,L,1122011218,0,123.59,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476021625,1102525.00
10/09/2016 10:00,2,4.475,ACTIVE,215.09,356.48,59.986,1476021603,"201051344000917","219011344069620",29.96,21.80,0,319.81,391.94,135.8,129.1,0.632,574964.0,574964.0,4380,0,0,0,L,1122011218,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476021626,1102526.00
10/09/2016 10:00,2,4.443,ACTIVE,214.64,354.97,59.981,1476021603,"201051344001145","219011344069620",30.10,20.30,0,318.61,391.34,135.4,128.8,0.628,580223.2,580223.2,4386,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476021627,1102527.00
10/09/2016 10:00,2,4.604,ACTIVE,215.54,355.88,59.981,1476021603,"201051344000651","219011344069620",29.60,19.80,0,319.81,394.35,138.0,131.2,0.632,573449.0,573449.0,4376,0,0,0,L,1122011218,0,123.81,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476021628,1102528.00
10/09/2016 10:00,2,5.139,ACTIVE,212.61,362.79,59.981,1476021603,"274151322000088","219011344069620",27.77,27.50,0,328.52,379.92,144.5,137.5,0.548,797439.3,797439.3,4361,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476021629,1102529.00
10/09/2016 10:00,2,3.471,ACTIVE,213.74,440.04,59.975,1476021603,"274151322000068","219011344069620",39.78,32.20,0,335.44,463.48,140.3,133.5,0.539,690318.2,690318.2,4451,0,0,0,L,1151911521,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476021630,1102530.00
10/09/2016 10:00,2,4.518,ACTIVE,215.09,355.28,59.981,1476021603,"201051344001135","219011344069620",29.66,20.70,0,318.00,391.04,135.8,129.1,0.641,569563.8,569563.8,4372,0,0,0,L,1122011218,0,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476021631,1102531.00
10/09/2016 10:00,2,5.283,ACTIVE,215.77,360.99,60.018,1476021603,"201051344000594","219011344069620",29.30,22.50,0,318.00,400.06,156.8,149.4,0.712,581083.8,581083.8,4381,0,0,0,L,1122011218,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476021631,1102532.00
10/09/2016 10:00,2,4.480,ACTIVE,215.32,355.28,59.981,1476021603,"201051344001203","219011344069620",30.47,22.30,0,318.30,392.85,138.2,131.5,0.654,577834.3,577834.3,4383,0,0,0,L,1122011218,0,123.81,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476021632,1102533.00
10/09/2016 10:00,2,5.178,ACTIVE,212.83,348.06,59.981,1476021603,"274151322000054","219011344069620",27.81,29.00,0,328.52,380.82,145.9,138.9,0.570,813768.7,813768.7,4359,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476021633,1102534.00
10/09/2016 10:00,2,5.199,ACTIVE,216.90,360.99,60.002,1476021603,"201051344000867","219011344069620",29.58,23.30,0,318.61,397.96,155.7,148.4,0.698,568250.8,568250.8,4387,0,0,0,L,1122011218,0,123.59,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476021634,1102535.00
10/09/2016 10:00,2,4.596,ACTIVE,215.32,357.68,59.986,1476021603,"201051344001093","219011344069620",29.86,23.30,0,317.70,393.15,139.0,132.2,0.632,574266.2,574266.2,4388,0,0,0,L,1122011218,0,123.36,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476021635,1102536.00
10/09/2016 10:00,2,5.268,ACTIVE,217.13,361.89,59.991,1476021603,"201051344000900","219011344069620",29.74,22.00,0,318.00,400.06,158.6,151.1,0.729,585128.4,585128.4,4394,0,0,0,L,1122011218,0,123.81,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476021636,1102537.00
10/09/2016 10:00,2,5.230,ACTIVE,217.13,362.19,59.981,1476021603,"201051344000648","219011344069620",29.40,21.50,0,319.51,400.06,155.8,148.4,0.716,573632.0,573632.0,4381,0,0,0,L,1122011218,0,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476021637,1102538.00
10/09/2016 10:00,2,5.217,ACTIVE,217.35,361.29,59.991,1476021603,"201051344000569","219011344069620",29.48,22.00,0,319.81,399.16,155.8,148.4,0.725,585054.4,585054.4,4382,0,0,0,L,1122011218,0,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476021638,1102539.00
10/09/2016 10:00,2,5.236,ACTIVE,217.35,362.49,59.986,1476021603,"201051344000983","219011344069620",29.56,22.30,0,320.41,399.76,156.7,149.4,0.742,577698.2,577698.2,4391,0,0,0,L,1122011218,0,123.81,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476021639,1102540.00
10/09/2016 10:00,2,5.240,ACTIVE,217.58,361.89,59.949,1476021603,"201051344001158","219011344069620",29.10,22.30,0,320.71,401.86,154.4,147.1,0.720,569004.7,569004.7,4385,0,0,0,L,1122011218,0,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476021640,1102541.00
10/09/2016 10:00,2,5.240,ACTIVE,217.58,363.69,59.981,1476021603,"201051344000576","219011344069620",29.46,21.80,0,319.81,403.37,156.3,149.0,0.725,576611.8,576611.8,4395,0,0,0,L,1122011218,0,123.81,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476021641,1102542.00
10/09/2016 10:00,2,5.070,ACTIVE,212.61,364.29,59.991,1476021603,"274151322000087","219011344069620",27.91,38.00,0,328.82,379.92,143.3,136.4,0.552,785676.9,785676.9,4408,0,0,0,L,1151911521,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476021642,1102543.00
10/09/2016 10:15,2,5.633,ACTIVE,217.80,361.89,59.912,1476022503,"201051344000645","219011344069620",28.61,26.30,0,337.84,403.97,163.1,155.5,0.742,576106.3,576106.3,4391,0,0,0,L,1122011218,0,123.81,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476022504,1102544.00
10/09/2016 10:15,2,5.398,ACTIVE,212.61,359.48,59.970,1476022503,"274151322000085","219011344069620",27.27,31.50,0,332.73,379.62,149.1,142.0,0.566,813155.8,813155.8,4360,0,0,0,L,1151911521,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476022505,1102545.00
10/09/2016 10:15,2,5.520,ACTIVE,217.13,362.79,59.933,1476022503,"201051344000633","219011344069620",29.12,25.50,0,336.64,399.76,162.7,155.1,0.765,567789.4,567789.4,4389,0,0,0,L,1122011218,0,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476022506,1102546.00
10/09/2016 10:15,2,5.533,ACTIVE,217.80,363.39,59.922,1476022503,"201051344000469","219011344069620",29.06,24.30,0,337.84,404.57,162.8,155.2,0.769,570469.1,570469.1,4391,0,0,0,L,1122011218,0,123.36,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476022507,1102547.00
10/09/2016 10:15,2,4.805,ACTIVE,214.64,357.08,59.970,1476022503,"201051344000646","219011344069620",29.42,25.50,0,333.33,389.54,143.2,136.2,0.667,570442.1,570442.1,4378,0,0,0,L,1122011218,0,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476022508,1102548.00
10/09/2016 10:15,2,5.443,ACTIVE,212.38,348.96,59.981,1476022503,"274151322000052","219011344069620",28.80,34.30,0,331.83,382.03,158.8,151.3,0.619,836665.5,836665.5,4367,0,0,0,L,1151911521,0,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476022509,1102549.00
10/09/2016 10:15,2,4.719,ACTIVE,215.54,357.68,59.965,1476022503,"201051344000585","219011344069620",29.88,25.50,0,335.14,392.55,142.9,136.0,0.667,580781.4,580781.4,4383,0,0,0,L,1122011218,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476022510,1102550.00
10/09/2016 10:15,2,4.799,ACTIVE,214.64,355.58,59.954,1476022503,"201051344001230","219011344069620",29.80,25.30,0,332.43,388.64,144.8,137.8,0.681,573280.5,573280.5,4390,0,0,0,L,1122011218,0,123.36,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476022511,1102551.00
10/09/2016 10:15,2,4.789,ACTIVE,215.77,357.98,59.970,1476022503,"201051344000582","219011344069620",29.48,22.50,0,335.14,394.35,143.0,136.1,0.654,566046.0,566046.0,4379,0,0,0,L,1122011218,0,123.59,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476022512,1102552.00
10/09/2016 10:15,2,4.932,ACTIVE,214.64,356.48,59.954,1476022503,"201051344000955","219011344069620",29.50,23.80,0,333.93,389.84,147.4,140.3,0.698,580271.5,580271.5,4379,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476022513,1102553.00
10/09/2016 10:15,2,3.594,ACTIVE,212.38,431.32,59.938,1476022503,"274151322000094","219011344069620",40.31,33.00,0,402.77,461.38,146.7,139.7,0.570,689751.4,689751.4,4450,0,0,0,L,1151911521,0,121.55,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476022513,1102554.00
10/09/2016 10:15,2,5.467,ACTIVE,217.80,363.39,59.965,1476022503,"201051344000579","219011344069620",29.78,25.50,0,338.74,404.27,164.8,157.2,0.773,585050.0,585050.0,4379,0,0,0,L,1122011218,0,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476022514,1102555.00
10/09/2016 10:15,2,4.814,ACTIVE,214.41,355.58,59.954,1476022503,"201051344000890","219011344069620",29.78,26.00,0,333.33,389.54,145.2,138.2,0.672,577515.1,577515.1,4378,0,0,0,L,1122011218,0,123.36,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476022515,1102556.00
10/09/2016 10:15,2,4.881,ACTIVE,214.87,356.78,59.954,1476022503,"201051344000438","219011344069620",29.68,23.80,0,334.84,393.15,146.7,139.6,0.685,578950.7,578950.7,4382,0,0,0,L,1122011218,0,123.59,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476022516,1102557.00
