ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/09/2016 10:15,2,4.773,ACTIVE,214.87,355.58,59.938,1476022503,"201051344000417","219011344069620",29.46,26.00,0,333.33,388.94,142.4,135.5,0.676,569751.6,569751.6,4390,0,0,0,L,1122011218,0,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476022517,1102558.00
10/09/2016 10:15,2,5.369,ACTIVE,212.38,348.66,59.949,1476022503,"274151322000083","219011344069620",28.75,32.60,0,331.83,381.12,156.2,148.8,0.623,829001.6,829001.6,4371,0,0,0,L,1151911521,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476022518,1102559.00
10/09/2016 10:15,2,5.738,ACTIVE,213.29,350.47,59.954,1476022503,"274151322000076","219011344069620",29.54,34.00,0,332.73,384.73,171.7,163.8,0.676,885202.6,885202.6,4376,0,0,0,L,1151911521,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476022519,1102560.00
10/09/2016 10:15,2,5.545,ACTIVE,216.67,360.69,59.954,1476022503,"201051344000868","219011344069620",28.98,24.50,0,336.64,399.46,162.7,155.1,0.729,569203.8,569203.8,4385,0,0,0,L,1122011218,0,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476022520,1102561.00
10/09/2016 10:15,2,5.684,ACTIVE,212.38,371.81,59.949,1476022503,"274151322000095","219011344069620",29.40,33.50,0,331.23,384.43,169.2,161.4,0.650,876265.6,876265.6,4381,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476022521,1102562.00
10/09/2016 10:15,2,5.580,ACTIVE,217.58,359.18,59.954,1476022503,"201051344000988","219011344069620",18.91,25.00,0,322.81,395.85,106.9,101.3,0.486,544527.8,544527.8,4378,0,0,0,L,1122011218,0,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476022522,1102563.00
10/09/2016 10:15,2,4.818,ACTIVE,215.32,357.38,59.949,1476022503,"201051344001025","219011344069620",29.64,25.80,0,334.84,392.25,144.7,137.7,0.663,579280.6,579280.6,4376,0,0,0,L,1122011218,0,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476022523,1102564.00
10/09/2016 10:15,2,5.553,ACTIVE,217.80,361.89,59.949,1476022503,"201051344000458","219011344069620",29.08,26.50,0,337.24,403.37,163.5,155.9,0.778,576660.4,576660.4,4390,0,0,0,L,1122011218,0,123.59,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476022524,1102565.00
10/09/2016 10:15,2,5.537,ACTIVE,218.26,364.59,59.949,1476022503,"201051344000853","219011344069620",29.10,24.50,0,336.34,404.87,163.2,155.6,0.756,575936.1,575936.1,4394,0,0,0,L,1122011218,0,124.27,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476022525,1102566.00
10/09/2016 10:15,2,4.822,ACTIVE,214.41,356.48,59.949,1476022503,"201051344000685","219011344069620",29.86,23.00,0,333.63,393.15,145.8,138.8,0.703,578091.2,578091.2,4388,0,0,0,L,1122011218,0,123.81,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476022525,1102567.00
10/09/2016 10:15,2,4.732,ACTIVE,215.54,356.18,59.954,1476022503,"201051344000917","219011344069620",30.02,24.50,0,333.33,393.45,143.9,137.0,0.681,574996.1,574996.1,4381,0,0,0,L,1122011218,0,123.59,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476022526,1102568.00
10/09/2016 10:15,2,4.764,ACTIVE,214.64,356.48,59.944,1476022503,"201051344001145","219011344069620",29.94,23.00,0,334.24,391.94,144.5,137.5,0.672,580255.3,580255.3,4387,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476022527,1102569.00
10/09/2016 10:15,2,4.904,ACTIVE,215.54,357.98,59.959,1476022503,"201051344000651","219011344069620",29.32,23.30,0,335.14,394.05,145.6,138.6,0.667,573481.6,573481.6,4377,0,0,0,L,1122011218,0,124.04,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476022528,1102570.00
10/09/2016 10:15,2,5.379,ACTIVE,212.38,348.96,59.949,1476022503,"274151322000088","219011344069620",27.57,31.50,0,332.43,379.62,150.1,143.0,0.566,797472.9,797472.9,4362,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476022529,1102571.00
10/09/2016 10:15,2,3.674,ACTIVE,213.51,437.03,59.949,1476022503,"274151322000068","219011344069620",39.60,36.30,0,399.76,459.27,146.9,139.9,0.552,690350.9,690350.9,4452,0,0,0,L,1151911521,0,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476022530,1102572.00
10/09/2016 10:15,2,4.791,ACTIVE,215.09,356.18,59.949,1476022503,"201051344001135","219011344069620",29.66,23.00,0,334.24,392.25,143.9,137.0,0.672,569595.9,569595.9,4373,0,0,0,L,1122011218,0,123.59,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476022531,1102573.00
10/09/2016 10:15,2,5.531,ACTIVE,216.00,360.38,59.965,1476022503,"201051344000594","219011344069620",29.54,25.80,0,337.24,400.66,165.4,157.8,0.756,581121.0,581121.0,4382,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476022532,1102574.00
10/09/2016 10:15,2,4.869,ACTIVE,215.54,357.08,59.938,1476022503,"201051344001203","219011344069620",29.62,25.80,0,335.74,394.05,146.1,139.1,0.694,577867.1,577867.1,4384,0,0,0,L,1122011218,0,124.04,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476022533,1102575.00
10/09/2016 10:15,2,5.398,ACTIVE,212.61,347.76,59.954,1476022503,"274151322000054","219011344069620",27.65,33.00,0,332.13,380.52,151.2,144.0,0.575,813802.6,813802.6,4360,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476022534,1102576.00
10/09/2016 10:15,2,5.508,ACTIVE,216.90,359.78,59.954,1476022503,"201051344000867","219011344069620",29.20,27.00,0,337.54,400.06,162.8,155.2,0.751,568287.4,568287.4,4388,0,0,0,L,1122011218,0,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476022534,1102577.00
10/09/2016 10:15,2,4.867,ACTIVE,215.32,357.98,59.922,1476022503,"201051344001093","219011344069620",29.70,25.80,0,334.54,394.35,146.3,139.3,0.672,574299.0,574299.0,4389,0,0,0,L,1122011218,0,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476022535,1102578.00
10/09/2016 10:15,2,5.541,ACTIVE,217.13,363.09,59.949,1476022503,"201051344000900","219011344069620",29.46,24.50,0,336.94,404.27,165.2,157.6,0.756,585165.7,585165.7,4395,0,0,0,L,1122011218,0,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476022536,1102579.00
10/09/2016 10:15,2,5.502,ACTIVE,217.13,361.59,59.959,1476022503,"201051344000648","219011344069620",29.30,24.80,0,337.84,400.96,163.1,155.4,0.747,573668.6,573668.6,4382,0,0,0,L,1122011218,0,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476022537,1102580.00
10/09/2016 10:15,2,5.553,ACTIVE,217.58,362.79,59.959,1476022503,"201051344000569","219011344069620",28.88,24.80,0,337.84,402.16,162.4,154.8,0.751,585091.0,585091.0,4383,0,0,0,L,1122011218,0,123.14,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476022538,1102581.00
10/09/2016 10:15,2,5.514,ACTIVE,217.58,360.99,59.938,1476022503,"201051344000983","219011344069620",29.30,25.50,0,337.24,402.46,163.7,156.1,0.773,577735.1,577735.1,4392,0,0,0,L,1122011218,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476022540,1102582.00
10/09/2016 10:15,2,5.465,ACTIVE,217.80,362.19,59.965,1476022503,"201051344001158","219011344069620",29.22,25.30,0,338.44,403.07,161.7,154.1,0.756,569041.1,569041.1,4386,0,0,0,L,1122011218,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476022540,1102583.00
10/09/2016 10:15,2,5.523,ACTIVE,217.58,362.79,59.954,1476022503,"201051344000576","219011344069620",29.10,24.80,0,337.24,404.27,162.7,155.1,0.760,576648.5,576648.5,4396,0,0,0,L,1122011218,0,123.59,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476022541,1102584.00
10/09/2016 10:15,2,5.381,ACTIVE,212.61,357.98,59.949,1476022503,"274151322000087","219011344069620",27.39,43.20,0,331.83,378.12,149.2,142.1,0.544,785710.4,785710.4,4409,0,0,0,L,1151911521,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476022542,1102585.00
10/09/2016 10:30,2,5.980,ACTIVE,218.48,366.40,59.970,1476023403,"201051344000645","219011344069620",28.65,28.50,0,338.14,405.17,173.5,165.5,0.787,576146.2,576146.2,4392,0,0,0,L,1122011218,0,124.27,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476023404,1102586.00
10/09/2016 10:30,2,5.752,ACTIVE,213.51,350.47,59.975,1476023403,"274151322000085","219011344069620",27.00,33.80,0,332.73,380.52,157.2,149.8,0.605,813192.0,813192.0,4361,0,0,0,L,1151911521,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476023405,1102587.00
10/09/2016 10:30,2,5.867,ACTIVE,217.58,364.89,59.965,1476023403,"201051344000633","219011344069620",29.24,26.80,0,336.94,405.47,173.8,165.8,0.826,567829.3,567829.3,4390,0,0,0,L,1122011218,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476023406,1102588.00
10/09/2016 10:30,2,5.922,ACTIVE,218.71,366.70,59.975,1476023403,"201051344000469","219011344069620",28.88,24.50,0,337.24,406.07,173.3,165.4,0.818,570509.0,570509.0,4392,0,0,0,L,1122011218,0,123.81,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476023407,1102589.00
10/09/2016 10:30,2,5.172,ACTIVE,215.32,358.88,59.965,1476023403,"201051344000646","219011344069620",29.60,25.50,0,332.73,394.95,155.1,147.7,0.734,570477.4,570477.4,4379,0,0,0,L,1122011218,0,123.81,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476023408,1102590.00
10/09/2016 10:30,2,5.732,ACTIVE,213.51,353.17,59.970,1476023403,"274151322000052","219011344069620",29.36,36.00,0,330.93,383.53,170.3,162.5,0.672,836704.4,836704.4,4368,0,0,0,L,1151911521,0,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476023409,1102591.00
10/09/2016 10:30,2,5.131,ACTIVE,216.67,358.28,60.007,1476023403,"201051344000585","219011344069620",29.74,26.30,0,337.84,394.35,154.6,147.3,0.725,580816.6,580816.6,4384,0,0,0,L,1122011218,0,123.81,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476023410,1102592.00
10/09/2016 10:30,2,5.113,ACTIVE,215.32,356.48,59.970,1476023403,"201051344001230","219011344069620",30.04,26.30,0,332.43,390.44,155.7,148.3,0.720,573316.1,573316.1,4391,0,0,0,L,1122011218,0,123.81,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476023411,1102593.00
10/09/2016 10:30,2,5.166,ACTIVE,216.67,359.48,59.970,1476023403,"201051344000582","219011344069620",29.40,25.30,0,337.84,395.85,153.8,146.6,0.698,566081.1,566081.1,4380,0,0,0,L,1122011218,0,124.27,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476023412,1102594.00
10/09/2016 10:30,2,5.250,ACTIVE,215.32,357.98,59.986,1476023403,"201051344000955","219011344069620",30.00,25.30,0,333.33,394.95,159.5,152.0,0.747,580307.8,580307.8,4380,0,0,0,L,1122011218,0,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476023412,1102595.00
10/09/2016 10:30,2,3.834,ACTIVE,213.29,429.82,59.959,1476023403,"274151322000094","219011344069620",40.16,35.60,0,402.46,461.38,157.4,150.0,0.614,689787.3,689787.3,4451,0,0,0,L,1151911521,0,122.01,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476023413,1102596.00
10/09/2016 10:30,2,5.904,ACTIVE,218.71,366.70,59.933,1476023403,"201051344000579","219011344069620",29.62,26.30,0,338.44,406.97,177.2,169.1,0.822,585090.5,585090.5,4380,0,0,0,L,1122011218,0,124.27,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476023414,1102597.00
10/09/2016 10:30,2,5.209,ACTIVE,215.32,357.68,59.959,1476023403,"201051344000890","219011344069620",29.62,27.00,0,333.63,395.25,156.2,148.9,0.725,577550.8,577550.8,4379,0,0,0,L,1122011218,0,123.81,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476023415,1102598.00
10/09/2016 10:30,2,5.189,ACTIVE,216.22,358.58,59.944,1476023403,"201051344000438","219011344069620",30.14,25.00,0,337.54,396.15,158.4,151.0,0.738,578986.8,578986.8,4383,0,0,0,L,1122011218,0,124.27,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476023416,1102599.00
10/09/2016 10:30,2,5.123,ACTIVE,215.77,358.58,59.996,1476023403,"201051344000417","219011344069620",29.62,26.50,0,334.54,394.65,153.7,146.4,0.725,569786.6,569786.6,4391,0,0,0,L,1122011218,0,123.59,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476023417,1102600.00
10/09/2016 10:30,2,5.689,ACTIVE,213.29,354.37,59.954,1476023403,"274151322000083","219011344069620",29.04,35.00,0,331.53,382.63,167.3,159.5,0.663,829039.9,829039.9,4372,0,0,0,L,1151911521,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476023418,1102601.00
10/09/2016 10:30,2,6.082,ACTIVE,214.19,365.19,59.970,1476023403,"274151322000076","219011344069620",29.84,36.50,0,331.83,386.83,183.6,175.3,0.720,885244.7,885244.7,4377,0,0,0,L,1151911521,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476023419,1102602.00
10/09/2016 10:30,2,5.900,ACTIVE,217.58,365.80,59.970,1476023403,"201051344000868","219011344069620",28.98,25.50,0,337.54,404.27,173.1,165.2,0.791,569243.6,569243.6,4386,0,0,0,L,1122011218,0,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476023420,1102603.00
10/09/2016 10:30,2,6.047,ACTIVE,213.29,350.47,59.959,1476023403,"274151322000095","219011344069620",29.38,37.30,0,330.93,385.63,179.8,171.7,0.689,876306.9,876306.9,4382,0,0,0,L,1151911521,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476023421,1102604.00
10/09/2016 10:30,2,5.906,ACTIVE,218.71,360.08,59.986,1476023403,"201051344000988","219011344069620",19.10,25.80,0,339.95,387.74,114.4,108.5,0.535,544553.8,544553.8,4379,0,0,0,L,1122011218,0,124.04,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476023421,1102605.00
10/09/2016 10:30,2,5.166,ACTIVE,216.22,357.68,59.959,1476023403,"201051344001025","219011344069620",29.80,27.30,0,338.14,394.65,155.9,148.6,0.712,579316.1,579316.1,4377,0,0,0,L,1122011218,0,123.81,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476023422,1102606.00
10/09/2016 10:30,2,5.904,ACTIVE,218.48,365.19,59.965,1476023403,"201051344000458","219011344069620",29.22,27.80,0,338.14,406.07,174.8,166.8,0.822,576700.5,576700.5,4391,0,0,0,L,1122011218,0,124.27,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476023423,1102607.00
10/09/2016 10:30,2,5.926,ACTIVE,219.16,367.00,59.965,1476023403,"201051344000853","219011344069620",29.02,26.30,0,343.55,405.77,174.2,166.2,0.800,575976.1,575976.1,4395,0,0,0,L,1122011218,0,124.72,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476023424,1102608.00
10/09/2016 10:30,2,5.150,ACTIVE,215.32,358.88,59.970,1476023403,"201051344000685","219011344069620",30.18,24.50,0,336.94,395.55,157.3,149.9,0.756,578127.1,578127.1,4389,0,0,0,L,1122011218,0,124.04,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476023425,1102609.00
10/09/2016 10:30,2,5.195,ACTIVE,216.22,360.08,59.954,1476023403,"201051344000917","219011344069620",29.54,26.00,0,337.24,394.95,155.5,148.1,0.734,575031.6,575031.6,4382,0,0,0,L,1122011218,0,123.81,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476023426,1102610.00
10/09/2016 10:30,2,5.094,ACTIVE,215.32,357.98,59.975,1476023403,"201051344001145","219011344069620",30.22,24.00,0,337.24,394.95,155.8,148.5,0.725,580290.9,580290.9,4388,0,0,0,L,1122011218,0,123.59,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476023427,1102611.00
10/09/2016 10:30,2,5.201,ACTIVE,216.67,362.19,59.959,1476023403,"201051344000651","219011344069620",29.82,25.30,0,338.44,395.25,157.1,149.7,0.725,573517.4,573517.4,4378,0,0,0,L,1122011218,0,124.49,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476023428,1102612.00
10/09/2016 10:30,2,5.713,ACTIVE,213.06,351.97,59.970,1476023403,"274151322000088","219011344069620",27.49,33.50,0,332.13,380.52,159.1,151.6,0.605,797509.4,797509.4,4363,0,0,0,L,1151911521,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476023429,1102613.00
10/09/2016 10:30,2,3.867,ACTIVE,214.41,435.83,59.981,1476023403,"274151322000068","219011344069620",40.02,38.00,0,405.47,461.08,156.6,149.2,0.592,690386.8,690386.8,4453,0,0,0,L,1151911521,0,122.91,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476023430,1102614.00
10/09/2016 10:30,2,5.113,ACTIVE,216.22,357.38,59.965,1476023403,"201051344001135","219011344069620",30.04,25.00,0,337.84,394.65,155.6,148.2,0.725,569631.3,569631.3,4374,0,0,0,L,1122011218,0,124.04,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476023431,1102615.00
10/09/2016 10:30,2,5.912,ACTIVE,216.90,361.89,59.959,1476023403,"201051344000594","219011344069620",29.60,27.00,0,336.64,402.16,177.2,169.1,0.813,581161.6,581161.6,4383,0,0,0,L,1122011218,0,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476023432,1102616.00
10/09/2016 10:30,2,5.230,ACTIVE,216.45,359.48,59.938,1476023403,"201051344001203","219011344069620",29.66,27.00,0,338.74,395.55,157.0,149.6,0.738,577903.0,577903.0,4385,0,0,0,L,1122011218,0,124.49,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476023433,1102617.00
10/09/2016 10:30,2,5.779,ACTIVE,213.29,358.28,60.002,1476023403,"274151322000054","219011344069620",27.39,35.60,0,331.53,381.73,160.2,152.7,0.628,813839.5,813839.5,4361,0,0,0,L,1151911521,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476023434,1102618.00
10/09/2016 10:30,2,5.910,ACTIVE,217.80,362.79,59.965,1476023403,"201051344000867","219011344069620",29.02,29.00,0,336.64,400.66,173.8,165.8,0.791,568327.3,568327.3,4389,0,0,0,L,1122011218,0,124.04,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476023435,1102619.00
10/09/2016 10:30,2,5.260,ACTIVE,216.45,361.29,59.965,1476023403,"201051344001093","219011344069620",29.50,26.80,0,337.54,395.85,157.2,149.8,0.712,574335.0,574335.0,4390,0,0,0,L,1122011218,0,124.04,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476023436,1102620.00
10/09/2016 10:30,2,5.928,ACTIVE,218.03,365.49,59.959,1476023403,"201051344000900","219011344069620",29.30,26.30,0,337.24,406.07,175.9,167.9,0.800,585206.2,585206.2,4396,0,0,0,L,1122011218,0,124.27,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476023436,1102621.00
10/09/2016 10:30,2,5.848,ACTIVE,218.26,364.89,59.959,1476023403,"201051344000648","219011344069620",29.42,26.00,0,338.14,406.37,174.2,166.2,0.809,573708.6,573708.6,4383,0,0,0,L,1122011218,0,123.59,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476023437,1102622.00
10/09/2016 10:30,2,5.803,ACTIVE,218.48,367.00,59.949,1476023403,"201051344000569","219011344069620",29.46,26.00,0,337.84,405.47,173.1,165.1,0.804,585130.8,585130.8,4384,0,0,0,L,1122011218,0,123.81,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476023438,1102623.00
10/09/2016 10:30,2,5.834,ACTIVE,218.48,364.29,59.959,1476023403,"201051344000983","219011344069620",29.54,27.00,0,337.24,405.77,174.4,166.4,0.826,577775.1,577775.1,4393,0,0,0,L,1122011218,0,124.27,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476023439,1102624.00
10/09/2016 10:30,2,5.863,ACTIVE,218.71,363.69,59.975,1476023403,"201051344001158","219011344069620",29.30,26.00,0,337.54,405.47,174.1,166.1,0.809,569080.8,569080.8,4387,0,0,0,L,1122011218,0,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476023440,1102625.00
10/09/2016 10:30,2,5.883,ACTIVE,218.71,365.80,59.970,1476023403,"201051344000576","219011344069620",29.08,27.30,0,336.94,405.77,173.2,165.2,0.804,576688.4,576688.4,4397,0,0,0,L,1122011218,0,124.27,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476023441,1102626.00
10/09/2016 10:30,2,5.670,ACTIVE,213.51,353.17,59.965,1476023403,"274151322000087","219011344069620",27.51,47.50,0,332.13,379.32,157.8,150.4,0.583,785746.7,785746.7,4410,0,0,0,L,1151911521,0,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476023442,1102627.00
10/09/2016 10:45,2,6.396,ACTIVE,218.71,367.60,59.944,1476024303,"201051344000645","219011344069620",28.69,30.00,0,343.55,409.38,185.9,177.5,0.853,576188.9,576188.9,4393,0,0,0,L,1122011218,0,124.49,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476024304,1102628.00
10/09/2016 10:45,2,6.170,ACTIVE,213.74,359.48,59.970,1476024303,"274151322000085","219011344069620",26.62,36.50,0,333.03,382.93,166.4,158.7,0.636,813230.4,813230.4,4362,0,0,0,L,1151911521,0,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476024305,1102629.00
10/09/2016 10:45,2,6.297,ACTIVE,218.03,367.30,59.970,1476024303,"201051344000633","219011344069620",29.20,28.30,0,340.25,409.08,186.2,177.8,0.879,567872.1,567872.1,4391,0,0,0,L,1122011218,0,124.04,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476024306,1102630.00
10/09/2016 10:45,2,6.338,ACTIVE,219.16,366.40,59.981,1476024303,"201051344000469","219011344069620",28.88,25.80,0,342.35,409.68,185.4,177.0,0.871,570551.6,570551.6,4393,0,0,0,L,1122011218,0,123.81,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476024307,1102631.00
10/09/2016 10:45,2,5.562,ACTIVE,216.00,359.78,59.970,1476024303,"201051344000646","219011344069620",29.48,27.50,0,337.84,398.86,166.0,158.3,0.787,570515.4,570515.4,4380,0,0,0,L,1122011218,0,124.04,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476024308,1102632.00
10/09/2016 10:45,2,6.174,ACTIVE,213.51,368.50,59.954,1476024303,"274151322000052","219011344069620",28.69,38.00,0,331.23,385.63,179.4,171.2,0.707,836745.9,836745.9,4369,0,0,0,L,1151911521,0,122.01,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476024309,1102633.00
10/09/2016 10:45,2,5.555,ACTIVE,217.13,362.19,59.975,1476024303,"201051344000585","219011344069620",29.50,27.30,0,337.24,397.35,165.9,158.2,0.773,580854.6,580854.6,4385,0,0,0,L,1122011218,0,124.04,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476024310,1102634.00
10/09/2016 10:45,2,5.574,ACTIVE,215.77,358.58,59.986,1476024303,"201051344001230","219011344069620",29.68,26.30,0,336.94,398.86,167.6,159.8,0.787,573354.5,573354.5,4392,0,0,0,L,1122011218,0,123.81,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476024311,1102635.00
10/09/2016 10:45,2,5.631,ACTIVE,217.13,360.69,59.965,1476024303,"201051344000582","219011344069620",29.06,26.80,0,337.24,399.76,165.7,158.0,0.751,566119.0,566119.0,4381,0,0,0,L,1122011218,0,124.27,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476024312,1102636.00
10/09/2016 10:45,2,5.611,ACTIVE,216.00,359.18,59.954,1476024303,"201051344000955","219011344069620",29.88,27.30,0,338.14,399.46,169.8,161.9,0.800,580346.9,580346.9,4381,0,0,0,L,1122011218,0,123.59,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476024313,1102637.00
10/09/2016 10:45,2,4.125,ACTIVE,213.51,443.34,59.970,1476024303,"274151322000094","219011344069620",39.74,38.00,0,402.46,462.28,165.9,158.2,0.645,689825.6,689825.6,4452,0,0,0,L,1151911521,0,122.01,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476024314,1102638.00
10/09/2016 10:45,2,6.396,ACTIVE,218.93,367.00,59.975,1476024303,"201051344000579","219011344069620",29.16,26.50,0,342.95,410.28,189.0,180.5,0.884,585134.2,585134.2,4381,0,0,0,L,1122011218,0,124.27,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476024315,1102639.00
10/09/2016 10:45,2,5.660,ACTIVE,215.77,361.89,59.981,1476024303,"201051344000890","219011344069620",29.30,27.80,0,337.54,399.16,168.0,160.2,0.773,577589.2,577589.2,4380,0,0,0,L,1122011218,0,123.81,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476024316,1102640.00
10/09/2016 10:45,2,5.584,ACTIVE,216.45,360.99,59.965,1476024303,"201051344000438","219011344069620",29.98,26.50,0,338.14,400.36,169.4,161.6,0.795,579025.7,579025.7,4384,0,0,0,L,1122011218,0,124.27,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476024316,1102641.00
10/09/2016 10:45,2,5.578,ACTIVE,216.00,360.38,59.975,1476024303,"201051344000417","219011344069620",29.14,28.30,0,338.14,398.86,164.7,157.0,0.773,569824.3,569824.3,4392,0,0,0,L,1122011218,0,123.59,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476024318,1102642.00
10/09/2016 10:45,2,6.088,ACTIVE,213.29,368.50,59.965,1476024303,"274151322000083","219011344069620",28.69,38.00,0,330.33,385.33,176.8,168.8,0.703,829080.7,829080.7,4373,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476024319,1102643.00
10/09/2016 10:45,2,6.572,ACTIVE,214.19,362.19,59.959,1476024303,"274151322000076","219011344069620",29.06,38.60,0,333.93,393.15,193.2,184.6,0.756,885289.4,885289.4,4378,0,0,0,L,1151911521,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476024320,1102644.00
10/09/2016 10:45,2,6.391,ACTIVE,217.58,366.70,59.975,1476024303,"201051344000868","219011344069620",28.61,27.50,0,336.94,407.87,185.1,176.7,0.840,569286.3,569286.3,4387,0,0,0,L,1122011218,0,123.59,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476024320,1102645.00
10/09/2016 10:45,2,6.562,ACTIVE,213.29,373.61,59.959,1476024303,"274151322000095","219011344069620",28.65,39.30,0,330.63,388.04,190.3,181.7,0.720,876351.0,876351.0,4383,0,0,0,L,1151911521,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476024321,1102646.00
10/09/2016 10:45,2,6.432,ACTIVE,218.93,361.29,59.959,1476024303,"201051344000988","219011344069620",18.69,26.80,0,343.85,389.84,121.6,115.5,0.570,544581.8,544581.8,4380,0,0,0,L,1122011218,0,124.04,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476024322,1102647.00
10/09/2016 10:45,2,5.564,ACTIVE,216.90,359.78,59.970,1476024303,"201051344001025","219011344069620",29.66,29.00,0,338.14,398.86,167.2,159.4,0.756,579354.5,579354.5,4378,0,0,0,L,1122011218,0,124.04,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476024323,1102648.00
10/09/2016 10:45,2,6.289,ACTIVE,219.39,366.10,59.965,1476024303,"201051344000853","219011344069620",29.20,26.80,0,343.25,409.38,186.0,177.6,0.857,576018.9,576018.9,4396,0,0,0,L,1122011218,0,124.72,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476024325,1102649.00
10/09/2016 10:45,2,5.625,ACTIVE,215.77,361.89,59.975,1476024303,"201051344000685","219011344069620",29.68,25.80,0,337.84,399.46,169.0,161.2,0.809,578165.9,578165.9,4390,0,0,0,L,1122011218,0,124.27,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476024326,1102650.00
10/09/2016 10:45,2,5.578,ACTIVE,216.67,362.79,59.970,1476024303,"201051344000917","219011344069620",29.60,27.30,0,336.94,399.16,167.1,159.4,0.795,575069.9,575069.9,4383,0,0,0,L,1122011218,0,124.04,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476024327,1102651.00
10/09/2016 10:45,2,5.604,ACTIVE,216.00,359.78,59.922,1476024303,"201051344001145","219011344069620",29.64,25.00,0,337.84,399.16,168.2,160.4,0.765,580329.4,580329.4,4389,0,0,0,L,1122011218,0,123.81,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476024328,1102652.00
10/09/2016 10:45,2,5.693,ACTIVE,217.13,361.29,59.975,1476024303,"201051344000651","219011344069620",29.22,26.80,0,337.24,398.56,168.4,160.6,0.769,573556.0,573556.0,4379,0,0,0,L,1122011218,0,124.72,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476024329,1102653.00
10/09/2016 10:45,2,6.125,ACTIVE,213.29,368.50,59.938,1476024303,"274151322000088","219011344069620",27.04,36.80,0,332.13,382.93,167.6,159.9,0.628,797548.3,797548.3,4364,0,0,0,L,1151911521,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476024330,1102654.00
10/09/2016 10:45,2,4.180,ACTIVE,214.19,434.33,59.959,1476024303,"274151322000068","219011344069620",39.50,40.20,0,403.07,465.28,166.9,159.1,0.636,690425.2,690425.2,4454,0,0,0,L,1151911521,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476024331,1102655.00
10/09/2016 10:45,2,5.609,ACTIVE,216.67,360.99,59.965,1476024303,"201051344001135","219011344069620",29.34,26.80,0,338.44,398.56,166.7,158.9,0.773,569669.6,569669.6,4375,0,0,0,L,1122011218,0,124.27,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476024332,1102656.00
10/09/2016 10:45,2,6.334,ACTIVE,217.13,363.69,59.954,1476024303,"201051344000594","219011344069620",29.54,28.00,0,334.84,405.77,189.5,181.0,0.866,581205.3,581205.3,4384,0,0,0,L,1122011218,0,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476024333,1102657.00
10/09/2016 10:45,2,5.713,ACTIVE,216.90,361.29,60.002,1476024303,"201051344001203","219011344069620",29.16,28.50,0,337.84,398.86,168.8,161.0,0.782,577941.8,577941.8,4386,0,0,0,L,1122011218,0,124.72,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476024334,1102658.00
10/09/2016 10:45,2,6.176,ACTIVE,213.29,363.69,59.959,1476024303,"274151322000054","219011344069620",27.06,37.80,0,332.13,384.43,169.1,161.3,0.654,813878.6,813878.6,4362,0,0,0,L,1151911521,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476024335,1102659.00
10/09/2016 10:45,2,6.338,ACTIVE,217.80,363.99,59.965,1476024303,"201051344000867","219011344069620",28.90,31.50,0,337.84,407.57,185.4,177.1,0.853,568370.1,568370.1,4390,0,0,0,L,1122011218,0,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476024336,1102660.00
10/09/2016 10:45,2,5.676,ACTIVE,216.90,360.69,59.965,1476024303,"201051344001093","219011344069620",29.28,28.30,0,337.24,398.86,168.3,160.5,0.787,574373.7,574373.7,4391,0,0,0,L,1122011218,0,124.27,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476024336,1102661.00
10/09/2016 10:45,2,6.383,ACTIVE,218.26,367.90,59.975,1476024303,"201051344000900","219011344069620",29.20,27.80,0,342.05,409.98,188.6,180.1,0.853,585249.6,585249.6,4397,0,0,0,L,1122011218,0,124.04,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476024337,1102662.00
10/09/2016 10:45,2,6.336,ACTIVE,218.48,366.70,59.959,1476024303,"201051344000648","219011344069620",29.06,28.50,0,343.25,409.98,186.4,178.0,0.862,573751.6,573751.6,4384,0,0,0,L,1122011218,0,123.81,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476024338,1102663.00
10/09/2016 10:45,2,6.322,ACTIVE,218.71,366.70,59.970,1476024303,"201051344000569","219011344069620",28.98,27.30,0,342.65,409.68,185.6,177.2,0.853,585173.4,585173.4,4385,0,0,0,L,1122011218,0,123.81,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476024339,1102664.00
10/09/2016 10:45,2,6.355,ACTIVE,218.93,367.90,59.965,1476024303,"201051344000983","219011344069620",28.98,28.80,0,342.35,409.68,186.5,178.1,0.875,577818.0,577818.0,4394,0,0,0,L,1122011218,0,124.27,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476024340,1102665.00
10/09/2016 10:45,2,6.359,ACTIVE,218.93,366.10,59.965,1476024303,"201051344001158","219011344069620",28.69,27.00,0,343.25,409.38,184.6,176.3,0.862,569123.6,569123.6,4388,0,0,0,L,1122011218,0,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476024341,1102666.00
10/09/2016 10:45,2,6.305,ACTIVE,218.71,367.30,59.933,1476024303,"201051344000576","219011344069620",29.04,29.30,0,342.05,409.38,185.5,177.1,0.866,576731.0,576731.0,4398,0,0,0,L,1122011218,0,124.27,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476024342,1102667.00
10/09/2016 10:45,2,6.082,ACTIVE,213.51,353.47,59.965,1476024303,"274151322000087","219011344069620",27.08,50.80,0,332.13,381.42,166.9,159.2,0.628,785785.3,785785.3,4411,0,0,0,L,1151911521,0,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476024343,1102668.00
10/09/2016 10:45,2,6.344,ACTIVE,218.93,369.10,59.965,1476024303,"201051344000458","219011344069620",29.14,29.80,0,343.25,409.68,187.2,178.8,0.884,576744.7,576744.7,4392,0,0,0,L,1122011218,2,124.27,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476024345,1102669.00
10/09/2016 11:00,2,6.867,ACTIVE,218.93,368.50,59.949,1476025203,"201051344000645","219011344069620",28.31,32.40,0,341.75,412.68,196.8,188.0,0.897,576234.4,576234.4,4394,0,0,0,L,1122011218,0,124.49,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476025204,1102670.00
10/09/2016 11:00,2,6.580,ACTIVE,213.74,355.88,59.954,1476025203,"274151322000085","219011344069620",26.18,39.30,0,334.54,385.33,174.5,166.5,0.672,813270.9,813270.9,4363,0,0,0,L,1151911521,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476025205,1102671.00
10/09/2016 11:00,2,6.791,ACTIVE,218.03,366.70,59.959,1476025203,"201051344000633","219011344069620",28.63,31.50,0,341.75,412.08,196.9,188.1,0.928,567917.5,567917.5,4392,0,0,0,L,1122011218,0,124.04,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476025206,1102672.00
10/09/2016 11:00,2,6.855,ACTIVE,219.39,370.00,59.965,1476025203,"201051344000469","219011344069620",28.23,27.80,0,341.45,413.29,196.1,187.4,0.928,570597.0,570597.0,4394,0,0,0,L,1122011218,0,124.04,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476025207,1102673.00
10/09/2016 11:00,2,6.014,ACTIVE,216.22,360.99,59.938,1476025203,"201051344000646","219011344069620",29.06,29.30,0,337.24,402.16,176.9,168.9,0.831,570556.1,570556.1,4381,0,0,0,L,1122011218,0,124.04,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476025208,1102674.00
10/09/2016 11:00,2,6.662,ACTIVE,213.74,361.59,59.991,1476025203,"274151322000052","219011344069620",28.03,41.30,0,331.83,392.25,189.1,180.6,0.742,836789.8,836789.8,4370,0,0,0,L,1151911521,0,122.23,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476025209,1102675.00
10/09/2016 11:00,2,6.053,ACTIVE,217.35,362.79,59.975,1476025203,"201051344000585","219011344069620",28.88,29.50,0,336.94,400.06,177.0,168.9,0.822,580895.3,580895.3,4386,0,0,0,L,1122011218,0,124.04,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476025210,1102676.00
10/09/2016 11:00,2,5.951,ACTIVE,215.77,361.29,59.954,1476025203,"201051344001230","219011344069620",29.66,27.80,0,337.24,402.16,178.7,170.6,0.835,573395.6,573395.6,4393,0,0,0,L,1122011218,0,124.04,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476025211,1102677.00
10/09/2016 11:00,2,6.111,ACTIVE,217.35,361.89,59.970,1476025203,"201051344000582","219011344069620",28.59,28.50,0,336.64,402.46,176.9,168.9,0.826,566159.7,566159.7,4382,0,0,0,L,1122011218,0,124.27,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476025212,1102678.00
10/09/2016 11:00,2,6.100,ACTIVE,216.22,360.99,59.986,1476025203,"201051344000955","219011344069620",29.28,28.80,0,338.14,402.46,180.9,172.6,0.853,580388.5,580388.5,4382,0,0,0,L,1122011218,0,123.59,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476025213,1102679.00
10/09/2016 11:00,2,4.424,ACTIVE,213.51,435.83,59.975,1476025203,"274151322000094","219011344069620",39.48,40.40,0,397.96,461.08,177.3,169.2,0.689,689866.3,689866.3,4453,0,0,0,L,1151911521,0,122.23,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476025214,1102680.00
10/09/2016 11:00,2,6.730,ACTIVE,219.39,370.30,60.007,1476025203,"201051344000579","219011344069620",29.36,28.30,0,342.35,413.59,200.1,191.2,0.946,585180.4,585180.4,4382,0,0,0,L,1122011218,0,124.49,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476025215,1102681.00
10/09/2016 11:00,2,6.045,ACTIVE,216.00,361.29,59.965,1476025203,"201051344000890","219011344069620",29.14,29.00,0,337.84,402.16,178.4,170.3,0.822,577630.3,577630.3,4381,0,0,0,L,1122011218,0,124.04,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476025216,1102682.00
10/09/2016 11:00,2,6.039,ACTIVE,216.67,364.89,59.975,1476025203,"201051344000438","219011344069620",29.52,28.80,0,337.54,403.07,180.6,172.4,0.849,579067.3,579067.3,4385,0,0,0,L,1122011218,0,124.49,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476025216,1102683.00
10/09/2016 11:00,2,6.062,ACTIVE,216.45,362.79,59.975,1476025203,"201051344000417","219011344069620",28.51,30.00,0,338.14,401.56,174.9,166.9,0.835,569864.7,569864.7,4393,0,0,0,L,1122011218,0,123.81,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476025217,1102684.00
10/09/2016 11:00,2,6.553,ACTIVE,213.29,354.67,59.981,1476025203,"274151322000083","219011344069620",28.19,40.40,0,331.23,387.14,187.1,178.6,0.738,829123.9,829123.9,4374,0,0,0,L,1151911521,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476025218,1102685.00
10/09/2016 11:00,2,6.992,ACTIVE,214.19,378.12,59.981,1476025203,"274151322000076","219011344069620",28.84,41.50,0,337.54,396.15,204.0,195.0,0.800,885336.6,885336.6,4379,0,0,0,L,1151911521,0,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476025219,1102686.00
10/09/2016 11:00,2,6.855,ACTIVE,218.03,366.10,59.986,1476025203,"201051344000868","219011344069620",28.27,29.30,0,338.44,411.18,196.2,187.4,0.888,569331.7,569331.7,4388,0,0,0,L,1122011218,0,123.59,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476025220,1102687.00
10/09/2016 11:00,2,6.982,ACTIVE,213.06,352.87,59.981,1476025203,"274151322000095","219011344069620",28.63,40.80,0,330.93,390.74,202.3,193.4,0.760,876397.6,876397.6,4384,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476025221,1102688.00
10/09/2016 11:00,2,6.766,ACTIVE,219.39,363.09,59.986,1476025203,"201051344000988","219011344069620",18.73,28.50,0,342.95,392.25,128.3,121.9,0.597,544611.3,544611.3,4381,0,0,0,L,1122011218,0,124.27,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476025222,1102689.00
10/09/2016 11:00,2,6.096,ACTIVE,216.90,361.59,59.986,1476025203,"201051344001025","219011344069620",28.96,30.80,0,338.14,402.16,178.8,170.7,0.813,579395.5,579395.5,4379,0,0,0,L,1122011218,0,124.04,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476025223,1102690.00
10/09/2016 11:00,2,6.816,ACTIVE,219.16,368.50,60.002,1476025203,"201051344000458","219011344069620",28.82,32.00,0,342.05,413.59,198.9,190.1,0.937,576789.4,576789.4,4393,0,0,0,L,1122011218,0,124.49,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476025224,1102691.00
10/09/2016 11:00,2,6.816,ACTIVE,219.61,369.10,59.975,1476025203,"201051344000853","219011344069620",28.57,29.30,0,340.55,412.68,197.2,188.4,0.928,576064.4,576064.4,4397,0,0,0,L,1122011218,0,124.94,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476025225,1102692.00
10/09/2016 11:00,2,6.150,ACTIVE,216.22,363.39,59.965,1476025203,"201051344000685","219011344069620",28.98,27.30,0,338.14,402.16,180.5,172.3,0.875,578207.4,578207.4,4391,0,0,0,L,1122011218,0,124.72,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476025225,1102693.00
10/09/2016 11:00,2,6.027,ACTIVE,217.35,362.49,59.986,1476025203,"201051344000917","219011344069620",29.30,29.00,0,336.34,401.56,178.8,170.7,0.844,575111.0,575111.0,4384,0,0,0,L,1122011218,0,124.27,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476025226,1102694.00
10/09/2016 11:00,2,6.072,ACTIVE,216.00,360.08,59.944,1476025203,"201051344001145","219011344069620",29.24,26.50,0,337.84,402.46,179.8,171.6,0.831,580370.6,580370.6,4390,0,0,0,L,1122011218,0,123.81,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476025227,1102695.00
10/09/2016 11:00,2,6.123,ACTIVE,217.58,362.49,59.981,1476025203,"201051344000651","219011344069620",29.00,29.00,0,336.94,401.26,179.8,171.6,0.818,573597.3,573597.3,4380,0,0,0,L,1122011218,0,124.94,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476025228,1102696.00
10/09/2016 11:00,2,6.631,ACTIVE,213.29,353.47,59.970,1476025203,"274151322000088","219011344069620",26.24,38.80,0,331.83,385.93,176.2,168.1,0.667,797589.1,797589.1,4365,0,0,0,L,1151911521,0,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476025229,1102697.00
10/09/2016 11:00,2,4.400,ACTIVE,214.41,440.04,59.970,1476025203,"274151322000068","219011344069620",39.28,42.50,0,398.86,460.17,176.0,167.9,0.681,690465.9,690465.9,4455,0,0,0,L,1151911521,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476025230,1102698.00
10/09/2016 11:00,2,6.082,ACTIVE,217.13,362.19,59.986,1476025203,"201051344001135","219011344069620",28.84,28.80,0,338.14,402.16,177.7,169.6,0.818,569710.4,569710.4,4376,0,0,0,L,1122011218,0,124.49,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476025231,1102699.00
