ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/09/2016 11:00,2,6.842,ACTIVE,217.35,367.90,59.965,1476025203,"201051344000594","219011344069620",29.02,30.30,0,335.44,410.28,201.0,192.1,0.915,581251.7,581251.7,4385,0,0,0,L,1122011218,0,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476025232,1102700.00
10/09/2016 11:00,2,6.070,ACTIVE,217.13,363.69,59.975,1476025203,"201051344001203","219011344069620",29.30,30.50,0,337.24,402.16,179.9,171.7,0.857,577983.1,577983.1,4387,0,0,0,L,1122011218,0,124.94,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476025233,1102701.00
10/09/2016 11:00,2,6.637,ACTIVE,213.51,373.91,59.981,1476025203,"274151322000054","219011344069620",26.42,40.40,0,331.83,386.53,177.6,169.5,0.681,813919.8,813919.8,4363,0,0,0,L,1151911521,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476025234,1102702.00
10/09/2016 11:00,2,6.832,ACTIVE,218.26,367.60,59.991,1476025203,"201051344000867","219011344069620",28.49,33.30,0,338.14,410.88,197.1,188.3,0.897,568415.5,568415.5,4391,0,0,0,L,1122011218,0,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476025235,1102703.00
10/09/2016 11:00,2,6.090,ACTIVE,217.13,361.29,59.986,1476025203,"201051344001093","219011344069620",29.18,28.80,0,336.34,401.86,179.9,171.7,0.835,574415.0,574415.0,4392,0,0,0,L,1122011218,0,124.49,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476025236,1102704.00
10/09/2016 11:00,2,6.961,ACTIVE,218.93,367.90,59.975,1476025203,"201051344000900","219011344069620",28.35,29.30,0,341.45,413.89,199.8,190.9,0.897,585295.8,585295.8,4398,0,0,0,L,1122011218,0,124.27,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476025237,1102705.00
10/09/2016 11:00,2,6.861,ACTIVE,218.93,367.30,59.986,1476025203,"201051344000648","219011344069620",28.43,29.80,0,342.35,413.89,197.6,188.7,0.915,573797.2,573797.2,4385,0,0,0,L,1122011218,0,123.81,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476025238,1102706.00
10/09/2016 11:00,2,6.672,ACTIVE,219.16,368.20,59.986,1476025203,"201051344000569","219011344069620",29.00,29.30,0,342.05,412.98,195.8,187.1,0.910,585218.8,585218.8,4386,0,0,0,L,1122011218,0,124.04,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476025239,1102707.00
10/09/2016 11:00,2,6.814,ACTIVE,219.39,372.11,59.986,1476025203,"201051344000983","219011344069620",28.65,30.50,0,342.35,413.29,197.8,189.0,0.928,577863.7,577863.7,4395,0,0,0,L,1122011218,0,124.49,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476025240,1102708.00
10/09/2016 11:00,2,6.816,ACTIVE,219.61,367.30,59.986,1476025203,"201051344001158","219011344069620",28.35,29.50,0,342.65,412.38,195.6,186.9,0.915,569168.8,569168.8,4389,0,0,0,L,1122011218,0,124.27,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476025241,1102709.00
10/09/2016 11:00,2,6.764,ACTIVE,219.16,368.80,59.991,1476025203,"201051344000576","219011344069620",28.71,31.30,0,342.05,412.98,196.6,187.8,0.924,576776.5,576776.5,4399,0,0,0,L,1122011218,0,124.49,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476025242,1102710.00
10/09/2016 11:00,2,6.584,ACTIVE,213.74,371.81,59.986,1476025203,"274151322000087","219011344069620",26.40,54.30,0,333.93,383.83,176.1,168.0,0.658,785826.0,785826.0,4412,0,0,0,L,1151911521,0,122.91,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476025243,1102711.00
10/09/2016 11:15,2,7.195,ACTIVE,219.39,369.40,59.959,1476026103,"201051344000645","219011344069620",28.23,33.80,0,342.35,414.79,205.7,196.6,0.924,576282.3,576282.3,4395,0,0,0,L,1122011218,0,124.94,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476026104,1102712.00
10/09/2016 11:15,2,6.873,ACTIVE,214.41,352.57,59.954,1476026103,"274151322000085","219011344069620",26.00,42.30,0,333.03,391.34,180.8,172.6,0.698,813313.1,813313.1,4364,0,0,0,L,1151911521,0,123.36,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476026105,1102713.00
10/09/2016 11:15,2,7.088,ACTIVE,218.26,367.90,59.949,1476026103,"201051344000633","219011344069620",28.65,33.30,0,340.85,414.49,205.6,196.6,0.968,567965.6,567965.6,4393,0,0,0,L,1122011218,0,124.49,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476026106,1102714.00
10/09/2016 11:15,2,7.109,ACTIVE,219.61,369.70,59.959,1476026103,"201051344000469","219011344069620",28.47,29.30,0,341.75,415.39,205.1,196.0,0.932,570644.8,570644.8,4395,0,0,0,L,1122011218,0,124.49,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476026107,1102715.00
10/09/2016 11:15,2,6.324,ACTIVE,216.45,361.89,59.944,1476026103,"201051344000646","219011344069620",29.12,30.30,0,336.94,405.77,186.5,178.1,0.871,570599.6,570599.6,4382,0,0,0,L,1122011218,0,124.27,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476026108,1102716.00
10/09/2016 11:15,2,6.986,ACTIVE,214.19,368.50,59.949,1476026103,"274151322000052","219011344069620",28.05,42.80,0,330.93,395.55,198.6,189.7,0.778,836836.2,836836.2,4371,0,0,0,L,1151911521,0,122.46,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476026109,1102717.00
10/09/2016 11:15,2,6.480,ACTIVE,217.80,362.19,59.975,1476026103,"201051344000585","219011344069620",28.45,30.80,0,336.34,403.37,186.7,178.3,0.866,580938.7,580938.7,4387,0,0,0,L,1122011218,0,124.27,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476026110,1102718.00
10/09/2016 11:15,2,6.393,ACTIVE,216.00,360.08,59.954,1476026103,"201051344001230","219011344069620",28.94,28.50,0,337.54,404.87,187.5,179.1,0.879,573439.2,573439.2,4394,0,0,0,L,1122011218,0,124.04,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476026111,1102719.00
10/09/2016 11:15,2,6.365,ACTIVE,217.58,364.59,59.959,1476026103,"201051344000582","219011344069620",28.84,31.00,0,336.34,405.17,185.9,177.5,0.844,566202.9,566202.9,4383,0,0,0,L,1122011218,0,124.49,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476026112,1102720.00
10/09/2016 11:15,2,6.477,ACTIVE,216.45,361.59,59.938,1476026103,"201051344000955","219011344069620",28.92,30.50,0,338.14,405.77,189.7,181.1,0.897,580432.8,580432.8,4383,0,0,0,L,1122011218,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476026112,1102721.00
10/09/2016 11:15,2,4.613,ACTIVE,214.19,425.91,59.954,1476026103,"274151322000094","219011344069620",39.48,41.80,0,395.55,460.78,184.8,176.4,0.716,689909.5,689909.5,4454,0,0,0,L,1151911521,0,122.46,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476026113,1102722.00
10/09/2016 11:15,2,7.221,ACTIVE,219.61,369.70,59.922,1476026103,"201051344000579","219011344069620",28.63,29.30,0,342.35,415.99,209.2,200.0,0.986,585229.3,585229.3,4383,0,0,0,L,1122011218,0,124.72,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476026114,1102723.00
10/09/2016 11:15,2,6.461,ACTIVE,216.22,361.59,59.965,1476026103,"201051344000890","219011344069620",28.75,30.80,0,338.44,405.17,188.0,179.6,0.862,577674.0,577674.0,4382,0,0,0,L,1122011218,0,124.04,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476026115,1102724.00
10/09/2016 11:15,2,6.471,ACTIVE,216.90,362.19,59.954,1476026103,"201051344000438","219011344069620",28.92,29.80,0,336.94,405.47,189.5,181.0,0.879,579111.4,579111.4,4386,0,0,0,L,1122011218,0,124.49,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476026116,1102725.00
10/09/2016 11:15,2,6.418,ACTIVE,216.67,362.19,59.959,1476026103,"201051344000417","219011344069620",28.39,31.00,0,337.84,403.97,184.5,176.2,0.866,569907.6,569907.6,4394,0,0,0,L,1122011218,0,123.81,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476026117,1102726.00
10/09/2016 11:15,2,6.916,ACTIVE,213.96,367.90,59.954,1476026103,"274151322000083","219011344069620",28.01,43.20,0,331.23,394.05,196.2,187.4,0.787,829169.6,829169.6,4375,0,0,0,L,1151911521,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476026118,1102727.00
10/09/2016 11:15,2,7.422,ACTIVE,215.09,355.88,59.954,1476026103,"274151322000076","219011344069620",28.57,44.30,0,337.24,398.86,214.6,205.2,0.818,885386.6,885386.6,4380,0,0,0,L,1151911521,0,122.91,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476026119,1102728.00
10/09/2016 11:15,2,7.246,ACTIVE,218.26,366.40,59.965,1476026103,"201051344000868","219011344069620",27.97,31.00,0,337.54,414.19,205.4,196.3,0.932,569379.5,569379.5,4389,0,0,0,L,1122011218,0,124.04,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476026120,1102729.00
10/09/2016 11:15,2,7.434,ACTIVE,214.19,356.78,59.965,1476026103,"274151322000095","219011344069620",28.15,43.40,0,330.63,397.66,212.0,202.7,0.800,876447.0,876447.0,4385,0,0,0,L,1151911521,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476026121,1102730.00
10/09/2016 11:15,2,7.275,ACTIVE,219.61,364.29,59.970,1476026103,"201051344000988","219011344069620",18.21,29.50,0,343.25,394.05,134.3,127.7,0.628,544642.5,544642.5,4382,0,0,0,L,1122011218,0,124.72,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476026122,1102731.00
10/09/2016 11:15,2,6.490,ACTIVE,217.13,362.19,59.959,1476026103,"201051344001025","219011344069620",28.61,32.40,0,337.24,404.57,188.1,179.6,0.853,579439.2,579439.2,4380,0,0,0,L,1122011218,0,124.04,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476026123,1102732.00
10/09/2016 11:15,2,7.154,ACTIVE,219.61,368.80,59.970,1476026103,"201051344000458","219011344069620",28.65,33.50,0,342.35,416.59,207.5,198.4,0.986,576837.8,576837.8,4394,0,0,0,L,1122011218,0,124.94,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476026124,1102733.00
10/09/2016 11:15,2,7.189,ACTIVE,219.84,366.40,59.965,1476026103,"201051344000853","219011344069620",28.39,31.30,0,341.75,415.09,206.7,197.5,0.950,576112.4,576112.4,4398,0,0,0,L,1122011218,0,125.40,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476026125,1102734.00
10/09/2016 11:15,2,6.449,ACTIVE,216.22,360.99,59.970,1476026103,"201051344000685","219011344069620",29.12,28.00,0,337.54,405.47,190.2,181.7,0.897,578251.6,578251.6,4392,0,0,0,L,1122011218,0,124.49,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476026125,1102735.00
10/09/2016 11:15,2,6.369,ACTIVE,217.35,362.19,59.965,1476026103,"201051344000917","219011344069620",29.08,30.80,0,336.04,404.27,187.6,179.2,0.893,575154.6,575154.6,4385,0,0,0,L,1122011218,0,124.27,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476026126,1102736.00
10/09/2016 11:15,2,6.309,ACTIVE,216.22,363.09,60.002,1476026103,"201051344001145","219011344069620",29.56,28.30,0,336.94,405.17,188.8,180.3,0.866,580414.5,580414.5,4391,0,0,0,L,1122011218,0,123.81,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476026127,1102737.00
10/09/2016 11:15,2,6.551,ACTIVE,217.80,365.80,59.959,1476026103,"201051344000651","219011344069620",28.47,31.00,0,336.64,404.27,188.8,180.3,0.857,573641.2,573641.2,4381,0,0,0,L,1122011218,0,124.94,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476026128,1102738.00
10/09/2016 11:15,2,7.018,ACTIVE,214.19,376.01,59.959,1476026103,"274151322000088","219011344069620",25.96,41.50,0,331.83,391.64,184.4,176.0,0.703,797631.9,797631.9,4366,0,0,0,L,1151911521,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476026129,1102739.00
10/09/2016 11:15,2,4.633,ACTIVE,215.09,444.85,59.959,1476026103,"274151322000068","219011344069620",39.54,44.30,0,393.75,463.48,185.2,176.9,0.707,690509.0,690509.0,4456,0,0,0,L,1151911521,0,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476026130,1102740.00
10/09/2016 11:15,2,6.518,ACTIVE,217.13,363.39,59.965,1476026103,"201051344001135","219011344069620",28.43,30.50,0,337.24,404.87,187.6,179.1,0.862,569753.9,569753.9,4377,0,0,0,L,1122011218,0,124.27,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476026131,1102741.00
10/09/2016 11:15,2,7.234,ACTIVE,217.58,367.30,59.975,1476026103,"201051344000594","219011344069620",28.71,31.30,0,335.14,411.78,210.2,201.0,0.963,581300.7,581300.7,4386,0,0,0,L,1122011218,0,124.04,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476026132,1102742.00
10/09/2016 11:15,2,6.525,ACTIVE,217.35,362.79,59.922,1476026103,"201051344001203","219011344069620",28.73,32.20,0,336.94,405.17,189.9,181.4,0.902,578027.1,578027.1,4388,0,0,0,L,1122011218,0,124.94,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476026133,1102743.00
10/09/2016 11:15,2,7.008,ACTIVE,214.41,363.09,59.975,1476026103,"274151322000054","219011344069620",26.16,43.20,0,331.23,393.15,185.5,177.1,0.716,813962.9,813962.9,4364,0,0,0,L,1151911521,0,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476026134,1102744.00
10/09/2016 11:15,2,7.252,ACTIVE,218.26,366.40,59.959,1476026103,"201051344000867","219011344069620",28.09,35.20,0,337.84,413.59,206.3,197.2,0.932,568463.4,568463.4,4392,0,0,0,L,1122011218,0,124.49,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476026135,1102745.00
10/09/2016 11:15,2,6.402,ACTIVE,217.58,364.59,59.944,1476026103,"201051344001093","219011344069620",29.02,31.00,0,335.44,404.27,188.2,179.7,0.862,574458.8,574458.8,4393,0,0,0,L,1122011218,0,124.49,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476026135,1102746.00
10/09/2016 11:15,2,7.299,ACTIVE,219.16,371.21,59.981,1476026103,"201051344000900","219011344069620",28.39,32.20,0,341.45,416.59,209.9,200.7,0.919,585344.5,585344.5,4399,0,0,0,L,1122011218,0,124.72,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476026136,1102747.00
10/09/2016 11:15,2,7.199,ACTIVE,219.16,370.90,59.970,1476026103,"201051344000648","219011344069620",28.43,32.00,0,342.05,416.89,207.2,198.1,0.946,573845.3,573845.3,4386,0,0,0,L,1122011218,0,124.27,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476026137,1102748.00
10/09/2016 11:15,2,7.223,ACTIVE,219.39,368.80,59.970,1476026103,"201051344000569","219011344069620",28.17,30.50,0,341.45,415.09,206.0,196.9,0.972,585266.6,585266.6,4387,0,0,0,L,1122011218,0,124.27,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476026138,1102749.00
10/09/2016 11:15,2,7.170,ACTIVE,219.61,370.00,59.970,1476026103,"201051344000983","219011344069620",28.59,32.60,0,342.05,415.99,207.4,198.3,0.968,577911.8,577911.8,4396,0,0,0,L,1122011218,0,124.94,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476026139,1102750.00
10/09/2016 11:15,2,7.225,ACTIVE,219.61,369.10,59.970,1476026103,"201051344001158","219011344069620",28.09,31.00,0,341.75,415.09,205.4,196.3,0.950,569216.5,569216.5,4390,0,0,0,L,1122011218,0,124.72,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476026140,1102751.00
10/09/2016 11:15,2,7.250,ACTIVE,219.61,371.21,59.965,1476026103,"201051344000576","219011344069620",28.11,32.60,0,341.75,415.69,206.4,197.3,0.950,576824.2,576824.2,4400,0,0,0,L,1122011218,0,124.94,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476026141,1102752.00
10/09/2016 11:15,2,6.684,ACTIVE,213.96,366.70,59.991,1476026103,"274151322000087","219011344069620",26.16,56.30,0,332.43,390.44,177.0,168.9,0.672,785868.6,785868.6,4413,0,0,0,L,1151911521,0,122.68,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476026142,1102753.00
10/09/2016 11:30,2,7.779,ACTIVE,219.61,370.60,59.970,1476027004,"201051344000645","219011344069620",27.77,35.20,0,339.34,418.39,218.7,209.1,0.994,576326.1,576326.1,4396,0,0,0,L,1122011218,0,124.94,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027005,1102754.00
10/09/2016 11:30,2,7.377,ACTIVE,214.41,369.70,59.954,1476027004,"274151322000085","219011344069620",25.56,44.50,0,334.84,393.75,191.0,182.4,0.725,813352.9,813352.9,4365,0,0,0,L,1151911521,0,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027006,1102755.00
10/09/2016 11:30,2,7.656,ACTIVE,218.71,370.90,59.975,1476027004,"201051344000633","219011344069620",28.29,34.30,0,337.84,418.70,219.3,209.8,1.043,568009.4,568009.4,4394,0,0,0,L,1122011218,0,124.72,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027006,1102756.00
10/09/2016 11:30,2,7.666,ACTIVE,220.06,371.51,59.975,1476027004,"201051344000469","219011344069620",28.09,30.80,0,320.11,419.00,218.0,208.5,0.986,570688.3,570688.3,4396,0,0,0,L,1122011218,0,124.72,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027007,1102757.00
10/09/2016 11:30,2,6.873,ACTIVE,216.67,363.69,59.996,1476027004,"201051344000646","219011344069620",28.67,30.50,0,334.54,408.78,199.5,190.6,0.946,570639.6,570639.6,4383,0,0,0,L,1122011218,0,124.27,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027008,1102758.00
10/09/2016 11:30,2,7.441,ACTIVE,214.41,366.10,59.959,1476027004,"274151322000052","219011344069620",27.87,46.00,0,333.63,397.35,209.9,200.7,0.813,836879.4,836879.4,4372,0,0,0,L,1151911521,0,122.46,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027009,1102759.00
10/09/2016 11:30,2,6.902,ACTIVE,217.80,366.10,59.954,1476027004,"201051344000585","219011344069620",28.63,31.50,0,336.34,406.97,200.0,191.1,0.928,580978.8,580978.8,4388,0,0,0,L,1122011218,0,124.27,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027010,1102760.00
10/09/2016 11:30,2,6.912,ACTIVE,216.45,365.49,59.975,1476027004,"201051344001230","219011344069620",28.63,29.50,0,332.73,409.08,200.4,191.5,0.941,573479.8,573479.8,4395,0,0,0,L,1122011218,0,124.04,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027011,1102761.00
10/09/2016 11:30,2,6.893,ACTIVE,218.03,366.10,59.933,1476027004,"201051344000582","219011344069620",28.57,32.00,0,335.74,408.48,199.3,190.4,0.906,566243.0,566243.0,4384,0,0,0,L,1122011218,0,124.49,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027012,1102762.00
10/09/2016 11:30,2,6.848,ACTIVE,216.90,364.29,59.970,1476027004,"201051344000955","219011344069620",29.18,31.80,0,334.84,408.78,202.3,193.4,0.946,580473.6,580473.6,4384,0,0,0,L,1122011218,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027013,1102763.00
10/09/2016 11:30,2,4.896,ACTIVE,214.64,426.51,59.959,1476027004,"274151322000094","219011344069620",39.52,44.80,0,395.55,465.28,195.4,186.7,0.751,689949.9,689949.9,4455,0,0,0,L,1151911521,0,122.68,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027014,1102764.00
10/09/2016 11:30,2,7.580,ACTIVE,220.06,371.21,59.981,1476027004,"201051344000579","219011344069620",29.02,31.00,0,338.74,419.90,222.7,213.0,1.039,585273.8,585273.8,4384,0,0,0,L,1122011218,0,124.94,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027015,1102765.00
10/09/2016 11:30,2,6.965,ACTIVE,216.67,363.09,59.933,1476027004,"201051344000890","219011344069620",28.45,31.00,0,335.14,408.78,200.7,191.7,0.924,577714.7,577714.7,4383,0,0,0,L,1122011218,0,124.27,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027015,1102766.00
10/09/2016 11:30,2,6.867,ACTIVE,217.35,365.80,59.965,1476027004,"201051344000438","219011344069620",29.10,30.80,0,335.74,409.08,202.5,193.5,0.941,579152.3,579152.3,4387,0,0,0,L,1122011218,0,124.72,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027016,1102767.00
10/09/2016 11:30,2,6.869,ACTIVE,216.90,363.39,59.949,1476027004,"201051344000417","219011344069620",28.35,32.00,0,335.44,408.18,197.2,188.4,0.932,569947.4,569947.4,4395,0,0,0,L,1122011218,0,123.81,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027017,1102768.00
10/09/2016 11:30,2,7.389,ACTIVE,213.96,373.01,59.959,1476027004,"274151322000083","219011344069620",27.75,45.50,0,332.73,397.05,207.6,198.5,0.800,829212.6,829212.6,4376,0,0,0,L,1151911521,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027018,1102769.00
10/09/2016 11:30,2,7.902,ACTIVE,215.32,379.62,59.954,1476027004,"274151322000076","219011344069620",28.27,46.60,0,335.74,401.26,226.2,216.4,0.862,885433.3,885433.3,4381,0,0,0,L,1151911521,0,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027019,1102770.00
10/09/2016 11:30,2,7.771,ACTIVE,218.48,367.90,59.922,1476027004,"201051344000868","219011344069620",27.77,32.40,0,336.34,418.39,218.6,209.1,0.981,569423.2,569423.2,4390,0,0,0,L,1122011218,0,124.27,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027020,1102771.00
10/09/2016 11:30,2,7.793,ACTIVE,213.96,374.51,59.949,1476027004,"274151322000095","219011344069620",28.43,46.40,0,332.13,401.26,224.5,214.8,0.849,876493.5,876493.5,4386,0,0,0,L,1151911521,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027021,1102772.00
10/09/2016 11:30,2,7.805,ACTIVE,220.06,364.59,59.959,1476027004,"201051344000988","219011344069620",18.05,31.50,0,321.61,396.75,142.7,135.8,0.667,544670.9,544670.9,4383,0,0,0,L,1122011218,0,124.94,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027022,1102773.00
10/09/2016 11:30,2,6.996,ACTIVE,217.80,364.89,59.970,1476027004,"201051344001025","219011344069620",28.41,32.80,0,336.04,408.48,201.3,192.4,0.919,579479.6,579479.6,4381,0,0,0,L,1122011218,0,124.27,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027023,1102774.00
10/09/2016 11:30,2,7.584,ACTIVE,219.84,369.70,59.970,1476027004,"201051344000458","219011344069620",28.73,34.50,0,320.71,419.90,220.8,211.2,1.043,576881.9,576881.9,4395,0,0,0,L,1122011218,0,125.17,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027024,1102775.00
10/09/2016 11:30,2,7.617,ACTIVE,220.52,370.60,59.944,1476027004,"201051344000853","219011344069620",28.49,32.80,0,326.12,419.00,219.7,210.1,1.034,576156.3,576156.3,4399,0,0,0,L,1122011218,0,125.62,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027024,1102776.00
10/09/2016 11:30,2,6.947,ACTIVE,216.67,366.70,59.981,1476027004,"201051344000685","219011344069620",28.92,29.30,0,336.94,408.78,203.4,194.4,0.977,578292.7,578292.7,4393,0,0,0,L,1122011218,0,124.49,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027025,1102777.00
10/09/2016 11:30,2,6.912,ACTIVE,217.80,365.19,59.949,1476027004,"201051344000917","219011344069620",28.67,32.00,0,336.04,407.57,200.6,191.7,0.946,575195.1,575195.1,4386,0,0,0,L,1122011218,0,124.27,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027026,1102778.00
10/09/2016 11:30,2,6.869,ACTIVE,216.67,365.49,59.965,1476027004,"201051344001145","219011344069620",29.02,29.50,0,336.34,408.78,202.0,193.0,0.932,580455.6,580455.6,4392,0,0,0,L,1122011218,0,124.04,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027027,1102779.00
10/09/2016 11:30,2,6.930,ACTIVE,218.26,366.40,59.959,1476027004,"201051344000651","219011344069620",28.80,32.00,0,336.64,408.18,202.2,193.2,0.919,573681.8,573681.8,4382,0,0,0,L,1122011218,0,125.17,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027028,1102780.00
10/09/2016 11:30,2,7.438,ACTIVE,214.41,355.28,59.959,1476027004,"274151322000088","219011344069620",25.72,43.20,0,331.53,394.35,193.7,185.0,0.725,797671.9,797671.9,4367,0,0,0,L,1151911521,0,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027029,1102781.00
10/09/2016 11:30,2,5.115,ACTIVE,215.32,419.90,59.959,1476027004,"274151322000068","219011344069620",38.23,46.40,0,394.95,460.47,198.3,189.5,0.742,690549.3,690549.3,4457,0,0,0,L,1151911521,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027030,1102782.00
10/09/2016 11:30,2,6.873,ACTIVE,217.80,364.59,59.938,1476027004,"201051344001135","219011344069620",28.73,31.80,0,336.34,407.87,199.9,191.0,0.928,569794.2,569794.2,4378,0,0,0,L,1122011218,0,124.49,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027031,1102783.00
10/09/2016 11:30,2,7.746,ACTIVE,218.03,370.00,59.965,1476027004,"201051344000594","219011344069620",28.51,32.80,0,335.14,419.00,223.6,213.9,1.025,581345.4,581345.4,4387,0,0,0,L,1122011218,0,124.27,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027032,1102784.00
10/09/2016 11:30,2,6.984,ACTIVE,218.03,366.10,59.986,1476027004,"201051344001203","219011344069620",28.61,32.40,0,336.64,408.48,202.2,193.3,0.950,578067.9,578067.9,4389,0,0,0,L,1122011218,0,125.17,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027033,1102785.00
10/09/2016 11:30,2,7.443,ACTIVE,214.41,362.49,59.954,1476027004,"274151322000054","219011344069620",25.94,45.50,0,333.93,395.85,195.2,186.5,0.742,814003.2,814003.2,4365,0,0,0,L,1151911521,0,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027034,1102786.00
10/09/2016 11:30,2,7.721,ACTIVE,218.71,369.70,59.965,1476027004,"201051344000867","219011344069620",28.03,35.60,0,338.14,418.09,219.1,209.5,0.994,568507.3,568507.3,4393,0,0,0,L,1122011218,0,124.49,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027035,1102787.00
10/09/2016 11:30,2,6.912,ACTIVE,217.80,366.40,59.965,1476027004,"201051344001093","219011344069620",28.63,32.20,0,335.14,407.57,200.2,191.3,0.906,574499.2,574499.2,4394,0,0,0,L,1122011218,0,124.49,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027036,1102788.00
10/09/2016 11:30,2,7.785,ACTIVE,219.39,372.71,59.959,1476027004,"201051344000900","219011344069620",28.33,32.80,0,338.14,420.50,223.3,213.6,1.016,585389.0,585389.0,4400,0,0,0,L,1122011218,0,124.94,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027037,1102789.00
10/09/2016 11:30,2,7.709,ACTIVE,219.39,373.61,59.954,1476027004,"201051344000648","219011344069620",28.17,33.00,0,339.04,420.50,219.9,210.3,0.986,573889.3,573889.3,4387,0,0,0,L,1122011218,0,124.27,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027038,1102790.00
10/09/2016 11:30,2,7.758,ACTIVE,219.84,372.11,59.970,1476027004,"201051344000569","219011344069620",27.89,32.20,0,320.11,419.00,219.2,209.6,1.008,585310.3,585310.3,4388,0,0,0,L,1122011218,0,124.49,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027039,1102791.00
10/09/2016 11:30,2,7.697,ACTIVE,220.06,370.60,59.938,1476027004,"201051344000983","219011344069620",28.25,34.00,0,322.21,419.30,220.2,210.6,1.003,577955.7,577955.7,4397,0,0,0,L,1122011218,0,125.17,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027040,1102792.00
10/09/2016 11:30,2,7.631,ACTIVE,219.84,369.10,59.949,1476027004,"201051344001158","219011344069620",28.19,32.40,0,318.00,418.70,217.8,208.3,1.012,569260.0,569260.0,4391,0,0,0,L,1122011218,0,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027041,1102793.00
10/09/2016 11:30,2,7.795,ACTIVE,219.84,370.90,59.954,1476027004,"201051344000576","219011344069620",27.75,33.50,0,338.74,419.60,219.0,209.4,1.039,576868.0,576868.0,4401,0,0,0,L,1122011218,0,124.94,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027042,1102794.00
10/09/2016 11:30,2,7.426,ACTIVE,214.19,359.48,59.954,1476027004,"274151322000087","219011344069620",25.64,58.50,0,334.24,393.45,192.7,184.1,0.738,785908.6,785908.6,4414,0,0,0,L,1151911521,0,123.14,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027043,1102795.00
10/09/2016 11:45,2,2.844,ACTIVE,214.87,351.67,60.002,1476027903,"201051344000645","219011344069620",27.57,36.80,0,339.04,427.71,79.4,74.7,0.371,576374.8,576374.8,4397,0,0,0,L,1122011218,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027904,1102796.00
10/09/2016 11:45,2,2.709,ACTIVE,212.16,352.27,59.996,1476027903,"274151322000085","219011344069620",25.88,44.50,0,330.03,400.96,71.0,66.6,0.491,813395.5,813395.5,4366,0,0,0,L,1151911521,0,122.23,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027905,1102797.00
10/09/2016 11:45,2,2.834,ACTIVE,214.64,352.57,60.028,1476027903,"201051344000633","219011344069620",28.09,35.20,0,337.24,428.31,80.7,75.9,0.384,568058.3,568058.3,4395,0,0,0,L,1122011218,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027906,1102798.00
10/09/2016 11:45,2,2.811,ACTIVE,214.64,351.37,60.018,1476027903,"201051344000469","219011344069620",28.23,32.00,0,338.44,431.62,80.3,75.6,0.384,570736.8,570736.8,4397,0,0,0,L,1122011218,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027907,1102799.00
10/09/2016 11:45,2,2.783,ACTIVE,213.06,349.56,59.996,1476027903,"201051344000646","219011344069620",28.69,31.30,0,333.93,421.40,80.8,76.1,0.384,570684.7,570684.7,4384,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027908,1102800.00
10/09/2016 11:45,2,2.754,ACTIVE,211.93,346.86,59.975,1476027903,"274151322000052","219011344069620",28.27,46.00,0,333.33,406.37,78.8,74.1,0.309,836926.4,836926.4,4373,0,0,0,L,1151911521,0,121.33,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027908,1102801.00
10/09/2016 11:45,2,2.842,ACTIVE,213.96,348.96,60.028,1476027903,"201051344000585","219011344069620",28.53,32.40,0,335.14,424.41,82.1,77.3,0.384,581023.9,581023.9,4389,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027909,1102802.00
10/09/2016 11:45,2,2.701,ACTIVE,213.51,347.16,59.981,1476027903,"201051344001230","219011344069620",29.06,30.00,0,334.24,420.50,79.5,74.8,0.380,573525.0,573525.0,4396,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027910,1102803.00
10/09/2016 11:45,2,2.750,ACTIVE,214.19,348.96,60.034,1476027903,"201051344000582","219011344069620",28.41,33.30,0,335.14,425.91,79.1,74.5,0.371,566287.9,566287.9,4385,0,0,0,L,1122011218,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027911,1102804.00
10/09/2016 11:45,2,2.789,ACTIVE,213.29,347.76,59.986,1476027903,"201051344000955","219011344069620",29.02,32.20,0,333.93,420.50,82.0,77.3,0.393,580519.2,580519.2,4385,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027912,1102805.00
10/09/2016 11:45,2,1.873,ACTIVE,212.16,403.07,59.996,1476027903,"274151322000094","219011344069620",37.00,43.60,0,385.33,463.18,70.2,65.8,0.495,689993.8,689993.8,4456,0,0,0,L,1151911521,0,121.55,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027913,1102806.00
10/09/2016 11:45,2,2.807,ACTIVE,214.87,351.37,59.991,1476027903,"201051344000579","219011344069620",29.18,32.40,0,338.74,432.52,83.0,78.2,0.389,585322.9,585322.9,4385,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027914,1102807.00
10/09/2016 11:45,2,2.793,ACTIVE,213.29,348.96,59.991,1476027903,"201051344000890","219011344069620",28.47,32.00,0,335.14,420.50,80.5,75.8,0.371,577759.8,577759.8,4384,0,0,0,L,1122011218,0,122.68,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027915,1102808.00
10/09/2016 11:45,2,2.811,ACTIVE,213.74,348.96,59.996,1476027903,"201051344000438","219011344069620",28.49,31.80,0,335.44,425.61,81.2,76.4,0.384,579197.8,579197.8,4388,0,0,0,L,1122011218,0,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027916,1102809.00
10/09/2016 11:45,2,2.754,ACTIVE,213.51,347.16,60.012,1476027903,"201051344000417","219011344069620",28.49,32.20,0,334.54,418.70,79.5,74.8,0.389,569991.6,569991.6,4396,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027917,1102810.00
10/09/2016 11:45,2,2.697,ACTIVE,212.16,358.28,59.986,1476027903,"274151322000083","219011344069620",28.21,45.00,0,329.43,406.37,77.0,72.4,0.552,829258.8,829258.8,4377,0,0,0,L,1151911521,0,121.55,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027917,1102811.00
10/09/2016 11:45,2,2.877,ACTIVE,212.83,354.97,59.954,1476027903,"274151322000076","219011344069620",28.63,45.80,0,334.24,407.57,83.5,78.6,0.318,885483.2,885483.2,4382,0,0,0,L,1151911521,0,122.23,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027918,1102812.00
10/09/2016 11:45,2,2.859,ACTIVE,214.19,350.47,59.991,1476027903,"201051344000868","219011344069620",27.51,33.30,0,337.54,428.61,79.7,75.0,0.371,569471.3,569471.3,4391,0,0,0,L,1122011218,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027919,1102813.00
10/09/2016 11:45,2,2.830,ACTIVE,211.93,353.47,59.981,1476027903,"274151322000095","219011344069620",28.57,45.50,0,333.03,408.18,81.9,77.1,0.314,876543.0,876543.0,4387,0,0,0,L,1151911521,0,122.23,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027920,1102814.00
10/09/2016 11:45,2,2.805,ACTIVE,214.64,357.08,59.991,1476027903,"201051344000988","219011344069620",18.39,31.80,0,318.00,404.57,52.3,48.6,0.442,544702.1,544702.1,4384,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027921,1102815.00
10/09/2016 11:45,2,2.799,ACTIVE,213.74,347.76,60.012,1476027903,"201051344001025","219011344069620",28.43,33.80,0,334.54,425.01,80.5,75.8,0.371,579524.6,579524.6,4382,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027922,1102816.00
10/09/2016 11:45,2,2.771,ACTIVE,214.64,350.77,59.991,1476027903,"201051344000458","219011344069620",28.59,35.20,0,339.04,431.32,80.3,75.5,0.389,576930.3,576930.3,4396,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027923,1102817.00
10/09/2016 11:45,2,2.811,ACTIVE,215.32,352.27,59.991,1476027903,"201051344000853","219011344069620",27.95,33.80,0,340.55,432.22,79.6,74.9,0.376,576204.4,576204.4,4400,0,0,0,L,1122011218,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027924,1102818.00
10/09/2016 11:45,2,2.729,ACTIVE,213.51,348.66,60.007,1476027903,"201051344000685","219011344069620",29.06,30.00,0,333.93,420.50,80.3,75.6,0.393,578338.1,578338.1,4394,0,0,0,L,1122011218,0,123.14,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027925,1102819.00
10/09/2016 11:45,2,2.740,ACTIVE,213.96,349.26,60.002,1476027903,"201051344000917","219011344069620",28.55,33.00,0,332.73,424.71,79.2,74.6,0.371,575239.8,575239.8,4387,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027926,1102820.00
10/09/2016 11:45,2,2.736,ACTIVE,213.74,348.36,60.012,1476027903,"201051344001145","219011344069620",28.88,29.80,0,333.93,420.50,80.0,75.3,0.371,580500.6,580500.6,4393,0,0,0,L,1122011218,0,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027927,1102821.00
10/09/2016 11:45,2,2.770,ACTIVE,214.19,349.26,59.975,1476027903,"201051344000651","219011344069620",28.51,33.50,0,336.64,425.01,80.0,75.3,0.371,573726.7,573726.7,4383,0,0,0,L,1122011218,0,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027928,1102822.00
10/09/2016 11:45,2,2.656,ACTIVE,211.93,350.77,59.986,1476027903,"274151322000088","219011344069620",26.08,42.50,0,328.82,402.16,70.2,65.8,0.482,797714.3,797714.3,4368,0,0,0,L,1151911521,0,122.23,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027928,1102823.00
10/09/2016 11:45,2,1.826,ACTIVE,212.83,415.39,59.981,1476027903,"274151322000068","219011344069620",37.97,44.00,0,389.24,462.58,69.5,65.2,0.468,690592.6,690592.6,4458,0,0,0,L,1151911521,0,122.23,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027929,1102824.00
10/09/2016 11:45,2,2.793,ACTIVE,213.51,347.16,59.981,1476027903,"201051344001135","219011344069620",28.47,32.80,0,335.14,423.81,80.5,75.8,0.371,569838.5,569838.5,4379,0,0,0,L,1122011218,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027930,1102825.00
10/09/2016 11:45,2,2.803,ACTIVE,213.96,350.47,59.975,1476027903,"201051344000594","219011344069620",28.80,33.80,0,334.54,428.91,81.8,77.0,0.376,581394.1,581394.1,4388,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027931,1102826.00
10/09/2016 11:45,2,2.805,ACTIVE,214.19,348.06,59.991,1476027903,"201051344001203","219011344069620",28.23,33.80,0,336.64,425.01,80.2,75.5,0.376,578112.7,578112.7,4390,0,0,0,L,1122011218,0,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027932,1102827.00
10/09/2016 11:45,2,2.670,ACTIVE,212.16,350.77,59.981,1476027903,"274151322000054","219011344069620",26.24,44.30,0,327.92,403.37,70.9,66.5,0.491,814045.7,814045.7,4366,0,0,0,L,1151911521,0,122.01,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027933,1102828.00
10/09/2016 11:45,2,2.820,ACTIVE,214.41,349.86,59.991,1476027903,"201051344000867","219011344069620",28.03,37.30,0,338.14,428.61,80.1,75.4,0.367,568555.0,568555.0,4394,0,0,0,L,1122011218,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027934,1102829.00
10/09/2016 11:45,2,2.701,ACTIVE,213.96,348.96,59.981,1476027903,"201051344001093","219011344069620",28.77,32.40,0,335.44,425.31,78.8,74.1,0.362,574543.5,574543.5,4395,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027935,1102830.00
10/09/2016 11:45,2,2.797,ACTIVE,214.64,351.37,59.991,1476027903,"201051344000900","219011344069620",28.35,33.30,0,337.84,428.01,80.3,75.6,0.376,585437.4,585437.4,4401,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027936,1102831.00
10/09/2016 11:45,2,2.762,ACTIVE,214.64,350.47,59.986,1476027903,"201051344000648","219011344069620",28.39,33.80,0,339.34,430.42,79.4,74.7,0.376,573936.9,573936.9,4388,0,0,0,L,1122011218,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027937,1102832.00
10/09/2016 11:45,2,2.797,ACTIVE,214.87,351.37,59.986,1476027903,"201051344000569","219011344069620",27.91,33.00,0,337.84,430.72,79.1,74.4,0.376,585357.6,585357.6,4389,0,0,0,L,1122011218,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027938,1102833.00
10/09/2016 11:45,2,2.828,ACTIVE,214.64,350.77,59.986,1476027903,"201051344000983","219011344069620",28.07,35.00,0,338.44,431.62,80.4,75.7,0.376,578003.3,578003.3,4398,0,0,0,L,1122011218,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027939,1102834.00
10/09/2016 11:45,2,2.799,ACTIVE,214.64,350.47,59.986,1476027903,"201051344001158","219011344069620",28.07,33.30,0,338.14,430.72,79.5,74.9,0.376,569307.0,569307.0,4392,0,0,0,L,1122011218,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027939,1102835.00
10/09/2016 11:45,2,2.734,ACTIVE,214.87,351.97,59.991,1476027903,"201051344000576","219011344069620",28.21,35.20,0,338.74,432.82,78.1,73.5,0.371,576915.3,576915.3,4402,0,0,0,L,1122011218,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027940,1102836.00
10/09/2016 11:45,2,2.645,ACTIVE,211.93,364.59,59.986,1476027903,"274151322000087","219011344069620",25.98,56.30,0,330.03,400.96,69.6,65.3,0.491,785950.4,785950.4,4415,0,0,0,L,1151911521,0,121.78,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476027941,1102837.00
10/09/2016 12:00,2,1.668,ACTIVE,214.19,354.67,59.912,1476028804,"201051344000645","219011344069620",29.06,30.00,0,321.61,396.15,49.2,45.5,0.402,576388.8,576388.8,4398,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476028805,1102838.00
10/09/2016 12:00,2,1.512,ACTIVE,212.16,344.15,59.949,1476028804,"274151322000085","219011344069620",27.75,38.60,0,336.64,376.62,42.5,39.1,0.287,813407.8,813407.8,4367,0,0,0,L,1151911521,0,122.01,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476028806,1102839.00
10/09/2016 12:00,2,1.668,ACTIVE,213.96,356.18,59.965,1476028804,"201051344000633","219011344069620",29.42,29.50,0,320.71,396.75,49.7,46.1,0.415,568072.5,568072.5,4396,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476028807,1102840.00
10/09/2016 12:00,2,1.662,ACTIVE,213.96,355.28,59.959,1476028804,"201051344000469","219011344069620",29.58,26.80,0,318.91,397.35,49.8,46.2,0.424,570751.0,570751.0,4398,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476028808,1102841.00
10/09/2016 12:00,2,1.734,ACTIVE,212.61,353.17,59.922,1476028804,"201051344000646","219011344069620",29.62,27.00,0,318.00,391.34,52.0,48.3,0.438,570699.2,570699.2,4385,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476028809,1102842.00
