ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/09/2016 12:00,2,1.572,ACTIVE,211.70,348.06,59.959,1476028804,"274151322000052","219011344069620",28.92,37.80,0,330.03,379.92,46.0,42.5,0.309,836939.9,836939.9,4374,0,0,0,L,1151911521,0,121.10,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476028810,1102843.00
10/09/2016 12:00,2,1.797,ACTIVE,213.51,354.07,60.007,1476028804,"201051344000585","219011344069620",29.56,27.50,0,315.30,396.15,53.8,50.0,0.438,581038.8,581038.8,4390,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476028811,1102844.00
10/09/2016 12:00,2,1.701,ACTIVE,212.83,351.67,59.965,1476028804,"201051344001230","219011344069620",29.72,25.50,0,319.21,388.94,51.2,47.5,0.429,573539.3,573539.3,4397,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476028812,1102845.00
10/09/2016 12:00,2,1.703,ACTIVE,213.74,354.07,59.965,1476028804,"201051344000582","219011344069620",29.66,28.30,0,318.30,397.66,51.2,47.5,0.411,566302.1,566302.1,4386,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476028812,1102846.00
10/09/2016 12:00,2,1.756,ACTIVE,212.83,352.57,59.965,1476028804,"201051344000955","219011344069620",29.58,28.00,0,319.51,390.74,52.6,48.9,0.433,580533.9,580533.9,4386,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476028813,1102847.00
10/09/2016 12:00,2,1.031,ACTIVE,212.16,419.90,59.959,1476028804,"274151322000094","219011344069620",39.24,38.20,0,336.64,453.26,40.9,37.6,0.278,690005.7,690005.7,4457,0,0,0,L,1151911521,0,121.33,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476028814,1102848.00
10/09/2016 12:00,2,1.686,ACTIVE,213.96,354.97,60.023,1476028804,"201051344000579","219011344069620",29.94,27.00,0,324.02,394.65,51.1,47.4,0.415,585337.5,585337.5,4386,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476028815,1102849.00
10/09/2016 12:00,2,1.744,ACTIVE,212.83,352.27,59.938,1476028804,"201051344000890","219011344069620",29.84,27.30,0,318.91,391.04,52.8,49.0,0.429,577774.3,577774.3,4385,0,0,0,L,1122011218,0,122.23,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476028816,1102850.00
10/09/2016 12:00,2,1.752,ACTIVE,213.29,353.77,60.007,1476028804,"201051344000438","219011344069620",29.50,27.50,0,319.51,395.85,52.4,48.6,0.446,579212.4,579212.4,4389,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476028817,1102851.00
10/09/2016 12:00,2,1.742,ACTIVE,213.06,352.57,59.996,1476028804,"201051344000417","219011344069620",29.48,27.80,0,317.70,391.94,52.0,48.2,0.433,570005.9,570005.9,4397,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476028818,1102852.00
10/09/2016 12:00,2,1.531,ACTIVE,212.16,352.27,59.933,1476028804,"274151322000083","219011344069620",29.24,37.00,0,335.44,379.62,45.3,41.8,0.327,829272.0,829272.0,4378,0,0,0,L,1151911521,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476028819,1102853.00
10/09/2016 12:00,2,1.641,ACTIVE,212.83,347.16,59.928,1476028804,"274151322000076","219011344069620",29.62,37.30,0,329.13,379.62,49.2,45.5,0.340,885497.5,885497.5,4383,0,0,0,L,1151911521,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476028820,1102854.00
10/09/2016 12:00,2,1.680,ACTIVE,213.51,353.77,59.965,1476028804,"201051344000868","219011344069620",29.46,28.00,0,319.81,396.45,50.2,46.5,0.402,569485.4,569485.4,4392,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476028821,1102855.00
10/09/2016 12:00,2,1.617,ACTIVE,212.16,351.97,59.959,1476028804,"274151322000095","219011344069620",29.44,38.00,0,327.02,378.72,48.2,44.6,0.309,876557.0,876557.0,4388,0,0,0,L,1151911521,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476028821,1102856.00
10/09/2016 12:00,2,1.633,ACTIVE,213.74,351.97,59.917,1476028804,"201051344000988","219011344069620",19.62,27.50,0,336.64,381.42,32.5,29.4,0.265,544711.1,544711.1,4385,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476028822,1102857.00
10/09/2016 12:00,2,1.787,ACTIVE,213.06,352.57,59.970,1476028804,"201051344001025","219011344069620",29.22,28.80,0,320.41,394.65,52.9,49.2,0.429,579539.1,579539.1,4383,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476028823,1102858.00
10/09/2016 12:00,2,1.662,ACTIVE,213.74,353.77,59.959,1476028804,"201051344000458","219011344069620",29.56,29.50,0,324.32,397.35,49.8,46.2,0.424,576944.3,576944.3,4397,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476028824,1102859.00
10/09/2016 12:00,2,1.670,ACTIVE,214.64,356.18,59.965,1476028804,"201051344000853","219011344069620",29.56,28.00,0,322.51,395.25,50.0,46.4,0.420,576218.4,576218.4,4401,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476028825,1102860.00
10/09/2016 12:00,2,1.713,ACTIVE,213.29,353.77,59.954,1476028804,"201051344000685","219011344069620",29.78,25.80,0,315.30,394.65,51.7,47.9,0.446,578352.4,578352.4,4395,0,0,0,L,1122011218,0,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476028826,1102861.00
10/09/2016 12:00,2,1.711,ACTIVE,213.29,353.47,59.981,1476028804,"201051344000917","219011344069620",29.62,27.80,0,319.81,395.55,51.3,47.6,0.424,575254.0,575254.0,4388,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476028827,1102862.00
10/09/2016 12:00,2,1.699,ACTIVE,213.06,353.17,59.954,1476028804,"201051344001145","219011344069620",30.00,25.00,0,319.51,395.25,51.6,47.9,0.429,580514.9,580514.9,4394,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476028828,1102863.00
10/09/2016 12:00,2,1.750,ACTIVE,213.51,354.07,59.949,1476028804,"201051344000651","219011344069620",29.38,28.80,0,318.61,397.05,52.1,48.3,0.433,573741.0,573741.0,4384,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476028829,1102864.00
10/09/2016 12:00,2,1.520,ACTIVE,212.16,351.67,59.959,1476028804,"274151322000088","219011344069620",27.55,36.50,0,335.74,376.01,42.4,39.0,0.278,797726.4,797726.4,4369,0,0,0,L,1151911521,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476028829,1102865.00
10/09/2016 12:00,2,1.061,ACTIVE,212.61,419.00,59.944,1476028804,"274151322000068","219011344069620",38.96,37.50,0,337.24,446.95,41.8,38.4,0.278,690604.6,690604.6,4459,0,0,0,L,1151911521,0,121.78,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476028831,1102866.00
10/09/2016 12:00,2,1.758,ACTIVE,213.06,352.57,59.970,1476028804,"201051344001135","219011344069620",29.70,28.50,0,317.70,395.25,52.9,49.1,0.438,569853.0,569853.0,4380,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476028831,1102867.00
10/09/2016 12:00,2,1.662,ACTIVE,213.29,354.07,60.002,1476028804,"201051344000594","219011344069620",29.98,28.30,0,319.51,396.75,50.5,46.8,0.411,581408.3,581408.3,4389,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476028832,1102868.00
10/09/2016 12:00,2,1.752,ACTIVE,213.29,353.17,59.959,1476028804,"201051344001203","219011344069620",29.82,28.50,0,318.61,396.15,52.9,49.1,0.438,578127.1,578127.1,4391,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476028833,1102869.00
10/09/2016 12:00,2,1.545,ACTIVE,211.93,354.67,59.949,1476028804,"274151322000054","219011344069620",27.75,38.20,0,335.14,377.82,43.4,40.0,0.292,814058.1,814058.1,4367,0,0,0,L,1151911521,0,121.78,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476028834,1102870.00
10/09/2016 12:00,2,1.693,ACTIVE,213.74,353.17,59.986,1476028804,"201051344000867","219011344069620",29.36,31.30,0,322.21,396.15,50.4,46.7,0.411,568569.1,568569.1,4395,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476028835,1102871.00
10/09/2016 12:00,2,1.723,ACTIVE,213.06,353.17,59.959,1476028804,"201051344001093","219011344069620",29.56,27.30,0,318.91,394.95,51.6,47.9,0.415,574557.6,574557.6,4396,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476028836,1102872.00
10/09/2016 12:00,2,1.650,ACTIVE,213.74,354.97,59.996,1476028804,"201051344000900","219011344069620",29.94,27.80,0,321.61,396.45,50.1,46.5,0.411,585451.4,585451.4,4402,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476028837,1102873.00
10/09/2016 12:00,2,1.648,ACTIVE,213.96,354.37,60.002,1476028804,"201051344000648","219011344069620",29.74,27.30,0,322.81,397.05,49.7,46.0,0.407,573950.8,573950.8,4389,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476028838,1102874.00
10/09/2016 12:00,2,1.676,ACTIVE,213.96,354.97,59.965,1476028804,"201051344000569","219011344069620",29.54,27.50,0,321.31,396.75,50.1,46.5,0.415,585371.5,585371.5,4390,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476028839,1102875.00
10/09/2016 12:00,2,1.693,ACTIVE,213.74,353.77,59.959,1476028804,"201051344000983","219011344069620",29.50,29.00,0,323.11,396.75,50.6,46.9,0.420,578017.4,578017.4,4399,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476028840,1102876.00
10/09/2016 12:00,2,1.676,ACTIVE,213.51,354.67,59.938,1476028804,"201051344001158","219011344069620",29.20,28.00,0,322.81,397.35,49.6,46.0,0.415,569320.9,569320.9,4393,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476028840,1102877.00
10/09/2016 12:00,2,1.643,ACTIVE,214.19,356.78,59.944,1476028804,"201051344000576","219011344069620",29.58,28.80,0,323.41,397.35,49.2,45.6,0.411,576928.9,576928.9,4403,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476028841,1102878.00
10/09/2016 12:00,2,1.521,ACTIVE,212.38,348.66,59.970,1476028804,"274151322000087","219011344069620",27.73,47.30,0,336.04,376.31,42.7,39.3,0.270,785962.4,785962.4,4416,0,0,0,L,1151911521,0,122.23,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476028842,1102879.00
10/09/2016 12:15,2,2.139,ACTIVE,214.64,359.48,59.996,1476029703,"201051344000645","219011344069620",29.70,26.30,0,336.64,388.64,64.3,60.2,0.513,576402.2,576402.2,4399,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476029704,1102880.00
10/09/2016 12:15,2,1.959,ACTIVE,211.93,347.76,59.975,1476029703,"274151322000085","219011344069620",28.53,35.20,0,336.34,370.00,56.5,52.6,0.389,813419.3,813419.3,4368,0,0,0,L,1151911521,0,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476029705,1102881.00
10/09/2016 12:15,2,2.135,ACTIVE,214.41,361.29,59.933,1476029703,"201051344000633","219011344069620",29.96,26.30,0,336.64,389.84,64.8,60.7,0.557,568085.9,568085.9,4397,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476029706,1102882.00
10/09/2016 12:15,2,2.139,ACTIVE,214.41,359.48,59.959,1476029703,"201051344000469","219011344069620",30.02,24.30,0,337.24,389.24,65.0,60.8,0.539,570764.5,570764.5,4399,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476029707,1102883.00
10/09/2016 12:15,2,2.264,ACTIVE,213.06,358.88,59.991,1476029703,"201051344000646","219011344069620",29.68,25.00,0,333.33,385.33,68.1,63.8,0.566,570713.4,570713.4,4386,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476029708,1102884.00
10/09/2016 12:15,2,2.008,ACTIVE,212.38,351.07,59.959,1476029703,"274151322000052","219011344069620",29.60,34.50,0,334.84,371.81,60.2,56.1,0.407,836952.3,836952.3,4375,0,0,0,L,1151911521,0,121.10,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476029709,1102885.00
10/09/2016 12:15,2,2.322,ACTIVE,213.74,359.18,59.933,1476029703,"201051344000585","219011344069620",29.66,25.50,0,334.84,389.54,69.8,65.5,0.583,581053.4,581053.4,4391,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476029710,1102886.00
10/09/2016 12:15,2,2.234,ACTIVE,213.06,356.78,60.002,1476029703,"201051344001230","219011344069620",29.82,23.80,0,332.73,384.13,67.5,63.2,0.561,573553.4,573553.4,4398,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476029711,1102887.00
10/09/2016 12:15,2,2.217,ACTIVE,213.96,360.38,59.970,1476029703,"201051344000582","219011344069620",29.98,25.50,0,335.14,389.54,67.3,63.1,0.548,566316.2,566316.2,4387,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476029712,1102888.00
10/09/2016 12:15,2,2.283,ACTIVE,213.06,357.98,59.981,1476029703,"201051344000955","219011344069620",29.74,25.80,0,334.54,385.33,68.8,64.4,0.583,580548.3,580548.3,4387,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476029713,1102889.00
10/09/2016 12:15,2,1.326,ACTIVE,212.38,437.63,59.965,1476029703,"274151322000094","219011344069620",40.18,35.40,0,336.94,455.97,54.4,50.5,0.376,690016.7,690016.7,4458,0,0,0,L,1151911521,0,121.55,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476029714,1102890.00
10/09/2016 12:15,2,2.154,ACTIVE,214.64,361.59,59.970,1476029703,"201051344000579","219011344069620",30.18,24.50,0,337.24,390.44,65.8,61.6,0.530,585351.3,585351.3,4387,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476029714,1102891.00
10/09/2016 12:15,2,2.307,ACTIVE,213.06,357.98,59.975,1476029703,"201051344000890","219011344069620",29.54,25.50,0,333.93,385.93,69.0,64.7,0.557,577788.8,577788.8,4386,0,0,0,L,1122011218,0,122.46,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476029715,1102892.00
10/09/2016 12:15,2,2.262,ACTIVE,213.51,358.88,59.986,1476029703,"201051344000438","219011344069620",29.94,25.30,0,334.84,388.94,68.6,64.3,0.575,579226.8,579226.8,4390,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476029717,1102893.00
10/09/2016 12:15,2,2.248,ACTIVE,213.51,359.18,59.970,1476029703,"201051344000417","219011344069620",29.80,25.80,0,333.03,385.33,67.9,63.6,0.575,570020.2,570020.2,4398,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476029718,1102894.00
10/09/2016 12:15,2,2.006,ACTIVE,212.38,358.28,59.965,1476029703,"274151322000083","219011344069620",29.20,33.80,0,335.74,370.90,59.3,55.3,0.420,829284.3,829284.3,4379,0,0,0,L,1151911521,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476029719,1102895.00
10/09/2016 12:15,2,2.113,ACTIVE,213.06,362.49,59.981,1476029703,"274151322000076","219011344069620",30.18,33.80,0,337.24,373.91,64.6,60.4,0.446,885510.9,885510.9,4384,0,0,0,L,1151911521,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476029720,1102896.00
10/09/2016 12:15,2,2.186,ACTIVE,213.96,360.38,59.986,1476029703,"201051344000868","219011344069620",29.48,25.30,0,335.74,388.94,65.3,61.1,0.539,569499.0,569499.0,4393,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476029721,1102897.00
10/09/2016 12:15,2,2.092,ACTIVE,211.93,354.37,59.959,1476029703,"274151322000095","219011344069620",29.94,34.80,0,335.74,372.71,63.5,59.3,0.424,876570.1,876570.1,4389,0,0,0,L,1151911521,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476029721,1102898.00
10/09/2016 12:15,2,2.178,ACTIVE,214.41,356.18,59.970,1476029703,"201051344000988","219011344069620",19.38,25.00,0,337.84,375.41,42.8,39.3,0.358,544719.8,544719.8,4386,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476029722,1102899.00
10/09/2016 12:15,2,2.299,ACTIVE,213.51,358.88,59.970,1476029703,"201051344001025","219011344069620",29.76,26.30,0,335.44,386.83,69.3,65.0,0.566,579553.7,579553.7,4384,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476029723,1102900.00
10/09/2016 12:15,2,2.121,ACTIVE,214.41,360.99,59.975,1476029703,"201051344000458","219011344069620",30.04,26.50,0,337.24,389.24,64.6,60.4,0.557,576957.8,576957.8,4398,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476029724,1102901.00
10/09/2016 12:15,2,2.145,ACTIVE,215.09,362.49,59.949,1476029703,"201051344000853","219011344069620",30.00,25.30,0,336.34,388.04,65.2,61.0,0.552,576232.0,576232.0,4402,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476029725,1102902.00
10/09/2016 12:15,2,2.250,ACTIVE,213.51,358.58,59.896,1476029703,"201051344000685","219011344069620",29.78,24.00,0,335.44,385.93,67.9,63.6,0.583,578366.6,578366.6,4396,0,0,0,L,1122011218,0,123.14,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476029726,1102903.00
10/09/2016 12:15,2,2.215,ACTIVE,213.74,359.18,59.965,1476029703,"201051344000917","219011344069620",30.10,25.00,0,335.14,387.44,67.6,63.3,0.570,575268.1,575268.1,4389,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476029727,1102904.00
10/09/2016 12:15,2,2.215,ACTIVE,213.51,357.68,59.965,1476029703,"201051344001145","219011344069620",30.06,23.00,0,334.84,385.63,67.4,63.1,0.561,580529.1,580529.1,4395,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476029728,1102905.00
10/09/2016 12:15,2,2.303,ACTIVE,213.96,359.78,59.959,1476029703,"201051344000651","219011344069620",29.32,25.80,0,336.34,390.44,68.4,64.1,0.561,573755.4,573755.4,4385,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476029729,1102906.00
10/09/2016 12:15,2,1.959,ACTIVE,211.93,349.86,59.949,1476029703,"274151322000088","219011344069620",28.47,33.30,0,335.14,369.40,56.5,52.6,0.376,797738.0,797738.0,4370,0,0,0,L,1151911521,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476029730,1102907.00
10/09/2016 12:15,2,1.393,ACTIVE,213.06,427.11,59.949,1476029703,"274151322000068","219011344069620",39.00,35.00,0,337.84,459.57,55.4,51.6,0.371,690615.9,690615.9,4460,0,0,0,L,1151911521,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476029731,1102908.00
10/09/2016 12:15,2,2.283,ACTIVE,213.29,357.38,59.938,1476029703,"201051344001135","219011344069620",29.74,26.00,0,334.84,385.93,68.8,64.5,0.575,569867.5,569867.5,4381,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476029732,1102909.00
10/09/2016 12:15,2,2.150,ACTIVE,213.74,359.18,59.970,1476029703,"201051344000594","219011344069620",30.08,25.50,0,336.34,386.83,65.5,61.3,0.535,581422.0,581422.0,4390,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476029732,1102910.00
10/09/2016 12:15,2,2.287,ACTIVE,213.74,358.58,59.991,1476029703,"201051344001203","219011344069620",29.88,25.80,0,335.44,389.54,69.2,64.8,0.583,578141.7,578141.7,4392,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476029733,1102911.00
10/09/2016 12:15,2,1.975,ACTIVE,211.93,350.17,59.991,1476029703,"274151322000054","219011344069620",28.78,34.80,0,335.74,370.60,57.5,53.6,0.402,814069.8,814069.8,4368,0,0,0,L,1151911521,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476029734,1102912.00
10/09/2016 12:15,2,2.162,ACTIVE,214.19,358.88,60.023,1476029703,"201051344000867","219011344069620",29.86,28.00,0,336.64,387.14,65.4,61.2,0.539,568582.8,568582.8,4396,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476029735,1102913.00
10/09/2016 12:15,2,2.236,ACTIVE,213.74,359.18,59.996,1476029703,"201051344001093","219011344069620",30.00,24.50,0,335.74,390.14,68.0,63.7,0.548,574571.9,574571.9,4397,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476029736,1102914.00
10/09/2016 12:15,2,2.139,ACTIVE,214.19,362.49,59.970,1476029703,"201051344000900","219011344069620",30.08,24.80,0,336.94,389.54,65.1,60.9,0.548,585465.0,585465.0,4403,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476029737,1102915.00
10/09/2016 12:15,2,2.129,ACTIVE,214.64,360.69,59.970,1476029703,"201051344000648","219011344069620",29.88,24.30,0,337.24,389.24,64.4,60.3,0.526,573964.3,573964.3,4390,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476029738,1102916.00
10/09/2016 12:15,2,2.113,ACTIVE,214.41,361.59,59.970,1476029703,"201051344000569","219011344069620",30.34,25.00,0,336.94,389.24,64.9,60.7,0.535,585385.1,585385.1,4391,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476029739,1102917.00
10/09/2016 12:15,2,2.143,ACTIVE,214.41,360.69,59.975,1476029703,"201051344000983","219011344069620",30.20,26.00,0,336.04,389.84,65.6,61.4,0.561,578031.2,578031.2,4400,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476029740,1102918.00
10/09/2016 12:15,2,2.168,ACTIVE,214.64,360.99,60.023,1476029703,"201051344001158","219011344069620",29.42,25.50,0,336.64,389.84,64.7,60.5,0.548,569334.4,569334.4,4394,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476029741,1102919.00
10/09/2016 12:15,2,2.123,ACTIVE,214.64,360.38,59.907,1476029703,"201051344000576","219011344069620",29.90,25.80,0,336.04,388.64,64.3,60.1,0.530,576942.3,576942.3,4404,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476029742,1102920.00
10/09/2016 12:15,2,1.971,ACTIVE,212.38,354.67,59.965,1476029703,"274151322000087","219011344069620",28.41,43.20,0,335.74,369.70,56.7,52.8,0.376,785974.1,785974.1,4417,0,0,0,L,1151911521,0,121.78,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476029743,1102921.00
10/09/2016 12:30,2,2.449,ACTIVE,214.87,362.49,60.044,1476030603,"201051344000645","219011344069620",29.60,24.50,0,335.14,394.35,73.4,68.9,0.601,576418.2,576418.2,4400,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476030604,1102922.00
10/09/2016 12:30,2,2.270,ACTIVE,211.70,362.79,60.002,1476030603,"274151322000085","219011344069620",28.55,32.80,0,336.94,374.21,65.6,61.4,0.451,813433.4,813433.4,4369,0,0,0,L,1151911521,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476030605,1102923.00
10/09/2016 12:30,2,2.449,ACTIVE,214.41,361.29,59.938,1476030603,"201051344000633","219011344069620",29.78,24.50,0,334.84,395.25,73.8,69.3,0.623,568102.1,568102.1,4398,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476030606,1102924.00
10/09/2016 12:30,2,2.445,ACTIVE,214.64,361.59,60.018,1476030603,"201051344000469","219011344069620",29.86,23.00,0,335.44,394.95,74.0,69.5,0.641,570780.7,570780.7,4400,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476030607,1102925.00
10/09/2016 12:30,2,2.508,ACTIVE,213.29,361.89,60.002,1476030603,"201051344000646","219011344069620",29.70,24.50,0,335.14,394.05,75.5,70.9,0.645,570730.2,570730.2,4387,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476030608,1102926.00
10/09/2016 12:30,2,2.330,ACTIVE,212.16,363.99,60.007,1476030603,"274151322000052","219011344069620",29.36,32.60,0,335.74,375.71,69.2,64.9,0.491,836967.3,836967.3,4376,0,0,0,L,1151911521,0,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476030609,1102927.00
10/09/2016 12:30,2,2.588,ACTIVE,214.19,363.39,60.012,1476030603,"201051344000585","219011344069620",29.40,24.80,0,336.64,396.15,77.1,72.5,0.645,581070.6,581070.6,4392,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476030609,1102928.00
10/09/2016 12:30,2,2.477,ACTIVE,213.29,359.78,59.996,1476030603,"201051344001230","219011344069620",29.94,23.00,0,334.54,388.94,75.2,70.6,0.641,573570.1,573570.1,4399,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476030610,1102929.00
10/09/2016 12:30,2,2.506,ACTIVE,214.41,361.29,60.034,1476030603,"201051344000582","219011344069620",29.52,24.30,0,337.24,397.35,75.0,70.5,0.605,566332.8,566332.8,4388,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476030611,1102930.00
10/09/2016 12:30,2,2.523,ACTIVE,213.29,360.69,60.002,1476030603,"201051344000955","219011344069620",29.84,24.50,0,335.44,390.14,76.3,71.7,0.645,580565.2,580565.2,4388,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476030612,1102931.00
10/09/2016 12:30,2,1.531,ACTIVE,212.16,429.22,60.002,1476030603,"274151322000094","219011344069620",40.16,34.00,0,399.76,460.17,62.1,58.0,0.438,690030.1,690030.1,4459,0,0,0,L,1151911521,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476030613,1102932.00
10/09/2016 12:30,2,2.461,ACTIVE,214.64,360.38,60.007,1476030603,"201051344000579","219011344069620",29.96,24.00,0,335.14,393.75,74.6,70.1,0.645,585367.7,585367.7,4388,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476030614,1102933.00
10/09/2016 12:30,2,2.564,ACTIVE,213.29,361.89,60.018,1476030603,"201051344000890","219011344069620",29.42,24.50,0,334.84,394.05,76.5,71.9,0.623,577805.8,577805.8,4387,0,0,0,L,1122011218,0,122.46,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476030615,1102934.00
10/09/2016 12:30,2,2.514,ACTIVE,213.74,362.79,59.986,1476030603,"201051344000438","219011344069620",29.98,24.00,0,336.34,396.15,76.3,71.8,0.636,579243.7,579243.7,4391,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476030616,1102935.00
10/09/2016 12:30,2,2.488,ACTIVE,213.74,360.99,60.018,1476030603,"201051344000417","219011344069620",29.88,24.80,0,334.84,394.65,75.3,70.7,0.636,570036.9,570036.9,4399,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476030617,1102936.00
10/09/2016 12:30,2,2.311,ACTIVE,211.93,356.48,59.996,1476030603,"274151322000083","219011344069620",29.44,32.40,0,336.04,375.71,68.8,64.5,0.473,829299.1,829299.1,4380,0,0,0,L,1151911521,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476030618,1102937.00
10/09/2016 12:30,2,2.445,ACTIVE,212.16,359.18,59.986,1476030603,"274151322000076","219011344069620",30.08,32.00,0,337.54,379.32,74.4,69.9,0.521,885527.0,885527.0,4385,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476030618,1102938.00
10/09/2016 12:30,2,2.486,ACTIVE,213.74,360.69,59.991,1476030603,"201051344000868","219011344069620",29.50,23.50,0,337.24,395.85,74.3,69.8,0.610,569515.4,569515.4,4394,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476030619,1102939.00
10/09/2016 12:30,2,2.426,ACTIVE,211.70,360.38,60.039,1476030603,"274151322000095","219011344069620",29.98,33.30,0,335.44,377.22,73.7,69.2,0.491,876586.1,876586.1,4390,0,0,0,L,1151911521,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476030620,1102940.00
10/09/2016 12:30,2,2.504,ACTIVE,214.41,357.38,60.044,1476030603,"201051344000988","219011344069620",19.16,24.00,0,336.34,378.72,48.6,45.0,0.402,544730.3,544730.3,4387,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476030621,1102941.00
10/09/2016 12:30,2,2.570,ACTIVE,213.74,360.38,60.028,1476030603,"201051344001025","219011344069620",29.50,24.80,0,336.04,395.85,76.8,72.3,0.632,579570.8,579570.8,4385,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476030622,1102942.00
10/09/2016 12:30,2,2.441,ACTIVE,214.64,364.29,59.991,1476030603,"201051344000458","219011344069620",29.72,25.00,0,335.14,394.35,73.5,69.0,0.632,576973.9,576973.9,4399,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476030623,1102943.00
10/09/2016 12:30,2,2.479,ACTIVE,215.09,363.39,60.039,1476030603,"201051344000853","219011344069620",29.52,24.00,0,337.54,393.45,74.1,69.6,0.619,576248.3,576248.3,4403,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476030624,1102944.00
10/09/2016 12:30,2,2.508,ACTIVE,213.51,361.89,59.959,1476030603,"201051344000685","219011344069620",29.80,22.80,0,335.14,394.95,75.7,71.2,0.650,578383.4,578383.4,4397,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476030625,1102945.00
10/09/2016 12:30,2,2.480,ACTIVE,213.74,361.59,59.996,1476030603,"201051344000917","219011344069620",29.98,23.80,0,336.04,395.85,75.3,70.8,0.632,575284.8,575284.8,4390,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476030626,1102946.00
10/09/2016 12:30,2,2.494,ACTIVE,213.74,361.29,59.991,1476030603,"201051344001145","219011344069620",29.90,22.00,0,336.04,395.55,75.6,71.0,0.614,580545.8,580545.8,4396,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476030627,1102947.00
10/09/2016 12:30,2,2.531,ACTIVE,214.19,363.39,59.996,1476030603,"201051344000651","219011344069620",29.76,24.30,0,336.34,396.75,76.3,71.7,0.628,573772.3,573772.3,4386,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476030628,1102948.00
10/09/2016 12:30,2,2.275,ACTIVE,211.48,361.89,59.991,1476030603,"274151322000088","219011344069620",28.43,32.00,0,335.74,373.91,65.5,61.3,0.455,797752.1,797752.1,4371,0,0,0,L,1151911521,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476030629,1102949.00
10/09/2016 12:30,2,1.584,ACTIVE,212.61,424.11,59.986,1476030603,"274151322000068","219011344069620",39.62,33.50,0,397.96,455.67,62.9,58.8,0.429,690629.5,690629.5,4461,0,0,0,L,1151911521,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476030629,1102950.00
10/09/2016 12:30,2,2.523,ACTIVE,213.74,359.78,59.986,1476030603,"201051344001135","219011344069620",29.80,24.50,0,336.34,394.65,76.2,71.6,0.632,569884.4,569884.4,4382,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476030630,1102951.00
10/09/2016 12:30,2,2.445,ACTIVE,213.74,361.89,60.012,1476030603,"201051344000594","219011344069620",30.14,24.50,0,337.24,395.25,74.7,70.2,0.614,581438.4,581438.4,4391,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476030631,1102952.00
10/09/2016 12:30,2,2.516,ACTIVE,213.96,362.19,59.949,1476030603,"201051344001203","219011344069620",30.12,24.50,0,337.54,397.66,76.7,72.1,0.663,578158.7,578158.7,4393,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476030632,1102953.00
10/09/2016 12:30,2,2.297,ACTIVE,212.16,361.29,60.002,1476030603,"274151322000054","219011344069620",28.59,32.80,0,336.04,375.11,66.5,62.3,0.460,814084.3,814084.3,4369,0,0,0,L,1151911521,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476030633,1102954.00
10/09/2016 12:30,2,2.480,ACTIVE,214.19,360.38,60.028,1476030603,"201051344000867","219011344069620",29.60,26.00,0,337.84,395.85,74.4,69.9,0.610,568599.2,568599.2,4397,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476030634,1102955.00
10/09/2016 12:30,2,2.463,ACTIVE,214.19,360.69,60.034,1476030603,"201051344001093","219011344069620",30.26,23.30,0,336.64,396.15,75.5,70.9,0.619,574588.7,574588.7,4398,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476030635,1102956.00
10/09/2016 12:30,2,2.445,ACTIVE,214.41,364.59,60.007,1476030603,"201051344000900","219011344069620",29.94,23.30,0,334.84,395.55,74.2,69.7,0.610,585481.3,585481.3,4404,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476030636,1102957.00
10/09/2016 12:30,2,2.432,ACTIVE,214.41,364.29,60.002,1476030603,"201051344000648","219011344069620",29.74,22.80,0,335.44,394.65,73.2,68.8,0.583,573980.3,573980.3,4391,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476030637,1102958.00
10/09/2016 12:30,2,2.432,ACTIVE,214.41,360.08,60.023,1476030603,"201051344000569","219011344069620",29.98,24.00,0,335.44,394.95,73.8,69.3,0.623,585401.4,585401.4,4392,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476030638,1102959.00
10/09/2016 12:30,2,2.457,ACTIVE,214.64,364.59,59.949,1476030603,"201051344000983","219011344069620",29.82,24.80,0,335.74,394.95,74.3,69.8,0.628,578047.5,578047.5,4401,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476030639,1102960.00
10/09/2016 12:30,2,2.451,ACTIVE,214.64,363.99,59.981,1476030603,"201051344001158","219011344069620",29.54,24.30,0,334.24,394.35,73.3,68.9,0.619,569350.6,569350.6,4395,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476030640,1102961.00
10/09/2016 12:30,2,2.432,ACTIVE,214.87,364.59,59.965,1476030603,"201051344000576","219011344069620",29.76,23.80,0,333.63,393.15,73.3,68.8,0.597,576958.5,576958.5,4405,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476030641,1102962.00
10/09/2016 12:30,2,2.283,ACTIVE,212.38,354.37,59.986,1476030603,"274151322000087","219011344069620",28.61,40.60,0,336.34,373.91,66.2,62.0,0.429,785988.3,785988.3,4418,0,0,0,L,1151911521,0,122.01,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476030642,1102963.00
10/09/2016 12:45,2,2.139,ACTIVE,214.64,360.38,60.007,1476031503,"201051344000645","219011344069620",29.30,24.50,0,321.01,398.26,63.5,59.4,0.517,576438.4,576438.4,4401,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476031504,1102964.00
10/09/2016 12:45,2,1.977,ACTIVE,212.16,351.97,59.949,1476031503,"274151322000085","219011344069620",28.15,32.00,0,332.43,383.83,56.3,52.4,0.393,813450.7,813450.7,4370,0,0,0,L,1151911521,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476031505,1102965.00
10/09/2016 12:45,2,2.154,ACTIVE,214.64,360.99,59.954,1476031503,"201051344000633","219011344069620",29.32,24.50,0,321.61,397.66,64.0,59.9,0.530,568122.2,568122.2,4399,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476031506,1102966.00
10/09/2016 12:45,2,2.129,ACTIVE,214.41,359.48,59.907,1476031503,"201051344000469","219011344069620",29.70,23.00,0,318.61,398.56,64.0,59.9,0.539,570801.0,570801.0,4401,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476031507,1102967.00
10/09/2016 12:45,2,2.213,ACTIVE,213.06,357.68,59.912,1476031503,"201051344000646","219011344069620",29.58,24.50,0,318.61,393.15,66.3,62.1,0.548,570750.0,570750.0,4388,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476031508,1102968.00
10/09/2016 12:45,2,2.035,ACTIVE,211.93,355.88,59.965,1476031503,"274151322000052","219011344069620",29.02,32.20,0,328.82,384.73,59.8,55.8,0.402,836985.6,836985.6,4377,0,0,0,L,1151911521,0,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476031509,1102969.00
10/09/2016 12:45,2,2.283,ACTIVE,213.74,358.28,59.938,1476031503,"201051344000585","219011344069620",29.34,24.50,0,320.11,396.15,67.9,63.6,0.561,581091.0,581091.0,4393,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476031510,1102970.00
10/09/2016 12:45,2,2.193,ACTIVE,213.06,355.88,59.965,1476031503,"201051344001230","219011344069620",29.50,23.00,0,318.00,391.04,65.6,61.4,0.539,573589.7,573589.7,4400,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476031511,1102971.00
10/09/2016 12:45,2,2.217,ACTIVE,213.96,359.18,59.912,1476031503,"201051344000582","219011344069620",29.26,24.00,0,318.00,397.35,65.7,61.5,0.539,566352.5,566352.5,4389,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476031512,1102972.00
10/09/2016 12:45,2,2.232,ACTIVE,213.06,357.98,59.917,1476031503,"201051344000955","219011344069620",29.56,24.80,0,318.91,391.64,66.9,62.7,0.557,580585.2,580585.2,4389,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476031513,1102973.00
10/09/2016 12:45,2,1.381,ACTIVE,212.16,410.28,59.954,1476031503,"274151322000094","219011344069620",38.19,33.00,0,395.85,465.58,53.4,49.6,0.362,690046.5,690046.5,4460,0,0,0,L,1151911521,0,121.10,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476031513,1102974.00
10/09/2016 12:45,2,2.154,ACTIVE,214.41,362.49,59.959,1476031503,"201051344000579","219011344069620",29.72,24.50,0,324.62,396.45,64.9,60.7,0.557,585388.0,585388.0,4389,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476031514,1102975.00
10/09/2016 12:45,2,2.268,ACTIVE,213.29,357.98,59.949,1476031503,"201051344000890","219011344069620",29.14,24.50,0,320.11,392.85,67.0,62.7,0.552,577825.8,577825.8,4388,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476031515,1102976.00
10/09/2016 12:45,2,2.207,ACTIVE,213.74,358.58,59.959,1476031503,"201051344000438","219011344069620",29.80,24.30,0,319.21,396.75,66.6,62.4,0.557,579263.6,579263.6,4392,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476031516,1102977.00
10/09/2016 12:45,2,2.242,ACTIVE,213.51,357.98,59.886,1476031503,"201051344000417","219011344069620",29.04,24.80,0,317.10,393.45,66.0,61.7,0.557,570056.6,570056.6,4400,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476031517,1102978.00
10/09/2016 12:45,2,1.992,ACTIVE,212.16,353.17,59.938,1476031503,"274151322000083","219011344069620",29.18,31.80,0,330.03,384.43,58.9,54.9,0.415,829317.2,829317.2,4381,0,0,0,L,1151911521,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476031518,1102979.00
10/09/2016 12:45,2,2.127,ACTIVE,213.06,362.79,59.970,1476031503,"274151322000076","219011344069620",29.60,32.60,0,329.43,381.42,63.8,59.6,0.446,885546.6,885546.6,4386,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476031519,1102980.00
10/09/2016 12:45,2,2.162,ACTIVE,213.96,359.18,59.938,1476031503,"201051344000868","219011344069620",29.20,23.50,0,321.61,397.66,64.0,59.8,0.521,569535.5,569535.5,4395,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476031520,1102981.00
10/09/2016 12:45,2,2.086,ACTIVE,211.93,360.69,59.949,1476031503,"274151322000095","219011344069620",29.76,33.30,0,328.82,380.52,62.9,58.7,0.415,876605.4,876605.4,4391,0,0,0,L,1151911521,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476031521,1102982.00
10/09/2016 12:45,2,2.168,ACTIVE,214.19,356.78,59.965,1476031503,"201051344000988","219011344069620",19.02,23.80,0,319.51,395.85,41.8,38.4,0.345,544743.4,544743.4,4388,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476031521,1102983.00
10/09/2016 12:45,2,2.242,ACTIVE,213.29,357.08,59.959,1476031503,"201051344001025","219011344069620",29.56,24.80,0,318.91,396.15,67.1,62.9,0.548,579591.0,579591.0,4386,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476031522,1102984.00
10/09/2016 12:45,2,2.109,ACTIVE,214.19,359.78,59.938,1476031503,"201051344000458","219011344069620",29.66,25.30,0,322.81,397.35,63.4,59.2,0.517,576994.1,576994.1,4400,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476031523,1102985.00
