ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/09/2016 12:45,2,2.156,ACTIVE,214.87,360.69,59.954,1476031503,"201051344000853","219011344069620",29.12,24.50,0,329.73,401.86,63.6,59.5,0.530,576268.6,576268.6,4404,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476031524,1102986.00
10/09/2016 12:45,2,2.193,ACTIVE,213.06,357.68,60.007,1476031503,"201051344000685","219011344069620",29.64,23.00,0,318.91,395.85,65.8,61.6,0.570,578403.2,578403.2,4398,0,0,0,L,1122011218,0,122.91,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476031525,1102987.00
10/09/2016 12:45,2,2.172,ACTIVE,213.51,357.08,59.954,1476031503,"201051344000917","219011344069620",29.74,24.00,0,319.81,396.45,65.3,61.1,0.552,575304.5,575304.5,4391,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476031526,1102988.00
10/09/2016 12:45,2,2.186,ACTIVE,213.29,357.68,59.959,1476031503,"201051344001145","219011344069620",29.62,22.30,0,319.81,394.65,65.5,61.3,0.544,580565.4,580565.4,4397,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476031527,1102989.00
10/09/2016 12:45,2,2.219,ACTIVE,213.51,357.98,59.933,1476031503,"201051344000651","219011344069620",29.54,24.30,0,319.51,398.26,66.4,62.1,0.544,573792.3,573792.3,4387,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476031528,1102990.00
10/09/2016 12:45,2,1.943,ACTIVE,211.93,357.98,59.949,1476031503,"274151322000088","219011344069620",28.33,31.00,0,331.23,381.12,55.8,51.9,0.376,797769.3,797769.3,4372,0,0,0,L,1151911521,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476031529,1102991.00
10/09/2016 12:45,2,1.355,ACTIVE,212.83,425.31,59.954,1476031503,"274151322000068","219011344069620",39.06,33.30,0,397.35,465.89,53.8,50.0,0.371,690646.0,690646.0,4462,0,0,0,L,1151911521,0,121.55,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476031530,1102992.00
10/09/2016 12:45,2,2.238,ACTIVE,213.06,357.08,59.965,1476031503,"201051344001135","219011344069620",29.24,24.80,0,319.21,395.25,66.3,62.1,0.552,569904.3,569904.3,4383,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476031530,1102993.00
10/09/2016 12:45,2,2.152,ACTIVE,213.74,359.18,59.981,1476031503,"201051344000594","219011344069620",29.40,24.80,0,321.01,397.96,64.1,60.0,0.521,581458.5,581458.5,4392,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476031531,1102994.00
10/09/2016 12:45,2,2.227,ACTIVE,213.51,357.08,59.922,1476031503,"201051344001203","219011344069620",29.50,24.30,0,320.11,397.05,66.5,62.3,0.552,578178.8,578178.8,4394,0,0,0,L,1122011218,0,122.91,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476031532,1102995.00
10/09/2016 12:45,2,1.969,ACTIVE,212.38,355.88,59.981,1476031503,"274151322000054","219011344069620",28.37,32.20,0,330.03,383.23,56.6,52.7,0.398,814101.7,814101.7,4370,0,0,0,L,1151911521,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476031533,1102996.00
10/09/2016 12:45,2,2.148,ACTIVE,214.41,358.58,59.959,1476031503,"201051344000867","219011344069620",29.30,25.80,0,321.61,397.35,63.7,59.6,0.521,568619.3,568619.3,4398,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476031534,1102997.00
10/09/2016 12:45,2,2.172,ACTIVE,213.51,358.28,59.922,1476031503,"201051344001093","219011344069620",29.70,23.00,0,320.41,396.45,65.3,61.1,0.526,574608.4,574608.4,4399,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476031535,1102998.00
10/09/2016 12:45,2,2.135,ACTIVE,214.19,357.68,59.917,1476031503,"201051344000900","219011344069620",29.28,23.50,0,318.30,399.76,63.3,59.2,0.530,585501.6,585501.6,4405,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476031536,1102999.00
10/09/2016 12:45,2,2.117,ACTIVE,214.41,359.78,59.891,1476031503,"201051344000648","219011344069620",29.26,23.00,0,321.01,398.86,62.7,58.6,0.508,574000.3,574000.3,4392,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476031537,1103000.00
10/09/2016 12:45,2,2.117,ACTIVE,214.19,359.48,59.917,1476031503,"201051344000569","219011344069620",29.48,24.30,0,321.61,398.56,63.2,59.1,0.499,585421.6,585421.6,4393,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476031538,1103001.00
10/09/2016 12:45,2,2.135,ACTIVE,214.41,361.59,59.954,1476031503,"201051344000983","219011344069620",29.46,25.00,0,322.21,398.26,63.7,59.6,0.539,578067.8,578067.8,4402,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476031539,1103002.00
10/09/2016 12:45,2,2.141,ACTIVE,214.41,359.48,59.896,1476031503,"201051344001158","219011344069620",28.96,24.80,0,319.81,396.75,62.9,58.8,0.513,569370.4,569370.4,4396,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476031540,1103003.00
10/09/2016 12:45,2,2.100,ACTIVE,214.64,358.58,59.954,1476031503,"201051344000576","219011344069620",29.44,23.80,0,323.41,403.07,62.6,58.5,0.513,576978.5,576978.5,4406,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476031541,1103004.00
10/09/2016 12:45,2,1.955,ACTIVE,212.38,354.07,59.954,1476031503,"274151322000087","219011344069620",28.13,39.80,0,330.93,380.82,55.7,51.8,0.371,786005.6,786005.6,4419,0,0,0,L,1151911521,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476031542,1103005.00
10/09/2016 13:00,2,2.291,ACTIVE,214.64,362.19,59.970,1476032403,"201051344000645","219011344069620",29.56,23.50,0,335.44,391.64,68.7,64.4,0.548,576453.8,576453.8,4402,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476032404,1103006.00
10/09/2016 13:00,2,2.090,ACTIVE,212.38,360.38,59.970,1476032403,"274151322000085","219011344069620",28.55,30.30,0,336.04,378.42,60.4,56.4,0.415,813464.3,813464.3,4371,0,0,0,L,1151911521,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476032405,1103007.00
10/09/2016 13:00,2,2.275,ACTIVE,214.41,363.39,59.986,1476032403,"201051344000633","219011344069620",29.96,23.50,0,334.84,392.85,69.1,64.8,0.575,568137.7,568137.7,4400,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476032406,1103008.00
10/09/2016 13:00,2,2.279,ACTIVE,214.64,360.69,59.954,1476032403,"201051344000469","219011344069620",29.98,22.30,0,336.64,393.15,69.2,64.9,0.583,570816.5,570816.5,4402,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476032407,1103009.00
10/09/2016 13:00,2,2.395,ACTIVE,213.29,360.08,59.975,1476032403,"201051344000646","219011344069620",29.86,23.30,0,334.84,388.64,72.4,67.9,0.610,570766.3,570766.3,4389,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476032408,1103010.00
10/09/2016 13:00,2,2.162,ACTIVE,211.93,354.67,59.965,1476032403,"274151322000052","219011344069620",29.36,30.50,0,335.74,378.72,64.3,60.1,0.451,837000.0,837000.0,4378,0,0,0,L,1151911521,0,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476032409,1103011.00
10/09/2016 13:00,2,2.443,ACTIVE,213.96,360.38,59.970,1476032403,"201051344000585","219011344069620",29.90,23.80,0,336.94,393.15,74.0,69.5,0.619,581107.6,581107.6,4394,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476032410,1103012.00
10/09/2016 13:00,2,2.373,ACTIVE,213.29,357.68,59.949,1476032403,"201051344001230","219011344069620",29.92,21.80,0,333.93,386.83,71.9,67.5,0.597,573605.8,573605.8,4401,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476032411,1103013.00
10/09/2016 13:00,2,2.395,ACTIVE,214.19,362.49,60.028,1476032403,"201051344000582","219011344069620",29.66,23.00,0,336.04,394.35,72.0,67.5,0.588,566368.6,566368.6,4390,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476032412,1103014.00
10/09/2016 13:00,2,2.416,ACTIVE,213.29,359.78,59.912,1476032403,"201051344000955","219011344069620",29.88,23.30,0,334.54,387.74,73.1,68.6,0.619,580601.6,580601.6,4390,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476032413,1103015.00
10/09/2016 13:00,2,1.416,ACTIVE,212.38,437.63,59.928,1476032403,"274151322000094","219011344069620",40.43,32.20,0,397.96,457.47,57.5,53.6,0.384,690059.4,690059.4,4461,0,0,0,L,1151911521,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476032413,1103016.00
10/09/2016 13:00,2,2.318,ACTIVE,214.41,361.59,60.007,1476032403,"201051344000579","219011344069620",30.00,23.50,0,336.64,392.85,70.5,66.1,0.592,585403.9,585403.9,4390,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476032414,1103017.00
10/09/2016 13:00,2,2.434,ACTIVE,213.29,358.58,59.981,1476032403,"201051344000890","219011344069620",29.80,22.80,0,335.14,388.64,73.5,69.0,0.597,577842.2,577842.2,4389,0,0,0,L,1122011218,0,122.46,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476032415,1103018.00
10/09/2016 13:00,2,2.424,ACTIVE,213.74,360.08,59.981,1476032403,"201051344000438","219011344069620",29.78,22.80,0,336.04,392.85,73.1,68.6,0.605,579280.0,579280.0,4393,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476032416,1103019.00
10/09/2016 13:00,2,2.424,ACTIVE,213.74,359.48,59.917,1476032403,"201051344000417","219011344069620",29.48,23.30,0,334.24,389.24,72.4,68.0,0.605,570072.8,570072.8,4401,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476032417,1103020.00
10/09/2016 13:00,2,2.145,ACTIVE,212.38,359.48,59.970,1476032403,"274151322000083","219011344069620",29.34,29.80,0,336.04,373.01,63.7,59.5,0.451,829331.5,829331.5,4382,0,0,0,L,1151911521,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476032418,1103021.00
10/09/2016 13:00,2,2.268,ACTIVE,212.83,358.58,59.970,1476032403,"274151322000076","219011344069620",30.04,30.50,0,337.54,376.01,69.0,64.7,0.486,885562.2,885562.2,4387,0,0,0,L,1151911521,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476032419,1103022.00
10/09/2016 13:00,2,2.326,ACTIVE,213.96,359.48,59.933,1476032403,"201051344000868","219011344069620",29.42,22.30,0,336.94,390.74,69.3,65.0,0.561,569551.1,569551.1,4396,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476032420,1103023.00
10/09/2016 13:00,2,2.252,ACTIVE,211.93,355.88,59.959,1476032403,"274151322000095","219011344069620",29.88,30.50,0,336.04,380.22,68.1,63.8,0.446,876620.7,876620.7,4392,0,0,0,L,1151911521,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476032421,1103024.00
10/09/2016 13:00,2,2.318,ACTIVE,214.41,356.78,59.928,1476032403,"201051344000988","219011344069620",19.36,23.50,0,337.24,377.52,45.5,42.0,0.380,544753.5,544753.5,4389,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476032422,1103025.00
10/09/2016 13:00,2,2.439,ACTIVE,213.74,360.08,59.981,1476032403,"201051344001025","219011344069620",29.84,23.50,0,336.04,391.04,73.7,69.2,0.588,579607.5,579607.5,4387,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476032423,1103026.00
10/09/2016 13:00,2,2.271,ACTIVE,214.19,358.58,59.970,1476032403,"201051344000458","219011344069620",30.00,24.30,0,337.24,391.94,69.0,64.7,0.575,577009.6,577009.6,4401,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476032424,1103027.00
10/09/2016 13:00,2,2.314,ACTIVE,214.87,363.09,59.986,1476032403,"201051344000853","219011344069620",29.50,23.50,0,336.34,390.74,69.2,64.8,0.575,576284.2,576284.2,4405,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476032424,1103028.00
10/09/2016 13:00,2,2.371,ACTIVE,213.29,360.08,59.938,1476032403,"201051344000685","219011344069620",30.22,21.50,0,334.54,391.04,72.5,68.1,0.628,578419.4,578419.4,4399,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476032425,1103029.00
10/09/2016 13:00,2,2.387,ACTIVE,213.74,359.78,59.912,1476032403,"201051344000917","219011344069620",29.76,22.80,0,334.84,392.25,72.0,67.6,0.605,575320.6,575320.6,4392,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476032426,1103030.00
10/09/2016 13:00,2,2.391,ACTIVE,213.51,359.18,59.917,1476032403,"201051344001145","219011344069620",29.90,21.00,0,335.14,391.04,72.4,68.0,0.583,580581.6,580581.6,4398,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476032427,1103031.00
10/09/2016 13:00,2,2.400,ACTIVE,214.19,362.19,59.986,1476032403,"201051344000651","219011344069620",30.08,23.30,0,336.94,394.65,73.2,68.7,0.605,573808.7,573808.7,4388,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476032428,1103032.00
10/09/2016 13:00,2,2.109,ACTIVE,211.93,354.97,59.944,1476032403,"274151322000088","219011344069620",28.41,29.50,0,336.04,371.21,60.7,56.6,0.415,797782.9,797782.9,4373,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476032429,1103033.00
10/09/2016 13:00,2,1.480,ACTIVE,212.61,430.42,59.965,1476032403,"274151322000068","219011344069620",39.44,32.00,0,401.56,461.08,59.2,55.2,0.398,690659.2,690659.2,4463,0,0,0,L,1151911521,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476032430,1103034.00
10/09/2016 13:00,2,2.428,ACTIVE,213.51,359.48,59.928,1476032403,"201051344001135","219011344069620",29.70,23.80,0,335.14,391.34,73.1,68.6,0.610,569920.7,569920.7,4384,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476032431,1103035.00
10/09/2016 13:00,2,2.309,ACTIVE,213.51,358.58,60.023,1476032403,"201051344000594","219011344069620",29.96,23.80,0,335.14,388.04,70.1,65.7,0.575,581474.3,581474.3,4393,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476032432,1103036.00
10/09/2016 13:00,2,2.420,ACTIVE,213.96,360.08,59.981,1476032403,"201051344001203","219011344069620",29.92,23.00,0,337.24,393.15,73.4,68.9,0.610,578195.3,578195.3,4395,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476032433,1103037.00
10/09/2016 13:00,2,2.133,ACTIVE,212.16,353.77,59.912,1476032403,"274151322000054","219011344069620",28.53,30.50,0,336.04,372.71,61.6,57.5,0.442,814115.6,814115.6,4371,0,0,0,L,1151911521,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476032434,1103038.00
10/09/2016 13:00,2,2.330,ACTIVE,214.41,358.88,59.970,1476032403,"201051344000867","219011344069620",29.52,24.30,0,336.34,390.44,69.7,65.3,0.570,568635.0,568635.0,4399,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476032435,1103039.00
10/09/2016 13:00,2,2.375,ACTIVE,213.96,360.38,59.901,1476032403,"201051344001093","219011344069620",30.02,22.30,0,336.64,392.55,72.2,67.8,0.592,574624.6,574624.6,4400,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476032435,1103040.00
10/09/2016 13:00,2,2.273,ACTIVE,214.19,362.49,59.922,1476032403,"201051344000900","219011344069620",30.10,22.50,0,336.94,392.85,69.3,65.0,0.575,585517.2,585517.2,4406,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476032436,1103041.00
10/09/2016 13:00,2,2.275,ACTIVE,214.41,359.78,59.975,1476032403,"201051344000648","219011344069620",29.82,22.00,0,336.34,392.25,68.8,64.4,0.544,574015.8,574015.8,4393,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476032437,1103042.00
10/09/2016 13:00,2,2.303,ACTIVE,214.19,359.78,59.917,1476032403,"201051344000569","219011344069620",29.66,23.50,0,337.24,391.94,69.2,64.9,0.557,585437.2,585437.2,4394,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476032438,1103043.00
10/09/2016 13:00,2,2.270,ACTIVE,214.41,360.38,60.018,1476032403,"201051344000983","219011344069620",30.22,24.00,0,337.54,393.15,69.5,65.2,0.601,578083.5,578083.5,4403,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476032439,1103044.00
10/09/2016 13:00,2,2.311,ACTIVE,214.41,361.29,59.975,1476032403,"201051344001158","219011344069620",29.46,24.00,0,336.64,392.25,68.9,64.6,0.575,569385.9,569385.9,4397,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476032440,1103045.00
10/09/2016 13:00,2,2.285,ACTIVE,214.64,363.09,59.965,1476032403,"201051344000576","219011344069620",29.66,22.50,0,335.44,391.34,68.7,64.4,0.575,576993.9,576993.9,4407,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476032441,1103046.00
10/09/2016 13:00,2,2.086,ACTIVE,211.93,347.46,59.970,1476032403,"274151322000087","219011344069620",28.84,38.00,0,336.64,371.51,60.9,56.9,0.402,786019.2,786019.2,4420,0,0,0,L,1151911521,0,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476032442,1103047.00
10/09/2016 13:15,2,2.113,ACTIVE,214.19,359.48,60.018,1476033303,"201051344000645","219011344069620",29.82,21.80,0,336.04,392.25,63.9,59.7,0.521,576469.9,576469.9,4403,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476033304,1103048.00
10/09/2016 13:15,2,1.934,ACTIVE,212.16,356.48,60.034,1476033303,"274151322000085","219011344069620",28.63,28.30,0,336.94,374.21,56.0,52.2,0.389,813478.3,813478.3,4372,0,0,0,L,1151911521,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476033305,1103049.00
10/09/2016 13:15,2,2.104,ACTIVE,214.19,359.18,59.975,1476033303,"201051344000633","219011344069620",30.14,21.80,0,335.14,393.75,64.2,60.1,0.552,568153.9,568153.9,4401,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476033306,1103050.00
10/09/2016 13:15,2,2.135,ACTIVE,214.19,358.88,59.991,1476033303,"201051344000469","219011344069620",29.78,20.70,0,335.74,394.05,64.4,60.2,0.535,570832.7,570832.7,4403,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476033307,1103051.00
10/09/2016 13:15,2,2.244,ACTIVE,213.29,358.28,59.928,1476033303,"201051344000646","219011344069620",29.80,22.00,0,336.04,392.55,67.8,63.5,0.566,570783.3,570783.3,4390,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476033308,1103052.00
10/09/2016 13:15,2,2.000,ACTIVE,211.93,346.26,60.007,1476033303,"274151322000052","219011344069620",29.38,29.00,0,336.04,375.41,59.5,55.5,0.402,837015.0,837015.0,4379,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476033309,1103053.00
10/09/2016 13:15,2,2.283,ACTIVE,213.96,360.08,60.007,1476033303,"201051344000585","219011344069620",29.94,22.30,0,336.64,394.95,69.2,64.9,0.570,581124.9,581124.9,4395,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476033310,1103054.00
10/09/2016 13:15,2,2.191,ACTIVE,213.29,356.48,60.023,1476033303,"201051344001230","219011344069620",30.26,19.80,0,334.54,388.64,67.2,62.9,0.548,573622.7,573622.7,4402,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476033311,1103055.00
10/09/2016 13:15,2,2.223,ACTIVE,214.19,359.18,59.970,1476033303,"201051344000582","219011344069620",29.78,21.80,0,336.34,396.15,67.0,62.8,0.548,566385.5,566385.5,4391,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476033312,1103056.00
10/09/2016 13:15,2,2.240,ACTIVE,213.29,357.68,59.959,1476033303,"201051344000955","219011344069620",30.22,22.30,0,335.74,389.84,68.5,64.2,0.579,580618.8,580618.8,4391,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476033313,1103057.00
10/09/2016 13:15,2,1.299,ACTIVE,211.93,435.53,59.965,1476033303,"274151322000094","219011344069620",40.33,30.30,0,396.75,459.27,53.5,49.7,0.367,690072.7,690072.7,4462,0,0,0,L,1151911521,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476033314,1103058.00
10/09/2016 13:15,2,2.129,ACTIVE,214.19,359.48,60.012,1476033303,"201051344000579","219011344069620",30.30,21.80,0,334.54,393.75,65.3,61.1,0.517,585420.3,585420.3,4391,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476033315,1103059.00
10/09/2016 13:15,2,2.246,ACTIVE,213.29,357.98,59.986,1476033303,"201051344000890","219011344069620",30.24,20.70,0,336.04,390.74,68.8,64.5,0.557,577859.5,577859.5,4390,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476033315,1103060.00
10/09/2016 13:15,2,2.238,ACTIVE,213.74,360.08,60.018,1476033303,"201051344000438","219011344069620",30.18,21.50,0,337.24,395.25,68.4,64.1,0.575,579297.2,579297.2,4394,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476033316,1103061.00
10/09/2016 13:15,2,2.242,ACTIVE,213.74,357.98,59.938,1476033303,"201051344000417","219011344069620",29.86,21.80,0,335.74,392.55,67.8,63.5,0.566,570089.8,570089.8,4402,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476033317,1103062.00
10/09/2016 13:15,2,1.947,ACTIVE,212.16,351.37,60.023,1476033303,"274151322000083","219011344069620",29.64,27.50,0,336.04,374.81,58.5,54.5,0.411,829346.3,829346.3,4383,0,0,0,L,1151911521,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476033318,1103063.00
10/09/2016 13:15,2,2.086,ACTIVE,212.61,361.29,60.007,1476033303,"274151322000076","219011344069620",30.16,28.50,0,337.84,380.82,63.7,59.5,0.438,885578.3,885578.3,4388,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476033319,1103064.00
10/09/2016 13:15,2,2.129,ACTIVE,213.51,357.68,59.986,1476033303,"201051344000868","219011344069620",29.78,21.00,0,336.64,392.85,64.2,60.0,0.526,569567.3,569567.3,4397,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476033320,1103065.00
10/09/2016 13:15,2,2.039,ACTIVE,212.16,348.66,59.949,1476033303,"274151322000095","219011344069620",30.24,28.30,0,335.74,376.92,62.4,58.3,0.429,876636.6,876636.6,4393,0,0,0,L,1151911521,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476033321,1103066.00
10/09/2016 13:15,2,2.160,ACTIVE,214.19,355.58,59.991,1476033303,"201051344000988","219011344069620",19.28,21.80,0,336.04,377.82,42.2,38.8,0.358,544763.9,544763.9,4390,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476033322,1103067.00
10/09/2016 13:15,2,2.277,ACTIVE,213.74,358.58,60.002,1476033303,"201051344001025","219011344069620",29.74,22.30,0,336.64,394.05,68.6,64.3,0.557,579624.7,579624.7,4388,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476033323,1103068.00
10/09/2016 13:15,2,2.098,ACTIVE,214.19,360.08,59.944,1476033303,"201051344000458","219011344069620",30.00,22.50,0,336.04,392.85,63.8,59.7,0.539,577025.7,577025.7,4402,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476033324,1103069.00
10/09/2016 13:15,2,2.109,ACTIVE,214.87,360.69,59.949,1476033303,"201051344000853","219011344069620",30.04,21.50,0,335.74,391.64,64.2,60.0,0.530,576300.4,576300.4,4406,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476033325,1103070.00
10/09/2016 13:15,2,2.215,ACTIVE,213.74,359.18,59.991,1476033303,"201051344000685","219011344069620",30.18,19.80,0,334.54,393.75,67.7,63.4,0.583,578436.5,578436.5,4400,0,0,0,L,1122011218,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476033326,1103071.00
10/09/2016 13:15,2,2.176,ACTIVE,213.96,358.58,59.975,1476033303,"201051344000917","219011344069620",30.30,21.80,0,336.64,394.65,66.8,62.6,0.552,575337.4,575337.4,4393,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476033326,1103072.00
10/09/2016 13:15,2,2.207,ACTIVE,213.74,358.28,59.986,1476033303,"201051344001145","219011344069620",30.02,19.50,0,336.04,394.05,67.1,62.9,0.548,580598.6,580598.6,4399,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476033327,1103073.00
10/09/2016 13:15,2,2.256,ACTIVE,214.19,360.38,59.981,1476033303,"201051344000651","219011344069620",29.80,22.00,0,336.34,396.45,68.1,63.8,0.552,573825.9,573825.9,4389,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476033328,1103074.00
10/09/2016 13:15,2,1.926,ACTIVE,211.70,349.86,59.996,1476033303,"274151322000088","219011344069620",28.59,27.50,0,336.04,373.31,55.8,51.9,0.371,797797.0,797797.0,4374,0,0,0,L,1151911521,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476033329,1103075.00
10/09/2016 13:15,2,1.301,ACTIVE,212.83,437.33,59.970,1476033303,"274151322000068","219011344069620",40.53,30.30,0,400.66,462.88,53.3,49.5,0.354,690672.7,690672.7,4464,0,0,0,L,1151911521,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476033330,1103076.00
10/09/2016 13:15,2,2.240,ACTIVE,213.74,358.88,59.991,1476033303,"201051344001135","219011344069620",29.96,22.50,0,336.94,393.15,68.0,63.7,0.561,569937.8,569937.8,4385,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476033331,1103077.00
10/09/2016 13:15,2,2.121,ACTIVE,213.51,358.58,60.028,1476033303,"201051344000594","219011344069620",30.08,21.80,0,335.74,392.85,64.6,60.4,0.530,581490.7,581490.7,4394,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476033332,1103078.00
10/09/2016 13:15,2,2.242,ACTIVE,213.96,358.88,60.023,1476033303,"201051344001203","219011344069620",30.00,21.50,0,337.84,396.75,68.2,63.9,0.566,578212.4,578212.4,4396,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476033333,1103079.00
10/09/2016 13:15,2,1.938,ACTIVE,211.93,360.38,59.986,1476033303,"274151322000054","219011344069620",28.88,28.80,0,336.64,374.81,56.6,52.7,0.393,814129.9,814129.9,4372,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476033334,1103080.00
10/09/2016 13:15,2,2.105,ACTIVE,213.96,357.68,59.996,1476033303,"201051344000867","219011344069620",30.08,22.80,0,337.54,392.85,64.2,60.0,0.521,568651.1,568651.1,4400,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476033335,1103081.00
10/09/2016 13:15,2,2.207,ACTIVE,213.74,358.88,59.981,1476033303,"201051344001093","219011344069620",29.96,21.00,0,335.74,395.25,67.0,62.7,0.539,574641.4,574641.4,4401,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476033336,1103082.00
10/09/2016 13:15,2,2.082,ACTIVE,213.96,360.69,59.996,1476033303,"201051344000900","219011344069620",30.20,20.70,0,336.04,393.45,63.6,59.5,0.535,585533.3,585533.3,4407,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476033336,1103083.00
10/09/2016 13:15,2,2.076,ACTIVE,214.19,357.98,60.034,1476033303,"201051344000648","219011344069620",30.10,20.00,0,335.74,393.75,63.3,59.2,0.517,574031.8,574031.8,4394,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476033337,1103084.00
10/09/2016 13:15,2,2.100,ACTIVE,214.41,358.88,59.996,1476033303,"201051344000569","219011344069620",29.94,21.80,0,335.14,393.75,63.8,59.6,0.517,585453.3,585453.3,4395,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476033339,1103085.00
10/09/2016 13:15,2,2.111,ACTIVE,214.41,358.88,60.028,1476033303,"201051344000983","219011344069620",30.00,22.30,0,336.04,393.45,64.1,60.0,0.548,578099.7,578099.7,4404,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476033340,1103086.00
10/09/2016 13:15,2,2.100,ACTIVE,214.19,360.08,59.991,1476033303,"201051344001158","219011344069620",29.86,22.00,0,335.74,393.15,63.5,59.4,0.544,569402.0,569402.0,4398,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476033340,1103087.00
10/09/2016 13:15,2,2.092,ACTIVE,214.64,359.18,60.012,1476033303,"201051344000576","219011344069620",29.82,20.70,0,334.54,392.25,63.2,59.1,0.521,577009.9,577009.9,4408,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476033341,1103088.00
10/09/2016 13:15,2,1.928,ACTIVE,212.16,358.88,59.996,1476033303,"274151322000087","219011344069620",28.55,36.50,0,336.94,372.71,55.7,51.8,0.362,786033.3,786033.3,4421,0,0,0,L,1151911521,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476033342,1103089.00
10/09/2016 13:30,2,2.004,ACTIVE,214.41,358.88,59.996,1476034203,"201051344000645","219011344069620",29.84,20.30,0,337.54,388.94,60.6,56.5,0.495,576484.3,576484.3,4404,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476034204,1103090.00
10/09/2016 13:30,2,1.811,ACTIVE,212.16,357.38,59.970,1476034203,"274151322000085","219011344069620",28.80,26.80,0,336.94,369.10,52.8,49.0,0.358,813490.9,813490.9,4373,0,0,0,L,1151911521,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476034205,1103091.00
10/09/2016 13:30,2,1.986,ACTIVE,214.19,357.38,59.933,1476034203,"201051344000633","219011344069620",30.28,20.30,0,336.64,389.24,61.0,56.9,0.530,568168.4,568168.4,4402,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476034206,1103092.00
10/09/2016 13:30,2,2.018,ACTIVE,214.19,359.18,59.970,1476034203,"201051344000469","219011344069620",29.90,19.30,0,337.24,388.64,61.1,57.0,0.513,570847.3,570847.3,4404,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476034207,1103093.00
10/09/2016 13:30,2,2.104,ACTIVE,213.29,358.28,59.933,1476034203,"201051344000646","219011344069620",30.06,20.70,0,336.04,385.33,64.1,59.9,0.535,570798.6,570798.6,4391,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476034208,1103094.00
10/09/2016 13:30,2,1.893,ACTIVE,212.16,353.77,59.970,1476034203,"274151322000052","219011344069620",29.40,27.30,0,336.04,370.30,56.3,52.4,0.389,837028.4,837028.4,4380,0,0,0,L,1151911521,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476034209,1103095.00
10/09/2016 13:30,2,2.178,ACTIVE,214.19,358.88,59.991,1476034203,"201051344000585","219011344069620",29.72,21.30,0,336.64,389.84,65.5,61.3,0.526,581140.6,581140.6,4396,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476034210,1103096.00
10/09/2016 13:30,2,2.055,ACTIVE,213.29,356.18,59.986,1476034203,"201051344001230","219011344069620",30.38,18.70,0,334.54,384.13,63.2,59.1,0.521,573637.8,573637.8,4403,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476034211,1103097.00
10/09/2016 13:30,2,2.078,ACTIVE,214.19,358.28,59.986,1476034203,"201051344000582","219011344069620",30.10,21.30,0,336.34,389.54,63.4,59.3,0.513,566400.6,566400.6,4392,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476034212,1103098.00
10/09/2016 13:30,2,2.107,ACTIVE,213.29,357.38,59.981,1476034203,"201051344000955","219011344069620",30.30,21.00,0,335.44,385.33,64.7,60.6,0.535,580634.3,580634.3,4392,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476034213,1103099.00
10/09/2016 13:30,2,1.242,ACTIVE,212.61,427.41,59.991,1476034203,"274151322000094","219011344069620",40.04,29.00,0,399.76,457.77,50.1,46.5,0.331,690084.5,690084.5,4463,0,0,0,L,1151911521,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476034214,1103100.00
10/09/2016 13:30,2,2.014,ACTIVE,214.19,358.28,59.938,1476034203,"201051344000579","219011344069620",30.55,20.30,0,337.84,389.24,62.3,58.2,0.526,585435.1,585435.1,4392,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476034214,1103101.00
10/09/2016 13:30,2,2.137,ACTIVE,213.29,356.78,60.034,1476034203,"201051344000890","219011344069620",30.00,19.80,0,334.84,386.53,64.9,60.7,0.530,577875.1,577875.1,4391,0,0,0,L,1122011218,0,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476034215,1103102.00
10/09/2016 13:30,2,2.125,ACTIVE,213.74,358.88,59.970,1476034203,"201051344000438","219011344069620",30.04,20.30,0,337.24,387.74,64.7,60.5,0.535,579312.7,579312.7,4395,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476034216,1103103.00
10/09/2016 13:30,2,2.133,ACTIVE,213.74,358.28,59.986,1476034203,"201051344000417","219011344069620",29.70,20.70,0,336.04,385.63,64.2,60.0,0.530,570105.2,570105.2,4403,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476034217,1103104.00
10/09/2016 13:30,2,1.844,ACTIVE,212.38,360.69,59.991,1476034203,"274151322000083","219011344069620",29.70,26.00,0,336.04,370.30,55.5,51.6,0.393,829359.4,829359.4,4384,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476034218,1103105.00
10/09/2016 13:30,2,1.977,ACTIVE,212.83,360.99,59.933,1476034203,"274151322000076","219011344069620",30.18,26.30,0,337.54,373.61,60.4,56.4,0.424,885592.6,885592.6,4389,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476034219,1103106.00
10/09/2016 13:30,2,2.021,ACTIVE,213.74,357.68,59.965,1476034203,"201051344000868","219011344069620",29.84,19.80,0,337.24,385.03,61.1,57.0,0.499,569581.9,569581.9,4398,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476034220,1103107.00
10/09/2016 13:30,2,1.941,ACTIVE,211.93,354.07,59.975,1476034203,"274151322000095","219011344069620",30.20,26.50,0,336.04,371.81,59.4,55.4,0.411,876650.7,876650.7,4394,0,0,0,L,1151911521,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476034221,1103108.00
10/09/2016 13:30,2,2.031,ACTIVE,213.96,355.28,59.970,1476034203,"201051344000988","219011344069620",19.56,20.00,0,337.54,375.11,40.3,37.0,0.331,544773.3,544773.3,4391,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476034222,1103109.00
10/09/2016 13:30,2,2.137,ACTIVE,213.74,357.98,59.907,1476034203,"201051344001025","219011344069620",30.08,21.30,0,336.64,386.23,65.2,61.0,0.535,579640.3,579640.3,4389,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476034223,1103110.00
10/09/2016 13:30,2,2.021,ACTIVE,213.96,358.28,59.970,1476034203,"201051344000458","219011344069620",29.76,21.50,0,337.54,388.04,60.9,56.9,0.521,577040.2,577040.2,4403,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476034224,1103111.00
10/09/2016 13:30,2,2.016,ACTIVE,214.64,357.98,60.012,1476034203,"201051344000853","219011344069620",30.02,20.30,0,335.44,387.14,61.3,57.2,0.499,576314.9,576314.9,4407,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476034224,1103112.00
10/09/2016 13:30,2,2.111,ACTIVE,213.74,357.98,59.975,1476034203,"201051344000685","219011344069620",29.92,19.30,0,335.74,387.74,64.0,59.8,0.548,578451.7,578451.7,4401,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476034225,1103113.00
10/09/2016 13:30,2,2.074,ACTIVE,213.74,357.68,59.981,1476034203,"201051344000917","219011344069620",30.18,21.00,0,336.94,387.44,63.5,59.3,0.535,575352.5,575352.5,4394,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476034226,1103114.00
10/09/2016 13:30,2,2.080,ACTIVE,213.51,357.08,60.039,1476034203,"201051344001145","219011344069620",30.14,18.70,0,335.74,386.23,63.5,59.3,0.526,580613.7,580613.7,4400,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476034227,1103115.00
10/09/2016 13:30,2,2.148,ACTIVE,213.96,358.28,59.975,1476034203,"201051344000651","219011344069620",29.64,21.30,0,337.54,389.84,64.6,60.4,0.535,573841.3,573841.3,4390,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476034228,1103116.00
10/09/2016 13:30,2,1.818,ACTIVE,212.16,355.58,59.981,1476034203,"274151322000088","219011344069620",28.82,26.00,0,336.34,368.80,53.1,49.3,0.349,797809.5,797809.5,4375,0,0,0,L,1151911521,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476034229,1103117.00
10/09/2016 13:30,2,1.248,ACTIVE,212.61,435.83,59.959,1476034203,"274151322000068","219011344069620",40.55,28.50,0,399.76,458.37,51.0,47.3,0.336,690684.7,690684.7,4465,0,0,0,L,1151911521,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476034230,1103118.00
10/09/2016 13:30,2,2.137,ACTIVE,213.51,356.48,59.965,1476034203,"201051344001135","219011344069620",29.80,21.50,0,336.94,385.63,64.4,60.2,0.535,569953.2,569953.2,4386,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476034231,1103119.00
10/09/2016 13:30,2,2.035,ACTIVE,213.06,356.78,59.986,1476034203,"201051344000594","219011344069620",30.04,20.30,0,335.74,385.33,61.9,57.8,0.508,581505.3,581505.3,4395,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476034232,1103120.00
10/09/2016 13:30,2,2.096,ACTIVE,213.74,357.68,59.986,1476034203,"201051344001203","219011344069620",30.42,20.70,0,336.94,390.44,64.5,60.3,0.539,578227.9,578227.9,4397,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476034233,1103121.00
10/09/2016 13:30,2,1.840,ACTIVE,211.93,348.06,59.970,1476034203,"274151322000054","219011344069620",29.06,27.00,0,336.04,370.00,54.1,50.3,0.371,814142.6,814142.6,4373,0,0,0,L,1151911521,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476034234,1103122.00
10/09/2016 13:30,2,2.016,ACTIVE,213.96,356.78,59.975,1476034203,"201051344000867","219011344069620",30.06,21.50,0,337.24,385.63,61.4,57.4,0.495,568665.7,568665.7,4401,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476034235,1103123.00
10/09/2016 13:30,2,2.082,ACTIVE,213.74,358.28,59.970,1476034203,"201051344001093","219011344069620",30.12,20.00,0,337.24,388.64,63.6,59.4,0.517,574656.6,574656.6,4402,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476034236,1103124.00
10/09/2016 13:30,2,2.000,ACTIVE,213.74,358.58,60.018,1476034203,"201051344000900","219011344069620",29.98,19.80,0,336.64,388.34,60.7,56.7,0.504,585547.7,585547.7,4408,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476034236,1103125.00
10/09/2016 13:30,2,1.980,ACTIVE,213.96,357.08,60.039,1476034203,"201051344000648","219011344069620",30.28,19.00,0,338.74,388.64,60.8,56.7,0.491,574046.1,574046.1,4395,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476034237,1103126.00
10/09/2016 13:30,2,2.002,ACTIVE,213.74,357.08,60.018,1476034203,"201051344000569","219011344069620",30.22,20.70,0,337.24,388.04,61.3,57.2,0.495,585467.8,585467.8,4396,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476034238,1103127.00
10/09/2016 13:30,2,2.020,ACTIVE,214.19,358.28,59.996,1476034203,"201051344000983","219011344069620",30.04,21.00,0,337.84,388.64,61.5,57.4,0.521,578114.3,578114.3,4405,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476034239,1103128.00
