ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/09/2016 13:30,2,2.016,ACTIVE,214.19,357.68,59.907,1476034203,"201051344001158","219011344069620",29.84,20.70,0,336.94,389.54,60.9,56.9,0.521,569416.4,569416.4,4399,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476034240,1103129.00
10/09/2016 13:30,2,2.000,ACTIVE,214.41,358.28,59.981,1476034203,"201051344000576","219011344069620",29.94,19.50,0,336.34,387.74,60.6,56.6,0.499,577024.3,577024.3,4409,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476034241,1103130.00
10/09/2016 13:30,2,1.826,ACTIVE,212.38,350.17,59.965,1476034203,"274151322000087","219011344069620",28.80,35.00,0,336.34,368.50,53.3,49.5,0.354,786045.8,786045.8,4422,0,0,0,L,1151911521,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476034242,1103131.00
10/09/2016 13:45,2,2.605,ACTIVE,215.09,364.29,59.954,1476035103,"201051344000645","219011344069620",30.04,19.30,0,335.44,396.15,79.2,74.6,0.641,576499.7,576499.7,4405,0,0,0,L,1122011218,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476035105,1103132.00
10/09/2016 13:45,2,2.391,ACTIVE,212.83,363.09,59.970,1476035103,"274151322000085","219011344069620",28.98,25.80,0,336.64,376.62,70.2,65.8,0.491,813504.3,813504.3,4374,0,0,0,L,1151911521,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476035105,1103133.00
10/09/2016 13:45,2,2.619,ACTIVE,214.87,363.69,59.975,1476035103,"201051344000633","219011344069620",29.94,19.50,0,334.84,397.05,79.5,74.8,0.689,568183.9,568183.9,4403,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476035106,1103134.00
10/09/2016 13:45,2,2.623,ACTIVE,214.87,364.29,59.986,1476035103,"201051344000469","219011344069620",30.04,18.70,0,335.14,396.75,79.8,75.1,0.698,570862.8,570862.8,4405,0,0,0,L,1122011218,0,122.01,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476035107,1103135.00
10/09/2016 13:45,2,2.652,ACTIVE,213.96,349.26,59.959,1476035103,"201051344000646","219011344069620",30.16,21.00,0,335.14,392.85,81.0,76.3,0.380,570814.6,570814.6,4392,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476035108,1103136.00
10/09/2016 13:45,2,2.504,ACTIVE,212.61,350.47,59.965,1476035103,"274151322000052","219011344069620",29.34,26.00,0,336.04,378.72,74.5,70.0,0.508,837042.8,837042.8,4381,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476035109,1103137.00
10/09/2016 13:45,2,2.729,ACTIVE,214.64,349.86,59.986,1476035103,"201051344000585","219011344069620",30.02,21.30,0,336.94,397.66,83.0,78.2,0.380,581157.1,581157.1,4397,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476035110,1103138.00
10/09/2016 13:45,2,2.664,ACTIVE,213.74,348.66,59.965,1476035103,"201051344001230","219011344069620",29.76,19.50,0,335.14,391.04,80.3,75.6,0.376,573653.7,573653.7,4404,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476035111,1103139.00
10/09/2016 13:45,2,2.658,ACTIVE,214.87,350.47,59.970,1476035103,"201051344000582","219011344069620",29.96,21.00,0,336.94,397.66,80.6,75.9,0.376,566416.5,566416.5,4393,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476035112,1103140.00
10/09/2016 13:45,2,2.697,ACTIVE,213.96,348.06,59.954,1476035103,"201051344000955","219011344069620",29.98,21.00,0,335.44,393.15,81.9,77.1,0.384,580650.5,580650.5,4393,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476035113,1103141.00
10/09/2016 13:45,2,1.695,ACTIVE,212.38,421.40,59.970,1476035103,"274151322000094","219011344069620",38.94,28.30,0,400.66,464.38,66.8,62.5,0.464,690097.3,690097.3,4464,0,0,0,L,1151911521,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476035114,1103142.00
10/09/2016 13:45,2,2.621,ACTIVE,214.87,351.37,59.933,1476035103,"201051344000579","219011344069620",30.53,20.00,0,335.74,396.45,81.1,76.3,0.371,585450.9,585450.9,4393,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476035115,1103143.00
10/09/2016 13:45,2,2.680,ACTIVE,213.96,348.36,60.002,1476035103,"201051344000890","219011344069620",30.32,20.70,0,335.44,392.25,82.3,77.5,0.371,577891.3,577891.3,4392,0,0,0,L,1122011218,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476035115,1103144.00
10/09/2016 13:45,2,2.701,ACTIVE,214.19,348.66,59.965,1476035103,"201051344000438","219011344069620",30.14,21.00,0,336.04,397.66,82.5,77.7,0.380,579328.9,579328.9,4396,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476035116,1103145.00
10/09/2016 13:45,2,2.703,ACTIVE,214.41,348.96,59.996,1476035103,"201051344000417","219011344069620",29.74,21.00,0,335.44,395.55,81.5,76.7,0.384,570121.2,570121.2,4404,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476035117,1103146.00
10/09/2016 13:45,2,2.457,ACTIVE,212.61,357.08,59.959,1476035103,"274151322000083","219011344069620",29.82,25.30,0,336.34,378.12,74.2,69.7,0.526,829373.6,829373.6,4385,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476035118,1103147.00
10/09/2016 13:45,2,2.635,ACTIVE,213.06,356.48,59.959,1476035103,"274151322000076","219011344069620",30.28,25.50,0,337.54,381.73,80.8,76.0,0.314,885608.1,885608.1,4390,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476035119,1103148.00
10/09/2016 13:45,2,2.656,ACTIVE,214.41,351.07,59.959,1476035103,"201051344000868","219011344069620",30.00,19.00,0,336.64,398.86,80.8,76.0,0.371,569597.5,569597.5,4399,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476035120,1103149.00
10/09/2016 13:45,2,2.619,ACTIVE,212.61,350.47,59.949,1476035103,"274151322000095","219011344069620",30.06,26.00,0,336.04,380.82,79.7,75.0,0.535,876665.9,876665.9,4395,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476035121,1103150.00
10/09/2016 13:45,2,2.697,ACTIVE,214.87,356.78,59.959,1476035103,"201051344000988","219011344069620",19.48,19.30,0,335.74,380.82,53.3,49.5,0.433,544783.5,544783.5,4392,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476035122,1103151.00
10/09/2016 13:45,2,2.750,ACTIVE,214.41,348.36,59.959,1476035103,"201051344001025","219011344069620",29.92,21.50,0,336.04,396.45,83.4,78.5,0.380,579656.7,579656.7,4390,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476035123,1103152.00
10/09/2016 13:45,2,2.650,ACTIVE,214.87,350.17,59.996,1476035103,"201051344000458","219011344069620",30.04,20.30,0,335.74,397.96,80.7,76.0,0.384,577055.7,577055.7,4404,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476035124,1103153.00
10/09/2016 13:45,2,2.662,ACTIVE,215.32,352.57,59.959,1476035103,"201051344000853","219011344069620",30.10,20.00,0,335.74,396.15,81.2,76.4,0.384,576330.5,576330.5,4408,0,0,0,L,1122011218,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476035125,1103154.00
10/09/2016 13:45,2,2.707,ACTIVE,213.96,349.56,59.965,1476035103,"201051344000685","219011344069620",30.08,19.30,0,335.74,395.25,82.5,77.7,0.393,578467.8,578467.8,4402,0,0,0,L,1122011218,0,123.14,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476035125,1103155.00
10/09/2016 13:45,2,2.654,ACTIVE,214.41,349.86,59.965,1476035103,"201051344000917","219011344069620",30.36,21.30,0,336.64,397.66,81.6,76.9,0.380,575368.5,575368.5,4395,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476035126,1103156.00
10/09/2016 13:45,2,2.682,ACTIVE,214.19,348.96,59.954,1476035103,"201051344001145","219011344069620",30.22,18.70,0,336.64,395.85,82.1,77.3,0.376,580629.7,580629.7,4401,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476035127,1103157.00
10/09/2016 13:45,2,2.730,ACTIVE,214.64,349.56,59.933,1476035103,"201051344000651","219011344069620",30.14,21.30,0,336.04,397.66,83.3,78.5,0.384,573857.6,573857.6,4391,0,0,0,L,1122011218,0,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476035128,1103158.00
10/09/2016 13:45,2,2.461,ACTIVE,212.38,350.77,59.922,1476035103,"274151322000088","219011344069620",28.80,25.00,0,336.04,377.82,71.8,67.4,0.486,797823.0,797823.0,4376,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476035129,1103159.00
10/09/2016 13:45,2,1.754,ACTIVE,213.06,428.61,59.959,1476035103,"274151322000068","219011344069620",38.68,27.80,0,397.96,458.37,68.7,64.4,0.460,690697.8,690697.8,4466,0,0,0,L,1151911521,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476035130,1103160.00
10/09/2016 13:45,2,2.732,ACTIVE,214.19,348.36,59.933,1476035103,"201051344001135","219011344069620",29.96,21.50,0,336.04,396.15,82.9,78.1,0.384,569969.4,569969.4,4387,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476035131,1103161.00
10/09/2016 13:45,2,2.682,ACTIVE,214.19,350.77,59.959,1476035103,"201051344000594","219011344069620",30.26,20.30,0,335.14,398.56,82.2,77.4,0.380,581521.1,581521.1,4396,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476035132,1103162.00
10/09/2016 13:45,2,2.742,ACTIVE,214.64,348.36,59.970,1476035103,"201051344001203","219011344069620",30.10,21.00,0,336.64,398.56,83.7,78.8,0.393,578244.2,578244.2,4398,0,0,0,L,1122011218,0,123.36,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476035133,1103163.00
10/09/2016 13:45,2,2.512,ACTIVE,212.61,363.69,59.986,1476035103,"274151322000054","219011344069620",28.82,26.30,0,336.04,379.02,73.3,68.8,0.517,814156.5,814156.5,4374,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476035134,1103164.00
10/09/2016 13:45,2,2.686,ACTIVE,214.87,349.86,59.954,1476035103,"201051344000867","219011344069620",30.06,21.00,0,337.54,397.35,81.8,77.0,0.376,568681.4,568681.4,4402,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476035135,1103165.00
10/09/2016 13:45,2,2.691,ACTIVE,214.64,350.17,59.954,1476035103,"201051344001093","219011344069620",30.28,21.00,0,336.34,397.05,82.5,77.7,0.367,574672.6,574672.6,4403,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476035136,1103166.00
10/09/2016 13:45,2,2.662,ACTIVE,214.64,351.67,59.981,1476035103,"201051344000900","219011344069620",30.36,19.30,0,335.14,397.96,81.9,77.1,0.371,585563.3,585563.3,4409,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476035136,1103167.00
10/09/2016 13:45,2,2.660,ACTIVE,215.09,351.67,59.996,1476035103,"201051344000648","219011344069620",30.18,18.00,0,335.44,397.96,81.4,76.6,0.376,574061.7,574061.7,4396,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476035138,1103168.00
10/09/2016 13:45,2,2.664,ACTIVE,215.09,351.67,59.965,1476035103,"201051344000569","219011344069620",30.43,20.30,0,335.14,397.66,82.1,77.3,0.384,585483.5,585483.5,4397,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476035139,1103169.00
10/09/2016 13:45,2,2.680,ACTIVE,215.09,351.67,59.954,1476035103,"201051344000983","219011344069620",30.36,20.30,0,335.74,397.96,82.4,77.6,0.384,578130.0,578130.0,4406,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476035140,1103170.00
10/09/2016 13:45,2,2.703,ACTIVE,215.09,351.37,59.970,1476035103,"201051344001158","219011344069620",29.84,19.80,0,335.14,397.66,81.7,76.9,0.380,569432.0,569432.0,4400,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476035141,1103171.00
10/09/2016 13:45,2,2.668,ACTIVE,215.32,353.77,59.954,1476035103,"201051344000576","219011344069620",30.30,19.00,0,334.54,397.96,81.9,77.1,0.380,577039.8,577039.8,4410,0,0,0,L,1122011218,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476035141,1103172.00
10/09/2016 13:45,2,2.469,ACTIVE,213.06,360.38,59.954,1476035103,"274151322000087","219011344069620",29.16,34.30,0,336.34,377.82,72.9,68.4,0.495,786059.5,786059.5,4423,0,0,0,L,1151911521,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476035142,1103173.00
10/09/2016 14:00,2,2.191,ACTIVE,214.41,357.68,59.981,1476036003,"201051344000645","219011344069620",28.94,21.30,0,324.62,430.42,64.3,60.1,0.504,576523.5,576523.5,4406,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036004,1103174.00
10/09/2016 14:00,2,1.998,ACTIVE,211.93,350.47,60.023,1476036003,"274151322000085","219011344069620",28.15,27.30,0,331.53,405.77,56.9,53.0,0.393,813526.9,813526.9,4375,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036005,1103175.00
10/09/2016 14:00,2,2.170,ACTIVE,214.19,360.99,59.986,1476036003,"201051344000633","219011344069620",29.38,21.30,0,321.61,431.62,64.6,60.4,0.561,568207.9,568207.9,4404,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036006,1103176.00
10/09/2016 14:00,2,2.172,ACTIVE,214.19,360.69,59.917,1476036003,"201051344000469","219011344069620",29.44,20.70,0,322.51,431.32,64.8,60.7,0.557,570886.9,570886.9,4406,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036007,1103177.00
10/09/2016 14:00,2,2.168,ACTIVE,213.29,357.68,59.933,1476036003,"201051344000646","219011344069620",29.20,22.00,0,318.00,429.82,64.1,59.9,0.535,570839.3,570839.3,4393,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036008,1103178.00
10/09/2016 14:00,2,2.086,ACTIVE,211.70,359.48,59.970,1476036003,"274151322000052","219011344069620",29.04,27.80,0,329.43,410.58,61.4,57.3,0.420,837066.5,837066.5,4382,0,0,0,L,1151911521,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036009,1103179.00
10/09/2016 14:00,2,2.217,ACTIVE,213.96,358.58,59.981,1476036003,"201051344000585","219011344069620",29.22,22.50,0,320.41,431.62,65.7,61.4,0.539,581182.1,581182.1,4398,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036010,1103180.00
10/09/2016 14:00,2,2.121,ACTIVE,213.29,356.18,59.981,1476036003,"201051344001230","219011344069620",29.56,20.30,0,317.40,430.72,63.5,59.4,0.521,573678.2,573678.2,4405,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036011,1103181.00
10/09/2016 14:00,2,2.154,ACTIVE,213.96,358.88,59.986,1476036003,"201051344000582","219011344069620",29.26,22.50,0,321.31,431.62,63.8,59.7,0.513,566441.0,566441.0,4394,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036012,1103182.00
10/09/2016 14:00,2,2.182,ACTIVE,213.29,356.48,59.981,1476036003,"201051344000955","219011344069620",29.46,22.50,0,320.11,429.22,65.1,60.9,0.544,580675.4,580675.4,4394,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036013,1103183.00
10/09/2016 14:00,2,0.242,ALERT,211.93,472.80,59.970,1476036003,"274151322000094","219011344069620",45.26,29.30,0,303.58,524.50,11.0,8.7,0.057,690110.2,690110.2,4465,0,0,0,L,1151911521,0,121.78,122.23,0001,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036014,1103184.00
10/09/2016 14:00,2,2.217,ACTIVE,214.19,360.38,59.970,1476036003,"201051344000579","219011344069620",29.48,21.80,0,324.92,433.72,66.2,61.9,0.535,585475.4,585475.4,4394,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036015,1103185.00
10/09/2016 14:00,2,2.160,ACTIVE,213.29,356.48,59.991,1476036003,"201051344000890","219011344069620",29.90,21.30,0,320.41,429.22,65.5,61.3,0.526,577916.3,577916.3,4393,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036016,1103186.00
10/09/2016 14:00,2,2.166,ACTIVE,213.74,357.98,59.986,1476036003,"201051344000438","219011344069620",29.84,21.80,0,321.01,433.72,65.5,61.3,0.539,579353.9,579353.9,4397,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036017,1103187.00
10/09/2016 14:00,2,2.189,ACTIVE,213.74,357.08,59.959,1476036003,"201051344000417","219011344069620",29.12,22.00,0,320.41,427.41,64.6,60.4,0.539,570145.9,570145.9,4405,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036018,1103188.00
10/09/2016 14:00,2,2.061,ACTIVE,212.16,361.59,60.012,1476036003,"274151322000083","219011344069620",29.16,26.80,0,327.92,410.28,60.8,56.8,0.433,829397.1,829397.1,4386,0,0,0,L,1151911521,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036019,1103189.00
10/09/2016 14:00,2,2.182,ACTIVE,212.61,361.89,59.959,1476036003,"274151322000076","219011344069620",29.90,27.30,0,329.73,418.39,66.0,61.8,0.460,885633.4,885633.4,4391,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036020,1103190.00
10/09/2016 14:00,2,2.201,ACTIVE,213.96,358.88,59.991,1476036003,"201051344000868","219011344069620",29.24,20.70,0,321.31,434.33,65.2,61.0,0.530,569621.4,569621.4,4400,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036021,1103191.00
10/09/2016 14:00,2,2.164,ACTIVE,212.16,361.89,59.986,1476036003,"274151322000095","219011344069620",29.56,28.00,0,330.93,419.00,64.8,60.6,0.442,876690.9,876690.9,4396,0,0,0,L,1151911521,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036022,1103192.00
10/09/2016 14:00,2,2.199,ACTIVE,214.19,355.88,59.996,1476036003,"201051344000988","219011344069620",19.28,20.70,0,324.32,415.39,43.0,39.6,0.354,544799.5,544799.5,4393,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036023,1103193.00
10/09/2016 14:00,2,2.199,ACTIVE,213.51,357.98,59.981,1476036003,"201051344001025","219011344069620",29.50,22.50,0,321.31,429.52,65.7,61.5,0.544,579681.5,579681.5,4391,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036024,1103194.00
10/09/2016 14:00,2,2.209,ACTIVE,213.96,357.38,60.028,1476036003,"201051344000458","219011344069620",29.26,22.30,0,319.51,430.72,65.5,61.2,0.561,577079.6,577079.6,4405,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036025,1103195.00
10/09/2016 14:00,2,2.205,ACTIVE,214.64,359.78,59.991,1476036003,"201051344000853","219011344069620",29.34,21.50,0,329.43,433.12,65.6,61.4,0.526,576354.4,576354.4,4409,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036025,1103196.00
10/09/2016 14:00,2,2.178,ACTIVE,213.51,358.58,59.986,1476036003,"201051344000685","219011344069620",29.54,20.70,0,319.51,429.82,65.2,61.0,0.561,578492.7,578492.7,4403,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036026,1103197.00
10/09/2016 14:00,2,2.143,ACTIVE,213.74,358.28,59.965,1476036003,"201051344000917","219011344069620",29.58,22.50,0,321.31,430.12,64.2,60.1,0.535,575392.9,575392.9,4396,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036027,1103198.00
10/09/2016 14:00,2,2.168,ACTIVE,213.51,357.98,59.975,1476036003,"201051344001145","219011344069620",29.48,20.30,0,319.81,430.72,64.7,60.6,0.526,580654.4,580654.4,4402,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036028,1103199.00
10/09/2016 14:00,2,2.205,ACTIVE,213.96,358.88,59.986,1476036003,"201051344000651","219011344069620",29.36,22.50,0,322.81,431.92,65.6,61.4,0.544,573882.4,573882.4,4392,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036029,1103200.00
10/09/2016 14:00,2,2.043,ACTIVE,211.70,357.08,59.991,1476036003,"274151322000088","219011344069620",28.11,26.50,0,329.73,406.37,58.1,54.2,0.393,797845.7,797845.7,4377,0,0,0,L,1151911521,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036030,1103201.00
10/09/2016 14:00,2,1.434,ALERT,212.83,424.41,59.970,1476036003,"274151322000068","219011344069620",38.66,29.00,0,304.18,527.50,56.2,52.3,0.384,690712.5,690712.5,4467,0,0,0,L,1151911521,0,122.46,122.46,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036032,1103202.00
10/09/2016 14:00,2,2.195,ACTIVE,213.51,357.98,59.949,1476036003,"201051344001135","219011344069620",29.52,23.00,0,322.21,430.72,65.7,61.4,0.557,569994.1,569994.1,4388,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036033,1103203.00
10/09/2016 14:00,2,2.201,ACTIVE,213.51,357.98,60.002,1476036003,"201051344000594","219011344069620",29.86,21.50,0,321.91,435.83,66.6,62.4,0.548,581545.4,581545.4,4397,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036033,1103204.00
10/09/2016 14:00,2,2.221,ACTIVE,213.96,358.28,60.023,1476036003,"201051344001203","219011344069620",29.26,22.00,0,318.00,432.22,65.8,61.6,0.539,578268.8,578268.8,4399,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036034,1103205.00
10/09/2016 14:00,2,2.078,ACTIVE,212.61,361.89,59.996,1476036003,"274151322000054","219011344069620",28.17,27.80,0,329.73,406.97,59.2,55.2,0.411,814179.4,814179.4,4375,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036035,1103206.00
10/09/2016 14:00,2,2.189,ACTIVE,214.19,357.98,59.970,1476036003,"201051344000867","219011344069620",29.70,22.30,0,318.91,431.62,65.9,61.7,0.535,568705.3,568705.3,4403,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036036,1103207.00
10/09/2016 14:00,2,2.162,ACTIVE,213.74,359.18,60.002,1476036003,"201051344001093","219011344069620",29.58,21.80,0,320.71,432.52,64.8,60.7,0.526,574696.9,574696.9,4404,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036037,1103208.00
10/09/2016 14:00,2,2.174,ACTIVE,213.96,360.69,59.975,1476036003,"201051344000900","219011344069620",29.88,20.70,0,322.51,432.22,65.8,61.6,0.539,585587.0,585587.0,4410,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036038,1103209.00
10/09/2016 14:00,2,2.184,ACTIVE,214.19,357.08,59.996,1476036003,"201051344000648","219011344069620",29.74,19.80,0,321.91,432.52,65.8,61.6,0.557,574085.4,574085.4,4397,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036039,1103210.00
10/09/2016 14:00,2,2.205,ACTIVE,214.19,360.08,60.002,1476036003,"201051344000569","219011344069620",29.46,21.80,0,319.81,432.52,65.8,61.6,0.561,585507.1,585507.1,4398,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036040,1103211.00
10/09/2016 14:00,2,2.215,ACTIVE,214.19,360.38,60.007,1476036003,"201051344000983","219011344069620",29.68,22.00,0,323.72,432.82,66.6,62.3,0.575,578153.9,578153.9,4407,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036041,1103212.00
10/09/2016 14:00,2,2.215,ACTIVE,214.19,362.49,60.007,1476036003,"201051344001158","219011344069620",29.20,21.50,0,321.01,431.02,65.5,61.2,0.552,569455.8,569455.8,4401,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036042,1103213.00
10/09/2016 14:00,2,2.195,ACTIVE,214.41,360.69,60.007,1476036003,"201051344000576","219011344069620",29.56,20.70,0,322.21,431.92,65.8,61.5,0.535,577063.4,577063.4,4411,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036043,1103214.00
10/09/2016 14:00,2,2.035,ACTIVE,212.16,349.26,60.002,1476036003,"274151322000087","219011344069620",28.33,35.80,0,329.73,406.97,58.4,54.4,0.398,786082.1,786082.1,4424,0,0,0,L,1151911521,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036044,1103215.00
10/09/2016 14:15,2,7.609,ACTIVE,221.64,372.11,60.018,1476036903,"201051344000645","219011344069620",32.34,22.80,0,333.33,434.63,248.4,237.8,1.100,576549.2,576549.2,4407,0,0,0,L,1122011218,0,126.07,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036904,1103216.00
10/09/2016 14:15,2,8.824,ACTIVE,215.09,363.99,59.991,1476036903,"274151322000085","219011344069620",28.49,32.00,0,333.33,407.27,254.3,243.5,0.963,813551.4,813551.4,4376,0,0,0,L,1151911521,0,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036905,1103217.00
10/09/2016 14:15,2,7.629,ACTIVE,220.29,369.10,60.007,1476036903,"201051344000633","219011344069620",32.32,23.30,0,334.54,433.72,250.3,239.6,1.171,568233.9,568233.9,4405,0,0,0,L,1122011218,0,125.40,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036906,1103218.00
10/09/2016 14:15,2,7.631,ACTIVE,221.87,372.41,59.996,1476036903,"201051344000469","219011344069620",32.32,22.50,0,335.14,431.92,249.6,239.0,1.140,570912.9,570912.9,4407,0,0,0,L,1122011218,0,125.40,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036907,1103219.00
10/09/2016 14:15,2,7.840,ACTIVE,218.93,369.70,60.007,1476036903,"201051344000646","219011344069620",31.93,24.30,0,333.93,429.82,253.1,242.4,1.171,570865.7,570865.7,4394,0,0,0,L,1122011218,0,125.40,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036908,1103220.00
10/09/2016 14:15,2,8.082,ACTIVE,215.09,369.10,59.986,1476036903,"274151322000052","219011344069620",31.13,33.00,0,332.13,409.68,254.5,243.7,0.999,837092.2,837092.2,4383,0,0,0,L,1151911521,0,122.68,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036909,1103221.00
10/09/2016 14:15,2,7.859,ACTIVE,220.29,373.31,60.002,1476036903,"201051344000585","219011344069620",31.91,24.00,0,336.94,432.52,253.5,242.8,1.131,581208.8,581208.8,4399,0,0,0,L,1122011218,0,125.40,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036910,1103222.00
10/09/2016 14:15,2,7.836,ACTIVE,218.26,370.00,60.012,1476036903,"201051344001230","219011344069620",32.07,22.30,0,332.13,431.32,254.3,243.5,1.176,573704.6,573704.6,4406,0,0,0,L,1122011218,0,125.17,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036911,1103223.00
10/09/2016 14:15,2,7.881,ACTIVE,220.29,374.51,60.028,1476036903,"201051344000582","219011344069620",31.87,24.80,0,336.04,433.72,253.5,242.7,1.145,566467.5,566467.5,4395,0,0,0,L,1122011218,0,125.85,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036911,1103224.00
10/09/2016 14:15,2,7.838,ACTIVE,218.71,369.70,60.018,1476036903,"201051344000955","219011344069620",31.95,24.50,0,333.93,430.12,253.3,242.6,1.171,580702.2,580702.2,4395,0,0,0,L,1122011218,0,124.94,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036912,1103225.00
10/09/2016 14:15,2,0.254,ALERT,215.09,489.93,60.007,1476036903,"274151322000094","219011344069620",47.13,29.00,0,303.58,527.20,12.0,9.7,0.062,690121.7,690121.7,4467,0,0,0,L,1151911521,0,123.14,124.04,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036914,1103226.00
10/09/2016 14:15,2,7.463,ACTIVE,222.10,372.11,60.012,1476036903,"201051344000579","219011344069620",32.60,24.00,0,336.04,434.02,245.8,235.3,1.149,585502.0,585502.0,4395,0,0,0,L,1122011218,0,125.85,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036915,1103227.00
10/09/2016 14:15,2,7.855,ACTIVE,218.48,368.50,60.007,1476036903,"201051344000890","219011344069620",31.93,22.30,0,332.43,429.52,254.1,243.3,1.149,577943.3,577943.3,4394,0,0,0,L,1122011218,0,125.40,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036916,1103228.00
10/09/2016 14:15,2,7.764,ACTIVE,219.16,370.30,60.007,1476036903,"201051344000438","219011344069620",32.16,23.30,0,336.64,433.42,252.7,241.9,1.153,579380.9,579380.9,4398,0,0,0,L,1122011218,0,125.62,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036917,1103229.00
10/09/2016 14:15,2,7.957,ACTIVE,218.93,367.60,60.018,1476036903,"201051344000417","219011344069620",31.57,23.80,0,335.44,427.41,253.7,242.9,1.180,570172.8,570172.8,4406,0,0,0,L,1122011218,0,124.94,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036918,1103230.00
10/09/2016 14:15,2,8.189,ACTIVE,214.41,358.88,60.007,1476036903,"274151322000083","219011344069620",30.73,33.80,0,332.73,409.08,253.7,242.9,0.990,829423.2,829423.2,4387,0,0,0,L,1151911521,0,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036919,1103231.00
10/09/2016 14:15,2,7.703,ACTIVE,216.00,375.71,60.028,1476036903,"274151322000076","219011344069620",32.46,33.00,0,335.14,420.50,252.9,242.2,0.981,885660.6,885660.6,4392,0,0,0,L,1151911521,0,123.81,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036919,1103232.00
10/09/2016 14:15,2,7.664,ACTIVE,220.06,368.50,60.007,1476036903,"201051344000868","219011344069620",32.08,23.00,0,334.84,434.63,248.4,237.8,1.123,569648.1,569648.1,4401,0,0,0,L,1122011218,0,124.94,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036920,1103233.00
10/09/2016 14:15,2,7.865,ACTIVE,214.64,356.48,60.018,1476036903,"274151322000095","219011344069620",32.18,34.00,0,334.24,420.20,256.1,245.3,0.963,876718.0,876718.0,4397,0,0,0,L,1151911521,0,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036921,1103234.00
10/09/2016 14:15,2,9.578,ACTIVE,221.42,370.60,60.028,1476036903,"201051344000988","219011344069620",19.66,23.00,0,335.44,413.89,190.6,182.0,0.871,544818.6,544818.6,4394,0,0,0,L,1122011218,0,125.40,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036922,1103235.00
10/09/2016 14:15,2,7.936,ACTIVE,220.06,371.51,60.012,1476036903,"201051344001025","219011344069620",31.79,25.00,0,336.04,430.72,254.8,244.0,1.131,579708.9,579708.9,4392,0,0,0,L,1122011218,0,125.62,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036923,1103236.00
10/09/2016 14:15,2,7.570,ACTIVE,221.87,371.21,60.002,1476036903,"201051344000458","219011344069620",32.42,24.80,0,336.04,433.42,247.6,237.1,1.118,577106.5,577106.5,4406,0,0,0,L,1122011218,0,126.07,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036924,1103237.00
10/09/2016 14:15,2,7.705,ACTIVE,222.10,375.71,60.012,1476036903,"201051344000853","219011344069620",32.26,23.00,0,335.74,432.52,251.1,240.4,1.162,576381.2,576381.2,4410,0,0,0,L,1122011218,0,126.30,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036925,1103238.00
10/09/2016 14:15,2,7.779,ACTIVE,218.26,370.30,60.012,1476036903,"201051344000685","219011344069620",32.14,22.50,0,335.14,433.72,252.6,241.9,1.198,578520.0,578520.0,4404,0,0,0,L,1122011218,0,125.62,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036926,1103239.00
10/09/2016 14:15,2,7.906,ACTIVE,219.84,373.31,60.007,1476036903,"201051344000917","219011344069620",31.83,25.30,0,335.74,434.33,254.4,243.6,1.198,575420.2,575420.2,4397,0,0,0,L,1122011218,0,125.40,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036927,1103240.00
10/09/2016 14:15,2,7.793,ACTIVE,218.26,369.40,60.018,1476036903,"201051344001145","219011344069620",32.16,22.30,0,335.14,431.32,253.2,242.4,1.162,580681.8,580681.8,4403,0,0,0,L,1122011218,0,124.94,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036928,1103241.00
10/09/2016 14:15,2,7.848,ACTIVE,220.52,367.30,60.007,1476036903,"201051344000651","219011344069620",31.89,23.80,0,333.63,434.02,252.8,242.1,1.149,573909.9,573909.9,4393,0,0,0,L,1122011218,0,126.30,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036929,1103242.00
10/09/2016 14:15,2,8.672,ACTIVE,214.87,380.52,60.007,1476036903,"274151322000088","219011344069620",29.00,31.80,0,333.63,406.67,254.3,243.6,0.955,797871.6,797871.6,4378,0,0,0,L,1151911521,0,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036930,1103243.00
10/09/2016 14:15,2,0.260,ALERT,215.77,490.83,60.002,1476036903,"274151322000068","219011344069620",47.09,28.80,0,303.88,524.50,12.7,10.3,0.053,690725.6,690725.6,4469,0,0,0,L,1151911521,0,123.81,124.27,0001,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036932,1103244.00
10/09/2016 14:15,2,7.951,ACTIVE,219.84,370.90,59.981,1476036903,"201051344001135","219011344069620",31.67,25.50,0,335.74,430.42,254.8,244.0,1.171,570021.8,570021.8,4389,0,0,0,L,1122011218,0,125.62,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036933,1103245.00
10/09/2016 14:15,2,7.656,ACTIVE,219.39,372.11,59.970,1476036903,"201051344000594","219011344069620",32.34,24.30,0,335.14,435.23,250.6,239.9,1.145,581572.8,581572.8,4398,0,0,0,L,1122011218,0,124.72,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036933,1103246.00
10/09/2016 14:15,2,7.910,ACTIVE,219.84,369.10,60.034,1476036903,"201051344001203","219011344069620",31.77,24.30,0,335.74,433.42,254.1,243.3,1.176,578296.7,578296.7,4400,0,0,0,L,1122011218,0,126.07,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036934,1103247.00
10/09/2016 14:15,2,8.578,ACTIVE,214.64,382.63,60.012,1476036903,"274151322000054","219011344069620",29.28,33.80,0,333.03,408.18,254.1,243.3,0.959,814205.8,814205.8,4376,0,0,0,L,1151911521,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036935,1103248.00
10/09/2016 14:15,2,7.777,ACTIVE,220.29,369.10,60.018,1476036903,"201051344000867","219011344069620",31.95,24.30,0,331.83,434.33,251.1,240.4,1.153,568732.8,568732.8,4404,0,0,0,L,1122011218,0,125.40,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036936,1103249.00
10/09/2016 14:15,2,7.957,ACTIVE,220.06,373.01,60.002,1476036903,"201051344001093","219011344069620",31.59,23.50,0,336.04,432.22,254.1,243.3,1.158,574724.7,574724.7,4405,0,0,0,L,1122011218,0,125.85,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036937,1103250.00
10/09/2016 14:15,2,7.637,ACTIVE,221.19,372.41,60.002,1476036903,"201051344000900","219011344069620",32.30,23.50,0,334.84,434.33,249.5,238.9,1.140,585614.5,585614.5,4411,0,0,0,L,1122011218,0,125.62,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036938,1103251.00
10/09/2016 14:15,2,7.814,ACTIVE,220.97,374.81,60.002,1476036903,"201051344000648","219011344069620",31.99,22.00,0,331.83,437.93,253.2,242.4,1.127,574112.9,574112.9,4398,0,0,0,L,1122011218,0,124.94,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036939,1103252.00
10/09/2016 14:15,2,7.553,ACTIVE,221.64,372.11,60.002,1476036903,"201051344000569","219011344069620",32.22,24.50,0,335.44,432.82,246.5,236.0,1.158,585534.7,585534.7,4399,0,0,0,L,1122011218,0,125.40,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036940,1103253.00
10/09/2016 14:15,2,7.740,ACTIVE,221.64,373.31,59.959,1476036903,"201051344000983","219011344069620",32.12,24.50,0,333.33,433.72,252.2,241.5,1.118,578181.7,578181.7,4408,0,0,0,L,1122011218,0,125.85,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036941,1103254.00
10/09/2016 14:15,2,7.809,ACTIVE,222.10,373.01,60.002,1476036903,"201051344001158","219011344069620",31.85,23.50,0,332.43,432.22,251.8,241.1,1.167,569483.5,569483.5,4402,0,0,0,L,1122011218,0,125.85,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036942,1103255.00
10/09/2016 14:15,2,7.691,ACTIVE,221.64,370.90,60.002,1476036903,"201051344000576","219011344069620",32.10,23.30,0,326.12,434.63,249.0,238.4,1.145,577091.0,577091.0,4412,0,0,0,L,1122011218,0,125.85,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036942,1103256.00
10/09/2016 14:15,2,8.764,ACTIVE,214.87,362.79,60.007,1476036903,"274151322000087","219011344069620",28.67,41.80,0,333.03,406.67,254.2,243.5,0.990,786108.7,786108.7,4425,0,0,0,L,1151911521,0,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476036943,1103257.00
10/09/2016 14:30,2,2.619,ACTIVE,215.32,350.47,59.954,1476037804,"201051344000645","219011344069620",29.50,22.80,0,324.32,431.02,78.2,73.6,0.362,576583.2,576583.2,4408,0,0,0,L,1122011218,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476037805,1103258.00
10/09/2016 14:30,2,2.434,ACTIVE,213.06,355.28,59.933,1476037804,"274151322000085","219011344069620",27.75,30.00,0,326.12,407.57,68.4,64.1,0.464,813582.1,813582.1,4377,0,0,0,L,1151911521,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476037806,1103259.00
10/09/2016 14:30,2,2.580,ACTIVE,215.09,352.57,59.965,1476037804,"201051344000633","219011344069620",29.86,23.80,0,322.51,428.31,78.0,73.3,0.367,568267.7,568267.7,4406,0,0,0,L,1122011218,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476037807,1103260.00
10/09/2016 14:30,2,2.586,ACTIVE,215.09,351.37,59.996,1476037804,"201051344000469","219011344069620",29.86,22.00,0,318.91,432.52,78.2,73.6,0.371,570946.7,570946.7,4408,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476037808,1103261.00
10/09/2016 14:30,2,2.549,ACTIVE,213.74,361.29,59.981,1476037804,"201051344000646","219011344069620",29.66,23.30,0,319.21,428.61,76.6,72.0,0.645,570898.3,570898.3,4395,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476037808,1103262.00
10/09/2016 14:30,2,2.480,ACTIVE,212.38,366.40,59.949,1476037804,"274151322000052","219011344069620",29.24,30.30,0,324.92,406.97,73.4,68.9,0.526,837124.1,837124.1,4384,0,0,0,L,1151911521,0,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476037809,1103263.00
10/09/2016 14:30,2,2.619,ACTIVE,214.41,351.37,59.933,1476037804,"201051344000585","219011344069620",29.56,24.00,0,319.81,427.11,78.4,73.8,0.362,581241.8,581241.8,4400,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476037810,1103264.00
10/09/2016 14:30,2,2.465,ACTIVE,213.74,359.78,59.986,1476037804,"201051344001230","219011344069620",30.16,21.50,0,318.91,422.60,75.4,70.8,0.623,573736.9,573736.9,4407,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476037811,1103265.00
10/09/2016 14:30,2,2.525,ACTIVE,214.64,362.79,59.965,1476037804,"201051344000582","219011344069620",29.56,24.80,0,319.21,429.52,75.7,71.1,0.619,566499.9,566499.9,4396,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476037812,1103266.00
10/09/2016 14:30,2,2.559,ACTIVE,213.51,360.69,59.991,1476037804,"201051344000955","219011344069620",29.68,24.50,0,319.51,426.81,76.8,72.3,0.650,580734.6,580734.6,4396,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476037813,1103267.00
10/09/2016 14:30,2,1.598,ACTIVE,212.61,430.72,59.970,1476037804,"274151322000094","219011344069620",40.20,29.30,0,390.74,505.86,64.2,60.0,0.438,690129.8,690129.8,4469,0,0,0,L,1151911521,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476037814,1103268.00
10/09/2016 14:30,2,2.588,ACTIVE,215.09,351.67,59.965,1476037804,"201051344000579","219011344069620",30.06,23.80,0,322.81,432.22,78.9,74.2,0.367,585535.5,585535.5,4396,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476037815,1103269.00
10/09/2016 14:30,2,2.562,ACTIVE,213.51,360.69,59.981,1476037804,"201051344000890","219011344069620",29.64,22.30,0,321.61,427.71,76.8,72.3,0.623,577975.7,577975.7,4395,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476037816,1103270.00
10/09/2016 14:30,2,2.512,ACTIVE,214.19,362.49,59.917,1476037804,"201051344000438","219011344069620",30.12,23.50,0,320.41,427.71,76.6,72.0,0.641,579413.2,579413.2,4399,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476037817,1103271.00
