ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/09/2016 14:30,2,2.551,ACTIVE,213.96,360.99,59.917,1476037804,"201051344000417","219011344069620",29.24,23.30,0,316.50,427.41,75.6,71.0,0.641,570204.9,570204.9,4407,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476037818,1103272.00
10/09/2016 14:30,2,2.432,ACTIVE,212.83,356.78,59.965,1476037804,"274151322000083","219011344069620",29.20,29.80,0,325.52,406.97,71.9,67.5,0.521,829454.5,829454.5,4388,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476037819,1103273.00
10/09/2016 14:30,2,2.580,ACTIVE,213.29,349.86,59.938,1476037804,"274151322000076","219011344069620",29.82,29.80,0,326.72,406.37,77.9,73.3,0.305,885693.2,885693.2,4393,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476037820,1103274.00
10/09/2016 14:30,2,2.557,ACTIVE,214.41,360.69,59.965,1476037804,"201051344000868","219011344069620",29.54,23.00,0,319.51,428.01,76.5,71.9,0.610,569681.1,569681.1,4402,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476037821,1103275.00
10/09/2016 14:30,2,2.531,ACTIVE,212.38,351.37,59.959,1476037804,"274151322000095","219011344069620",29.76,30.50,0,324.62,406.67,76.3,71.7,0.521,876750.2,876750.2,4398,0,0,0,L,1151911521,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476037822,1103276.00
10/09/2016 14:30,2,2.596,ACTIVE,214.87,358.88,59.965,1476037804,"201051344000988","219011344069620",19.24,22.00,0,320.11,412.98,50.6,46.9,0.411,544841.3,544841.3,4395,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476037823,1103277.00
10/09/2016 14:30,2,2.570,ACTIVE,214.19,361.29,59.981,1476037804,"201051344001025","219011344069620",29.46,24.50,0,320.11,428.31,76.7,72.1,0.614,579741.1,579741.1,4393,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476037824,1103278.00
10/09/2016 14:30,2,2.533,ACTIVE,214.87,365.19,60.018,1476037804,"201051344000458","219011344069620",29.98,24.00,0,321.61,431.02,76.9,72.3,0.628,577139.7,577139.7,4407,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476037824,1103279.00
10/09/2016 14:30,2,2.576,ACTIVE,215.32,365.19,59.917,1476037804,"201051344000853","219011344069620",29.58,23.00,0,325.22,431.92,77.2,72.6,0.641,576414.4,576414.4,4411,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476037825,1103280.00
10/09/2016 14:30,2,2.516,ACTIVE,213.96,361.29,59.944,1476037804,"201051344000685","219011344069620",29.70,22.30,0,317.10,426.81,75.7,71.1,0.650,578551.9,578551.9,4405,0,0,0,L,1122011218,0,123.14,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476037826,1103281.00
10/09/2016 14:30,2,2.508,ACTIVE,214.19,360.08,59.981,1476037804,"201051344000917","219011344069620",29.38,25.00,0,319.21,427.71,74.7,70.2,0.632,575451.9,575451.9,4398,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476037827,1103282.00
10/09/2016 14:30,2,2.479,ACTIVE,213.96,360.08,59.917,1476037804,"201051344001145","219011344069620",29.92,22.00,0,320.41,427.41,75.2,70.6,0.614,580713.5,580713.5,4404,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476037828,1103283.00
10/09/2016 14:30,2,2.514,ACTIVE,214.19,362.19,59.986,1476037804,"201051344000651","219011344069620",29.74,24.80,0,319.51,427.41,75.7,71.1,0.623,573941.7,573941.7,4394,0,0,0,L,1122011218,0,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476037829,1103284.00
10/09/2016 14:30,2,2.373,ACTIVE,212.16,357.38,59.938,1476037804,"274151322000088","219011344069620",27.85,29.00,0,325.52,406.97,66.9,62.6,0.455,797901.3,797901.3,4379,0,0,0,L,1151911521,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476037830,1103285.00
10/09/2016 14:30,2,1.631,ALERT,213.29,435.83,59.959,1476037804,"274151322000068","219011344069620",39.54,29.80,0,391.34,515.18,65.3,61.2,0.438,690752.4,690752.4,4471,0,0,0,L,1151911521,0,122.01,122.91,0001,28,0,0,0,0,0,0,109,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476037832,1103286.00
10/09/2016 14:30,2,2.543,ACTIVE,213.74,360.08,59.928,1476037804,"201051344001135","219011344069620",29.28,25.30,0,320.11,427.71,75.4,70.9,0.619,570053.4,570053.4,4390,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476037833,1103287.00
10/09/2016 14:30,2,2.537,ACTIVE,213.96,362.19,60.023,1476037804,"201051344000594","219011344069620",29.88,23.50,0,318.30,428.31,76.8,72.2,0.632,581605.5,581605.5,4399,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476037834,1103288.00
10/09/2016 14:30,2,2.512,ACTIVE,214.19,360.38,60.034,1476037804,"201051344001203","219011344069620",29.54,23.50,0,319.21,428.31,75.2,70.6,0.632,578328.2,578328.2,4401,0,0,0,L,1122011218,0,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476037835,1103289.00
10/09/2016 14:30,2,2.357,ACTIVE,212.38,363.09,59.959,1476037804,"274151322000054","219011344069620",28.35,30.30,0,324.32,407.87,67.6,63.3,0.468,814235.7,814235.7,4377,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476037835,1103290.00
10/09/2016 14:30,2,2.531,ACTIVE,214.41,359.18,59.965,1476037804,"201051344000867","219011344069620",29.56,24.30,0,319.21,427.11,75.8,71.3,0.605,568765.1,568765.1,4405,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476037836,1103291.00
10/09/2016 14:30,2,2.447,ACTIVE,214.19,360.99,59.922,1476037804,"201051344001093","219011344069620",29.60,23.30,0,320.41,427.41,73.4,68.9,0.597,574755.8,574755.8,4406,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476037837,1103292.00
10/09/2016 14:30,2,2.525,ACTIVE,214.87,361.89,59.949,1476037804,"201051344000900","219011344069620",29.62,22.30,0,318.00,431.92,75.8,71.2,0.641,585647.1,585647.1,4412,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476037838,1103293.00
10/09/2016 14:30,2,2.508,ACTIVE,214.87,364.29,60.007,1476037804,"201051344000648","219011344069620",29.72,21.30,0,319.81,432.22,75.5,71.0,0.614,574145.3,574145.3,4399,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476037839,1103294.00
10/09/2016 14:30,2,2.516,ACTIVE,214.87,363.99,59.975,1476037804,"201051344000569","219011344069620",29.74,23.50,0,321.31,432.22,75.8,71.2,0.623,585567.1,585567.1,4400,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476037840,1103295.00
10/09/2016 14:30,2,2.510,ACTIVE,214.87,364.89,59.970,1476037804,"201051344000983","219011344069620",30.04,23.80,0,320.71,431.62,76.3,71.7,0.667,578214.2,578214.2,4409,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476037841,1103296.00
10/09/2016 14:30,2,2.514,ACTIVE,214.87,363.69,59.970,1476037804,"201051344001158","219011344069620",29.38,22.80,0,320.71,432.82,74.8,70.3,0.628,569515.4,569515.4,4403,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476037842,1103297.00
10/09/2016 14:30,2,2.471,ACTIVE,215.09,365.19,60.002,1476037804,"201051344000576","219011344069620",29.98,22.00,0,321.01,433.12,75.1,70.6,0.628,577123.3,577123.3,4413,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476037843,1103298.00
10/09/2016 14:30,2,2.346,ACTIVE,212.61,364.59,59.933,1476037804,"274151322000087","219011344069620",27.69,38.60,0,324.62,406.07,65.8,61.6,0.446,786137.7,786137.7,4426,0,0,0,L,1151911521,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476037844,1103299.00
10/09/2016 14:45,2,1.986,ACTIVE,214.64,357.38,59.970,1476038703,"201051344000645","219011344069620",29.86,20.00,0,321.91,395.85,60.1,56.1,0.491,576597.5,576597.5,4409,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476038704,1103300.00
10/09/2016 14:45,2,1.785,ACTIVE,212.16,347.46,59.975,1476038703,"274151322000085","219011344069620",28.88,27.00,0,336.64,376.31,52.2,48.5,0.354,813594.4,813594.4,4378,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476038705,1103301.00
10/09/2016 14:45,2,1.979,ACTIVE,214.19,358.88,60.012,1476038703,"201051344000633","219011344069620",30.14,20.70,0,321.01,397.05,60.5,56.4,0.517,568282.0,568282.0,4407,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476038706,1103302.00
10/09/2016 14:45,2,1.986,ACTIVE,214.41,359.48,59.975,1476038703,"201051344000469","219011344069620",30.16,19.50,0,320.41,396.15,60.7,56.6,0.504,570961.1,570961.1,4409,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476038707,1103303.00
10/09/2016 14:45,2,2.037,ACTIVE,213.51,357.08,59.981,1476038703,"201051344000646","219011344069620",30.28,21.00,0,334.84,392.55,62.5,58.4,0.513,570912.9,570912.9,4396,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476038708,1103304.00
10/09/2016 14:45,2,1.875,ACTIVE,211.93,352.87,59.912,1476038703,"274151322000052","219011344069620",29.60,26.80,0,336.34,379.02,56.2,52.3,0.398,837137.5,837137.5,4385,0,0,0,L,1151911521,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476038709,1103305.00
10/09/2016 14:45,2,2.100,ACTIVE,214.19,357.98,59.975,1476038703,"201051344000585","219011344069620",30.20,21.50,0,320.71,394.95,64.2,60.0,0.526,581256.8,581256.8,4401,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476038710,1103306.00
10/09/2016 14:45,2,2.027,ACTIVE,213.51,355.58,59.975,1476038703,"201051344001230","219011344069620",30.04,18.70,0,334.84,390.44,61.7,57.6,0.508,573751.3,573751.3,4408,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476038710,1103307.00
10/09/2016 14:45,2,2.027,ACTIVE,214.64,358.28,59.970,1476038703,"201051344000582","219011344069620",30.18,22.30,0,336.64,396.15,62.0,57.9,0.495,566514.4,566514.4,4397,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476038711,1103308.00
10/09/2016 14:45,2,1.236,ACTIVE,212.16,431.02,59.944,1476038703,"274151322000094","219011344069620",40.14,28.00,0,394.95,455.97,50.1,46.5,0.340,690141.6,690141.6,4470,0,0,0,L,1151911521,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476038713,1103309.00
10/09/2016 14:45,2,1.992,ACTIVE,214.41,359.78,59.986,1476038703,"201051344000579","219011344069620",30.67,20.30,0,321.91,394.05,61.9,57.8,0.521,585550.2,585550.2,4397,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476038714,1103310.00
10/09/2016 14:45,2,2.082,ACTIVE,213.51,356.18,59.965,1476038703,"201051344000890","219011344069620",30.16,19.30,0,335.44,391.64,63.6,59.5,0.513,577990.5,577990.5,4396,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476038715,1103311.00
10/09/2016 14:45,2,2.041,ACTIVE,213.96,357.68,59.981,1476038703,"201051344000438","219011344069620",30.59,20.70,0,336.64,394.95,63.2,59.1,0.517,579427.9,579427.9,4400,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476038716,1103312.00
10/09/2016 14:45,2,2.062,ACTIVE,214.19,357.38,59.959,1476038703,"201051344000417","219011344069620",30.08,20.70,0,334.84,392.85,62.8,58.7,0.521,570219.4,570219.4,4408,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476038717,1103313.00
10/09/2016 14:45,2,1.850,ACTIVE,212.16,353.17,59.965,1476038703,"274151322000083","219011344069620",29.72,26.80,0,336.94,377.82,55.7,51.8,0.376,829467.6,829467.6,4389,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476038718,1103314.00
10/09/2016 14:45,2,1.973,ACTIVE,212.38,359.48,59.970,1476038703,"274151322000076","219011344069620",30.34,26.30,0,332.73,383.23,60.5,56.5,0.424,885707.5,885707.5,4394,0,0,0,L,1151911521,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476038719,1103315.00
10/09/2016 14:45,2,2.027,ACTIVE,213.96,357.98,59.933,1476038703,"201051344000868","219011344069620",29.56,20.30,0,336.34,396.75,60.7,56.7,0.495,569695.4,569695.4,4403,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476038720,1103316.00
10/09/2016 14:45,2,1.947,ACTIVE,211.70,346.26,59.986,1476038703,"274151322000095","219011344069620",30.26,26.30,0,336.34,380.22,59.6,55.6,0.389,876764.3,876764.3,4399,0,0,0,L,1151911521,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476038721,1103317.00
10/09/2016 14:45,2,2.049,ACTIVE,214.19,354.07,59.933,1476038703,"201051344000988","219011344069620",19.32,19.80,0,337.84,380.82,40.1,36.8,0.336,544850.5,544850.5,4396,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476038722,1103318.00
10/09/2016 14:45,2,2.109,ACTIVE,213.96,357.38,59.949,1476038703,"201051344001025","219011344069620",29.88,21.80,0,335.74,393.75,63.9,59.7,0.513,579755.9,579755.9,4394,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476038723,1103319.00
10/09/2016 14:45,2,1.982,ACTIVE,214.19,357.38,59.938,1476038703,"201051344000458","219011344069620",30.34,21.30,0,336.64,396.45,61.0,56.9,0.517,577154.0,577154.0,4408,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476038723,1103320.00
10/09/2016 14:45,2,2.002,ACTIVE,214.41,357.98,59.986,1476038703,"201051344000853","219011344069620",30.16,20.00,0,336.94,395.25,61.2,57.1,0.526,576428.8,576428.8,4412,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476038724,1103321.00
10/09/2016 14:45,2,2.045,ACTIVE,213.74,358.28,59.981,1476038703,"201051344000685","219011344069620",30.36,19.30,0,335.14,393.45,62.9,58.7,0.530,578566.5,578566.5,4406,0,0,0,L,1122011218,0,123.14,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476038725,1103322.00
10/09/2016 14:45,2,2.027,ACTIVE,213.96,357.68,59.965,1476038703,"201051344000917","219011344069620",30.28,22.00,0,336.64,394.65,62.2,58.1,0.521,575466.3,575466.3,4399,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476038726,1103323.00
10/09/2016 14:45,2,2.027,ACTIVE,213.96,357.38,59.986,1476038703,"201051344001145","219011344069620",30.38,19.30,0,336.94,393.15,62.4,58.3,0.517,580727.9,580727.9,4405,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476038727,1103324.00
10/09/2016 14:45,2,2.102,ACTIVE,214.19,358.28,59.938,1476038703,"201051344000651","219011344069620",29.74,22.30,0,336.04,396.45,63.3,59.2,0.521,573956.4,573956.4,4395,0,0,0,L,1122011218,0,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476038728,1103325.00
10/09/2016 14:45,2,1.830,ACTIVE,211.70,358.88,59.981,1476038703,"274151322000088","219011344069620",28.61,25.80,0,335.74,375.41,52.9,49.2,0.358,797913.6,797913.6,4380,0,0,0,L,1151911521,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476038729,1103326.00
10/09/2016 14:45,2,1.287,ACTIVE,212.83,424.71,59.965,1476038703,"274151322000068","219011344069620",39.76,27.80,0,338.44,456.57,51.6,47.9,0.354,690764.4,690764.4,4473,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476038730,1103327.00
10/09/2016 14:45,2,2.072,ACTIVE,213.96,356.78,60.018,1476038703,"201051344001135","219011344069620",30.14,23.00,0,336.34,393.75,63.3,59.2,0.521,570068.1,570068.1,4391,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476038731,1103328.00
10/09/2016 14:45,2,2.023,ACTIVE,213.51,357.68,59.981,1476038703,"201051344000594","219011344069620",30.14,20.30,0,335.44,396.45,61.8,57.7,0.499,581619.9,581619.9,4400,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476038732,1103329.00
10/09/2016 14:45,2,2.086,ACTIVE,214.19,357.68,59.975,1476038703,"201051344001203","219011344069620",30.02,21.00,0,337.24,395.25,63.5,59.3,0.530,578342.8,578342.8,4402,0,0,0,L,1122011218,0,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476038733,1103330.00
10/09/2016 14:45,2,1.838,ACTIVE,212.16,357.08,59.975,1476038703,"274151322000054","219011344069620",29.12,27.50,0,335.44,376.31,54.2,50.4,0.367,814248.2,814248.2,4378,0,0,0,L,1151911521,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476038734,1103331.00
10/09/2016 14:45,2,2.010,ACTIVE,214.41,356.78,60.023,1476038703,"201051344000867","219011344069620",30.14,21.50,0,336.64,396.15,61.4,57.3,0.495,568779.4,568779.4,4406,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476038735,1103332.00
10/09/2016 14:45,2,2.047,ACTIVE,213.96,357.98,60.034,1476038703,"201051344001093","219011344069620",30.02,21.00,0,337.54,394.05,62.2,58.1,0.495,574770.0,574770.0,4407,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476038736,1103333.00
10/09/2016 14:45,2,2.008,ACTIVE,213.96,357.68,59.981,1476038703,"201051344000900","219011344069620",30.08,19.80,0,336.04,395.25,61.1,57.1,0.504,585661.3,585661.3,4413,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476038737,1103334.00
10/09/2016 14:45,2,2.012,ACTIVE,214.19,357.08,59.928,1476038703,"201051344000648","219011344069620",29.96,19.00,0,334.24,395.55,61.0,57.0,0.495,574159.5,574159.5,4400,0,0,0,L,1122011218,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476038738,1103335.00
10/09/2016 14:45,2,2.006,ACTIVE,214.41,358.28,60.028,1476038703,"201051344000569","219011344069620",30.22,20.70,0,334.54,395.55,61.4,57.4,0.513,585581.4,585581.4,4401,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476038739,1103336.00
10/09/2016 14:45,2,1.992,ACTIVE,214.41,359.78,60.028,1476038703,"201051344000983","219011344069620",30.55,21.00,0,335.44,397.35,61.7,57.6,0.526,578228.5,578228.5,4410,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476038740,1103337.00
10/09/2016 14:45,2,1.998,ACTIVE,214.41,357.68,59.991,1476038703,"201051344001158","219011344069620",30.08,20.30,0,335.44,394.65,60.8,56.8,0.504,569529.6,569529.6,4404,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476038741,1103338.00
10/09/2016 14:45,2,1.980,ACTIVE,214.64,358.88,60.039,1476038703,"201051344000576","219011344069620",30.38,19.50,0,336.04,394.65,60.9,56.9,0.504,577137.4,577137.4,4414,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476038742,1103339.00
10/09/2016 14:45,2,1.836,ACTIVE,212.16,348.06,59.991,1476038703,"274151322000087","219011344069620",28.71,34.80,0,336.94,374.81,53.4,49.6,0.362,786149.9,786149.9,4427,0,0,0,L,1151911521,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476038743,1103340.00
10/09/2016 14:45,2,2.076,ACTIVE,213.51,357.08,59.986,1476038703,"201051344000955","219011344069620",30.26,21.50,0,335.44,390.74,63.7,59.6,0.530,580749.9,580749.9,4397,0,0,0,L,1122011218,1,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476038744,1103341.00
10/09/2016 15:00,2,3.004,ACTIVE,215.77,353.17,59.981,1476039603,"201051344000645","219011344069620",29.28,21.80,0,335.44,409.98,89.1,84.1,0.398,576619.8,576619.8,4410,0,0,0,L,1122011218,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476039604,1103342.00
10/09/2016 15:00,2,2.734,ACTIVE,213.06,364.89,59.970,1476039603,"274151322000085","219011344069620",28.55,28.30,0,330.93,387.44,79.1,74.4,0.548,813613.9,813613.9,4379,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476039605,1103343.00
10/09/2016 15:00,2,2.967,ACTIVE,215.54,354.07,59.975,1476039603,"201051344000633","219011344069620",29.72,21.80,0,335.14,410.58,89.3,84.3,0.424,568304.3,568304.3,4408,0,0,0,L,1122011218,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476039606,1103344.00
10/09/2016 15:00,2,2.967,ACTIVE,215.77,353.77,59.986,1476039603,"201051344000469","219011344069620",29.82,21.30,0,333.33,411.78,89.6,84.5,0.438,570983.4,570983.4,4410,0,0,0,L,1122011218,0,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476039607,1103345.00
10/09/2016 15:00,2,2.990,ACTIVE,214.41,351.07,59.986,1476039603,"201051344000646","219011344069620",29.74,22.00,0,334.54,406.07,90.0,85.0,0.424,570935.3,570935.3,4397,0,0,0,L,1122011218,0,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476039608,1103346.00
10/09/2016 15:00,2,2.848,ACTIVE,212.83,347.46,59.991,1476039603,"274151322000052","219011344069620",29.14,29.50,0,335.74,389.24,84.1,79.3,0.327,837158.1,837158.1,4386,0,0,0,L,1151911521,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476039609,1103347.00
10/09/2016 15:00,2,3.080,ACTIVE,215.32,351.97,59.986,1476039603,"201051344000585","219011344069620",29.66,23.00,0,336.04,405.47,92.6,87.4,0.424,581279.8,581279.8,4402,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476039610,1103348.00
10/09/2016 15:00,2,2.971,ACTIVE,214.64,348.66,59.938,1476039603,"201051344001230","219011344069620",30.00,21.00,0,334.54,405.47,90.3,85.2,0.420,573773.5,573773.5,4409,0,0,0,L,1122011218,0,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476039611,1103349.00
10/09/2016 15:00,2,3.006,ACTIVE,215.54,351.67,59.986,1476039603,"201051344000582","219011344069620",29.76,23.00,0,336.64,405.47,90.6,85.5,0.415,566536.7,566536.7,4398,0,0,0,L,1122011218,0,123.36,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476039611,1103350.00
10/09/2016 15:00,2,3.000,ACTIVE,214.64,350.47,59.991,1476039603,"201051344000955","219011344069620",30.08,23.30,0,334.84,404.57,91.4,86.3,0.433,580771.9,580771.9,4398,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476039612,1103351.00
10/09/2016 15:00,2,1.836,ACTIVE,213.06,435.53,59.986,1476039603,"274151322000094","219011344069620",40.61,29.30,0,402.46,472.50,75.8,71.2,0.530,690160.1,690160.1,4471,0,0,0,L,1151911521,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476039613,1103352.00
10/09/2016 15:00,2,3.025,ACTIVE,215.77,354.07,59.991,1476039603,"201051344000579","219011344069620",30.26,22.50,0,335.14,411.78,92.8,87.6,0.429,585572.8,585572.8,4398,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476039614,1103353.00
10/09/2016 15:00,2,3.080,ACTIVE,214.64,350.77,60.018,1476039603,"201051344000890","219011344069620",29.72,21.50,0,335.14,405.17,92.7,87.5,0.420,578013.2,578013.2,4397,0,0,0,L,1122011218,0,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476039615,1103354.00
10/09/2016 15:00,2,3.037,ACTIVE,215.09,351.67,59.991,1476039603,"201051344000438","219011344069620",30.14,21.50,0,337.24,404.87,92.7,87.5,0.433,579450.5,579450.5,4401,0,0,0,L,1122011218,0,123.36,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476039616,1103355.00
10/09/2016 15:00,2,3.082,ACTIVE,214.87,351.67,59.981,1476039603,"201051344000417","219011344069620",29.38,22.00,0,335.44,404.57,91.7,86.6,0.433,570241.8,570241.8,4409,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476039617,1103356.00
10/09/2016 15:00,2,2.885,ACTIVE,213.06,356.18,59.986,1476039603,"274151322000083","219011344069620",29.40,29.00,0,335.14,389.84,85.9,81.0,0.336,829488.2,829488.2,4390,0,0,0,L,1151911521,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476039618,1103357.00
10/09/2016 15:00,2,3.033,ACTIVE,213.74,357.38,59.986,1476039603,"274151322000076","219011344069620",30.24,28.50,0,337.84,392.55,92.9,87.8,0.362,885729.8,885729.8,4395,0,0,0,L,1151911521,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476039619,1103358.00
10/09/2016 15:00,2,3.143,ACTIVE,215.09,352.87,60.002,1476039603,"201051344000868","219011344069620",29.38,21.80,0,336.04,405.17,93.5,88.3,0.429,569717.7,569717.7,4404,0,0,0,L,1122011218,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476039620,1103359.00
10/09/2016 15:00,2,3.033,ACTIVE,213.06,345.36,59.975,1476039603,"274151322000095","219011344069620",30.22,28.50,0,334.84,392.55,92.8,87.7,0.345,876786.4,876786.4,4400,0,0,0,L,1151911521,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476039621,1103360.00
10/09/2016 15:00,2,3.137,ACTIVE,215.54,362.79,59.991,1476039603,"201051344000988","219011344069620",19.44,20.00,0,321.61,396.15,61.7,57.7,0.499,544865.1,544865.1,4397,0,0,0,L,1122011218,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476039621,1103361.00
10/09/2016 15:00,2,3.176,ACTIVE,215.32,351.07,59.986,1476039603,"201051344001025","219011344069620",29.60,23.30,0,335.44,405.77,95.2,89.9,0.438,579778.8,579778.8,4395,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476039622,1103362.00
10/09/2016 15:00,2,3.119,ACTIVE,215.54,352.87,59.981,1476039603,"201051344000458","219011344069620",29.80,23.00,0,334.84,411.18,94.1,88.9,0.451,577176.5,577176.5,4409,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476039623,1103363.00
10/09/2016 15:00,2,3.127,ACTIVE,216.22,354.07,59.975,1476039603,"201051344000853","219011344069620",29.80,21.30,0,335.74,411.18,94.4,89.2,0.442,576451.4,576451.4,4413,0,0,0,L,1122011218,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476039624,1103364.00
10/09/2016 15:00,2,3.146,ACTIVE,214.87,351.97,59.986,1476039603,"201051344000685","219011344069620",30.08,21.00,0,335.14,404.87,95.9,90.6,0.460,578589.1,578589.1,4407,0,0,0,L,1122011218,0,123.81,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476039625,1103365.00
10/09/2016 15:00,2,3.160,ACTIVE,215.54,352.87,59.986,1476039603,"201051344000917","219011344069620",29.96,23.50,0,335.74,404.57,96.0,90.7,0.442,575488.8,575488.8,4400,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476039626,1103366.00
10/09/2016 15:00,2,3.168,ACTIVE,214.87,351.37,59.959,1476039603,"201051344001145","219011344069620",30.04,21.00,0,336.64,404.87,96.4,91.1,0.442,580750.5,580750.5,4406,0,0,0,L,1122011218,0,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476039627,1103367.00
10/09/2016 15:00,2,3.215,ACTIVE,215.54,353.47,59.970,1476039603,"201051344000651","219011344069620",29.84,23.30,0,334.84,405.17,97.2,91.9,0.442,573979.2,573979.2,4396,0,0,0,L,1122011218,0,123.81,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476039628,1103368.00
10/09/2016 15:00,2,2.883,ACTIVE,212.83,347.46,59.965,1476039603,"274151322000088","219011344069620",28.45,27.50,0,335.44,387.74,83.0,78.2,0.301,797933.4,797933.4,4381,0,0,0,L,1151911521,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476039629,1103369.00
10/09/2016 15:00,2,1.971,ACTIVE,213.96,422.30,59.996,1476039603,"274151322000068","219011344069620",39.74,29.80,0,402.77,475.20,79.0,74.4,0.301,690783.3,690783.3,4474,0,0,0,L,1151911521,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476039630,1103370.00
10/09/2016 15:00,2,3.203,ACTIVE,215.09,351.37,59.996,1476039603,"201051344001135","219011344069620",29.48,24.00,0,335.44,404.87,95.7,90.4,0.446,570090.7,570090.7,4392,0,0,0,L,1122011218,0,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476039631,1103371.00
10/09/2016 15:00,2,3.104,ACTIVE,214.64,352.57,59.986,1476039603,"201051344000594","219011344069620",30.24,22.30,0,335.74,407.27,95.1,89.8,0.442,581642.6,581642.6,4401,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476039632,1103372.00
10/09/2016 15:00,2,3.064,ACTIVE,215.32,350.47,59.981,1476039603,"201051344001203","219011344069620",30.32,22.50,0,337.54,405.17,94.0,88.9,0.446,578365.6,578365.6,4403,0,0,0,L,1122011218,0,123.81,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476039632,1103373.00
10/09/2016 15:00,2,2.797,ACTIVE,213.06,346.86,59.981,1476039603,"274151322000054","219011344069620",28.67,29.00,0,335.74,389.54,81.2,76.4,0.309,814268.3,814268.3,4379,0,0,0,L,1151911521,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476039633,1103374.00
10/09/2016 15:00,2,3.061,ACTIVE,215.32,352.57,59.975,1476039603,"201051344000867","219011344069620",29.58,23.50,0,336.94,407.27,91.7,86.6,0.420,568801.9,568801.9,4407,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476039634,1103375.00
10/09/2016 15:00,2,2.982,ACTIVE,215.32,351.07,60.023,1476039603,"201051344001093","219011344069620",29.70,22.30,0,336.04,404.27,89.6,84.6,0.407,574792.5,574792.5,4408,0,0,0,L,1122011218,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476039635,1103376.00
10/09/2016 15:00,2,2.990,ACTIVE,215.32,351.97,59.991,1476039603,"201051344000900","219011344069620",29.86,21.50,0,334.54,409.98,90.4,85.3,0.402,585684.0,585684.0,4414,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476039636,1103377.00
10/09/2016 15:00,2,2.941,ACTIVE,215.54,352.87,60.007,1476039603,"201051344000648","219011344069620",29.92,20.70,0,335.74,410.88,89.2,84.1,0.411,574181.9,574181.9,4401,0,0,0,L,1122011218,0,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476039637,1103378.00
10/09/2016 15:00,2,2.988,ACTIVE,215.77,353.47,60.007,1476039603,"201051344000569","219011344069620",29.50,22.30,0,334.24,409.38,89.3,84.3,0.420,585604.0,585604.0,4402,0,0,0,L,1122011218,0,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476039638,1103379.00
10/09/2016 15:00,2,2.945,ACTIVE,215.54,353.17,60.018,1476039603,"201051344000983","219011344069620",29.90,22.80,0,335.14,410.58,89.3,84.3,0.424,578251.2,578251.2,4411,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476039639,1103380.00
10/09/2016 15:00,2,2.881,ACTIVE,215.54,352.27,59.986,1476039603,"201051344001158","219011344069620",29.86,21.50,0,335.14,411.48,87.1,82.2,0.407,569551.9,569551.9,4405,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476039640,1103381.00
10/09/2016 15:00,2,2.914,ACTIVE,215.77,354.37,59.981,1476039603,"201051344000576","219011344069620",29.54,21.00,0,335.14,410.58,87.2,82.3,0.411,577159.9,577159.9,4415,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476039641,1103382.00
10/09/2016 15:00,2,2.686,ACTIVE,213.29,350.47,59.975,1476039603,"274151322000087","219011344069620",28.51,37.30,0,336.94,387.14,77.5,72.8,0.287,786169.7,786169.7,4428,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476039642,1103383.00
10/09/2016 15:15,2,4.232,ACTIVE,217.58,360.38,60.007,1476040503,"201051344000645","219011344069620",29.70,22.80,0,339.95,429.22,127.3,120.9,0.561,576642.5,576642.5,4411,0,0,0,L,1122011218,0,124.27,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476040504,1103384.00
10/09/2016 15:15,2,6.705,ACTIVE,214.64,372.71,59.981,1476040503,"274151322000085","219011344069620",28.09,29.00,0,330.93,400.96,190.5,181.9,0.716,813634.2,813634.2,4380,0,0,0,L,1151911521,0,123.81,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476040505,1103385.00
10/09/2016 15:15,2,3.762,ACTIVE,216.22,356.78,59.975,1476040503,"201051344000633","219011344069620",29.74,23.30,0,338.44,427.71,113.3,107.5,0.535,568327.2,568327.2,4409,0,0,0,L,1122011218,0,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476040506,1103386.00
10/09/2016 15:15,2,3.607,ACTIVE,216.45,356.78,59.970,1476040503,"201051344000469","219011344069620",29.70,22.30,0,338.44,432.52,108.4,102.7,0.513,571006.3,571006.3,4411,0,0,0,L,1122011218,0,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476040507,1103387.00
10/09/2016 15:15,2,5.301,ACTIVE,216.22,361.59,59.954,1476040503,"201051344000646","219011344069620",30.04,23.50,0,335.14,427.11,161.2,153.7,0.751,570958.4,570958.4,4398,0,0,0,L,1122011218,0,123.81,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476040508,1103388.00
10/09/2016 15:15,2,6.379,ACTIVE,213.96,368.80,59.981,1476040503,"274151322000052","219011344069620",29.26,31.00,0,330.33,402.77,188.7,180.2,0.747,837179.9,837179.9,4387,0,0,0,L,1151911521,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476040509,1103389.00
10/09/2016 15:15,2,4.402,ACTIVE,216.45,356.18,59.970,1476040503,"201051344000585","219011344069620",29.92,23.50,0,336.94,426.51,133.3,126.8,0.619,581303.3,581303.3,4403,0,0,0,L,1122011218,0,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476040510,1103390.00
10/09/2016 15:15,2,3.836,ACTIVE,215.32,353.77,59.975,1476040503,"201051344001230","219011344069620",30.18,21.30,0,333.63,421.10,117.2,111.2,0.544,573796.5,573796.5,4410,0,0,0,L,1122011218,0,123.36,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476040511,1103391.00
10/09/2016 15:15,2,3.631,ACTIVE,216.22,354.67,59.986,1476040503,"201051344000582","219011344069620",29.66,23.80,0,337.54,428.91,109.0,103.2,0.491,566559.7,566559.7,4399,0,0,0,L,1122011218,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476040511,1103392.00
10/09/2016 15:15,2,3.859,ACTIVE,214.64,353.77,59.949,1476040503,"201051344000955","219011344069620",29.96,24.00,0,334.54,422.30,117.0,111.0,0.548,580795.1,580795.1,4399,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476040512,1103393.00
10/09/2016 15:15,2,2.398,ACTIVE,213.06,436.43,59.970,1476040503,"274151322000094","219011344069620",40.53,31.80,0,402.77,480.31,98.8,93.4,0.371,690179.8,690179.8,4472,0,0,0,L,1151911521,0,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476040513,1103394.00
10/09/2016 15:15,2,2.943,ACTIVE,215.77,353.17,59.981,1476040503,"201051344000579","219011344069620",30.42,23.30,0,339.34,432.22,90.7,85.7,0.415,585596.1,585596.1,4399,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476040514,1103395.00
10/09/2016 15:15,2,3.107,ACTIVE,214.41,349.86,59.970,1476040503,"201051344000890","219011344069620",29.92,22.00,0,335.14,422.30,94.2,89.0,0.424,578036.5,578036.5,4398,0,0,0,L,1122011218,0,123.14,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476040515,1103396.00
10/09/2016 15:15,2,3.064,ACTIVE,214.87,351.67,59.965,1476040503,"201051344000438","219011344069620",30.14,23.30,0,337.54,427.71,93.6,88.4,0.438,579473.8,579473.8,4402,0,0,0,L,1122011218,0,123.36,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476040516,1103397.00
10/09/2016 15:15,2,3.010,ACTIVE,214.64,351.07,60.007,1476040503,"201051344000417","219011344069620",29.50,22.80,0,335.14,426.51,90.0,84.9,0.424,570264.8,570264.8,4410,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476040517,1103398.00
10/09/2016 15:15,2,2.783,ACTIVE,212.83,346.86,59.965,1476040503,"274151322000083","219011344069620",29.20,31.00,0,331.23,403.37,82.2,77.4,0.323,829509.9,829509.9,4391,0,0,0,L,1151911521,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476040518,1103399.00
10/09/2016 15:15,2,2.920,ACTIVE,213.51,346.56,59.928,1476040503,"274151322000076","219011344069620",29.90,31.00,0,336.04,406.07,88.3,83.4,0.340,885753.3,885753.3,4396,0,0,0,L,1151911521,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476040519,1103400.00
10/09/2016 15:15,2,2.900,ACTIVE,215.09,351.97,59.970,1476040503,"201051344000868","219011344069620",29.08,22.50,0,339.04,427.11,85.4,80.5,0.389,569740.5,569740.5,4405,0,0,0,L,1122011218,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476040520,1103401.00
10/09/2016 15:15,2,2.873,ACTIVE,212.83,354.07,59.965,1476040503,"274151322000095","219011344069620",29.62,31.50,0,334.54,407.27,86.1,81.2,0.323,876809.7,876809.7,4401,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476040521,1103402.00
10/09/2016 15:15,2,2.889,ACTIVE,215.54,357.98,59.959,1476040503,"201051344000988","219011344069620",19.20,20.70,0,324.32,411.18,56.2,52.4,0.477,544880.1,544880.1,4398,0,0,0,L,1122011218,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476040521,1103403.00
10/09/2016 15:15,2,2.934,ACTIVE,214.64,350.17,59.986,1476040503,"201051344001025","219011344069620",30.00,24.00,0,336.04,426.81,89.1,84.1,0.411,579802.2,579802.2,4396,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476040522,1103404.00
10/09/2016 15:15,2,2.846,ACTIVE,215.54,351.67,59.970,1476040503,"201051344000458","219011344069620",29.42,24.00,0,339.34,431.02,84.8,80.0,0.402,577199.4,577199.4,4410,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476040523,1103405.00
10/09/2016 15:15,2,2.799,ACTIVE,216.22,354.97,59.975,1476040503,"201051344000853","219011344069620",29.84,22.80,0,339.34,431.62,84.6,79.7,0.389,576474.3,576474.3,4414,0,0,0,L,1122011218,0,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476040524,1103406.00
10/09/2016 15:15,2,2.926,ACTIVE,214.41,350.77,59.970,1476040503,"201051344000685","219011344069620",29.56,21.80,0,334.84,421.40,87.6,82.7,0.415,578612.4,578612.4,4408,0,0,0,L,1122011218,0,123.59,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476040525,1103407.00
10/09/2016 15:15,2,2.887,ACTIVE,215.09,351.07,59.933,1476040503,"201051344000917","219011344069620",29.64,24.30,0,336.94,427.11,86.6,81.7,0.407,575511.9,575511.9,4401,0,0,0,L,1122011218,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476040526,1103408.00
10/09/2016 15:15,2,2.857,ACTIVE,214.41,350.17,59.991,1476040503,"201051344001145","219011344069620",30.04,21.80,0,336.34,425.61,87.0,82.0,0.398,580773.6,580773.6,4407,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476040527,1103409.00
10/09/2016 15:15,2,2.936,ACTIVE,215.32,350.47,59.928,1476040503,"201051344000651","219011344069620",29.44,23.80,0,338.44,425.91,87.6,82.6,0.402,574002.6,574002.6,4397,0,0,0,L,1122011218,0,123.59,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476040528,1103410.00
10/09/2016 15:15,2,2.605,ACTIVE,212.83,350.77,59.959,1476040503,"274151322000088","219011344069620",28.33,28.80,0,329.73,401.26,74.8,70.2,0.513,797953.9,797953.9,4382,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476040529,1103411.00
10/09/2016 15:15,2,1.812,ALERT,213.74,424.41,59.981,1476040503,"274151322000068","219011344069620",39.52,31.00,0,387.74,519.39,73.0,68.5,0.504,690802.2,690802.2,4475,0,0,0,L,1151911521,0,122.68,122.91,0001,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476040530,1103412.00
10/09/2016 15:15,2,2.914,ACTIVE,214.64,349.26,59.975,1476040503,"201051344001135","219011344069620",29.40,24.50,0,335.74,426.51,86.8,81.8,0.398,570113.9,570113.9,4393,0,0,0,L,1122011218,0,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476040531,1103413.00
10/09/2016 15:15,2,2.783,ACTIVE,214.64,351.37,59.959,1476040503,"201051344000594","219011344069620",29.92,23.30,0,337.24,427.41,84.3,79.4,0.389,581665.8,581665.8,4402,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476040532,1103414.00
