ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/09/2016 15:15,2,2.916,ACTIVE,214.87,350.47,59.954,1476040503,"201051344001203","219011344069620",29.40,23.00,0,337.54,428.31,86.8,81.9,0.407,578388.8,578388.8,4404,0,0,0,L,1122011218,0,123.59,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476040533,1103415.00
10/09/2016 15:15,2,2.621,ACTIVE,213.06,356.78,59.959,1476040503,"274151322000054","219011344069620",28.45,30.50,0,329.13,402.46,75.5,70.9,0.526,814289.2,814289.2,4380,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476040534,1103416.00
10/09/2016 15:15,2,2.768,ACTIVE,215.09,351.67,59.949,1476040503,"201051344000867","219011344069620",29.54,24.30,0,338.44,426.21,82.8,78.0,0.380,568824.8,568824.8,4408,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476040535,1103417.00
10/09/2016 15:15,2,2.828,ACTIVE,214.87,350.47,59.970,1476040503,"201051344001093","219011344069620",29.76,22.80,0,337.54,426.81,85.2,80.4,0.389,574815.3,574815.3,4409,0,0,0,L,1122011218,0,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476040536,1103418.00
10/09/2016 15:15,2,2.725,ACTIVE,215.09,352.57,59.965,1476040503,"201051344000900","219011344069620",29.90,22.30,0,338.14,430.12,82.6,77.8,0.371,585706.8,585706.8,4415,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476040537,1103419.00
10/09/2016 15:15,2,2.707,ACTIVE,215.54,352.57,59.954,1476040503,"201051344000648","219011344069620",29.90,21.50,0,339.65,428.61,82.0,77.2,0.376,574204.6,574204.6,4402,0,0,0,L,1122011218,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476040538,1103420.00
10/09/2016 15:15,2,2.758,ACTIVE,215.32,352.27,59.959,1476040503,"201051344000569","219011344069620",29.50,23.30,0,339.34,431.02,82.4,77.6,0.389,585626.7,585626.7,4403,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476040539,1103421.00
10/09/2016 15:15,2,2.750,ACTIVE,215.54,352.27,59.981,1476040503,"201051344000983","219011344069620",29.90,23.30,0,339.04,432.22,83.3,78.5,0.402,578274.2,578274.2,4412,0,0,0,L,1122011218,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476040540,1103422.00
10/09/2016 15:15,2,2.799,ACTIVE,215.54,351.67,59.933,1476040503,"201051344001158","219011344069620",29.14,22.50,0,339.34,432.52,82.5,77.8,0.380,569574.7,569574.7,4406,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476040541,1103423.00
10/09/2016 15:15,2,2.730,ACTIVE,215.77,354.67,59.965,1476040503,"201051344000576","219011344069620",29.66,22.30,0,339.04,432.52,82.0,77.3,0.384,577182.6,577182.6,4416,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476040542,1103424.00
10/09/2016 15:15,2,2.617,ACTIVE,213.29,364.29,59.938,1476040503,"274151322000087","219011344069620",28.21,37.50,0,331.23,400.06,74.7,70.2,0.521,786190.3,786190.3,4429,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476040543,1103425.00
10/09/2016 15:30,2,1.730,ACTIVE,213.96,355.28,59.959,1476041403,"201051344000645","219011344069620",29.60,20.00,0,321.91,394.95,51.9,48.2,0.415,576656.6,576656.6,4412,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476041405,1103426.00
10/09/2016 15:30,2,1.543,ACTIVE,212.16,345.96,59.949,1476041403,"274151322000085","219011344069620",28.69,25.80,0,331.53,391.94,44.8,41.3,0.301,813646.6,813646.6,4381,0,0,0,L,1151911521,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476041405,1103427.00
10/09/2016 15:30,2,1.742,ACTIVE,213.96,355.88,59.954,1476041403,"201051344000633","219011344069620",29.60,20.30,0,324.92,394.95,52.3,48.6,0.438,568341.4,568341.4,4410,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476041406,1103428.00
10/09/2016 15:30,2,1.738,ACTIVE,213.96,355.88,59.965,1476041403,"201051344000469","219011344069620",29.80,19.50,0,322.21,394.65,52.5,48.8,0.438,571020.6,571020.6,4412,0,0,0,L,1122011218,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476041407,1103429.00
10/09/2016 15:30,2,1.820,ACTIVE,213.29,354.07,59.959,1476041403,"201051344000646","219011344069620",29.54,21.00,0,319.51,392.85,54.5,50.7,0.460,570973.3,570973.3,4399,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476041408,1103430.00
10/09/2016 15:30,2,1.615,ACTIVE,211.48,351.07,59.959,1476041403,"274151322000052","219011344069620",29.40,26.00,0,331.53,391.34,48.1,44.5,0.331,837193.0,837193.0,4388,0,0,0,L,1151911521,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476041409,1103431.00
10/09/2016 15:30,2,1.867,ACTIVE,213.96,355.28,59.991,1476041403,"201051344000585","219011344069620",29.92,21.00,0,321.31,395.25,56.6,52.7,0.460,581318.7,581318.7,4404,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476041410,1103432.00
10/09/2016 15:30,2,1.771,ACTIVE,213.29,353.17,59.959,1476041403,"201051344001230","219011344069620",29.90,19.30,0,318.61,388.94,53.6,49.9,0.438,573811.1,573811.1,4411,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476041411,1103433.00
10/09/2016 15:30,2,1.781,ACTIVE,214.19,355.58,59.959,1476041403,"201051344000582","219011344069620",29.96,21.50,0,319.51,396.75,54.1,50.3,0.442,566574.4,566574.4,4400,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476041412,1103434.00
10/09/2016 15:30,2,1.830,ACTIVE,213.06,354.07,59.970,1476041403,"201051344000955","219011344069620",29.62,21.80,0,318.61,389.84,54.9,51.1,0.460,580810.0,580810.0,4400,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476041413,1103435.00
10/09/2016 15:30,2,1.104,ACTIVE,211.70,408.18,59.954,1476041403,"274151322000094","219011344069620",38.17,27.80,0,336.94,458.67,42.4,39.0,0.287,690191.3,690191.3,4473,0,0,0,L,1151911521,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476041414,1103436.00
10/09/2016 15:30,2,1.740,ACTIVE,213.74,355.88,59.944,1476041403,"201051344000579","219011344069620",30.38,20.00,0,326.72,394.05,53.6,49.8,0.438,585610.6,585610.6,4400,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476041415,1103437.00
10/09/2016 15:30,2,1.824,ACTIVE,213.51,354.07,59.991,1476041403,"201051344000890","219011344069620",30.04,19.50,0,318.91,391.64,55.5,51.7,0.442,578051.5,578051.5,4399,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476041416,1103438.00
10/09/2016 15:30,2,1.805,ACTIVE,213.51,355.88,59.965,1476041403,"201051344000438","219011344069620",30.10,20.70,0,318.91,395.55,55.1,51.2,0.460,579488.7,579488.7,4403,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476041417,1103439.00
10/09/2016 15:30,2,1.811,ACTIVE,213.74,354.07,59.970,1476041403,"201051344000417","219011344069620",29.90,20.70,0,316.80,394.35,54.9,51.0,0.451,570279.6,570279.6,4411,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476041418,1103440.00
10/09/2016 15:30,2,1.584,ACTIVE,212.16,353.77,59.959,1476041403,"274151322000083","219011344069620",29.66,26.00,0,329.73,380.22,47.5,44.0,0.331,829522.7,829522.7,4392,0,0,0,L,1151911521,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476041419,1103441.00
10/09/2016 15:30,2,1.699,ACTIVE,212.38,348.36,59.996,1476041403,"274151322000076","219011344069620",30.08,25.80,0,331.53,382.03,51.8,48.0,0.362,885767.3,885767.3,4397,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476041420,1103442.00
10/09/2016 15:30,2,1.760,ACTIVE,213.51,354.67,59.954,1476041403,"201051344000868","219011344069620",29.50,19.80,0,323.11,395.25,52.6,48.9,0.420,569754.6,569754.6,4406,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476041421,1103443.00
10/09/2016 15:30,2,1.686,ACTIVE,211.93,346.26,59.949,1476041403,"274151322000095","219011344069620",29.82,25.80,0,332.43,379.62,50.9,47.2,0.345,876823.4,876823.4,4402,0,0,0,L,1151911521,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476041422,1103444.00
10/09/2016 15:30,2,1.760,ACTIVE,213.74,351.67,59.954,1476041403,"201051344000988","219011344069620",19.40,19.30,0,335.74,383.53,34.6,31.5,0.287,544889.2,544889.2,4399,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476041423,1103445.00
10/09/2016 15:30,2,1.836,ACTIVE,213.51,354.97,60.002,1476041403,"201051344001025","219011344069620",30.06,21.50,0,321.61,393.75,55.9,52.0,0.451,579817.3,579817.3,4397,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476041424,1103446.00
10/09/2016 15:30,2,1.727,ACTIVE,213.74,355.28,59.912,1476041403,"201051344000458","219011344069620",30.08,21.30,0,319.21,394.65,52.7,48.9,0.451,577213.4,577213.4,4411,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476041425,1103447.00
10/09/2016 15:30,2,1.734,ACTIVE,214.41,358.28,59.965,1476041403,"201051344000853","219011344069620",30.14,19.80,0,327.92,394.65,52.9,49.2,0.429,576488.4,576488.4,4415,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476041425,1103448.00
10/09/2016 15:30,2,1.770,ACTIVE,213.51,354.97,59.991,1476041403,"201051344000685","219011344069620",30.30,19.50,0,314.70,394.05,54.4,50.5,0.464,578627.1,578627.1,4409,0,0,0,L,1122011218,0,122.91,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476041426,1103449.00
10/09/2016 15:30,2,1.805,ACTIVE,213.74,355.58,59.965,1476041403,"201051344000917","219011344069620",29.60,21.80,0,320.41,394.95,54.1,50.3,0.455,575526.4,575526.4,4402,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476041427,1103450.00
10/09/2016 15:30,2,1.787,ACTIVE,213.51,354.67,59.965,1476041403,"201051344001145","219011344069620",29.94,19.50,0,320.71,394.35,54.2,50.4,0.446,580788.2,580788.2,4408,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476041428,1103451.00
10/09/2016 15:30,2,1.814,ACTIVE,213.74,355.28,59.965,1476041403,"201051344000651","219011344069620",30.04,21.50,0,323.41,396.75,55.2,51.4,0.451,574017.4,574017.4,4398,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476041429,1103452.00
10/09/2016 15:30,2,1.553,ACTIVE,211.48,345.36,59.933,1476041403,"274151322000088","219011344069620",28.71,24.80,0,336.34,379.62,45.1,41.6,0.301,797965.9,797965.9,4383,0,0,0,L,1151911521,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476041430,1103453.00
10/09/2016 15:30,2,1.082,ACTIVE,212.61,433.42,59.959,1476041403,"274151322000068","219011344069620",40.31,26.80,0,338.14,461.38,43.8,40.3,0.283,690813.9,690813.9,4477,0,0,0,L,1151911521,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476041431,1103454.00
10/09/2016 15:30,2,1.852,ACTIVE,213.51,354.07,59.928,1476041403,"201051344001135","219011344069620",29.46,22.30,0,319.51,391.94,55.3,51.4,0.446,570128.7,570128.7,4394,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476041432,1103455.00
10/09/2016 15:30,2,1.770,ACTIVE,213.29,354.67,60.012,1476041403,"201051344000594","219011344069620",29.72,20.30,0,319.51,395.55,53.2,49.5,0.429,581679.9,581679.9,4403,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476041433,1103456.00
10/09/2016 15:30,2,1.816,ACTIVE,213.74,354.97,59.986,1476041403,"201051344001203","219011344069620",30.02,20.70,0,318.91,395.85,55.3,51.4,0.455,578403.6,578403.6,4405,0,0,0,L,1122011218,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476041434,1103457.00
10/09/2016 15:30,2,1.594,ACTIVE,211.93,346.26,59.944,1476041403,"274151322000054","219011344069620",28.71,26.00,0,336.04,381.42,46.3,42.8,0.314,814301.4,814301.4,4381,0,0,0,L,1151911521,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476041435,1103458.00
10/09/2016 15:30,2,1.771,ACTIVE,213.74,354.67,59.965,1476041403,"201051344000867","219011344069620",29.50,21.30,0,323.11,395.85,53.0,49.2,0.429,568838.7,568838.7,4409,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476041436,1103459.00
10/09/2016 15:30,2,1.783,ACTIVE,213.74,355.58,59.954,1476041403,"201051344001093","219011344069620",30.04,20.70,0,319.81,394.65,54.3,50.5,0.433,574829.8,574829.8,4410,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476041436,1103460.00
10/09/2016 15:30,2,1.727,ACTIVE,213.74,356.18,59.938,1476041403,"201051344000900","219011344069620",30.06,19.50,0,321.91,395.55,52.6,48.8,0.438,585720.7,585720.7,4416,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476041437,1103461.00
10/09/2016 15:30,2,1.744,ACTIVE,213.96,354.97,60.028,1476041403,"201051344000648","219011344069620",29.82,18.30,0,318.00,395.55,52.7,49.0,0.429,574218.4,574218.4,4403,0,0,0,L,1122011218,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476041439,1103462.00
10/09/2016 15:30,2,1.730,ACTIVE,213.96,355.88,59.965,1476041403,"201051344000569","219011344069620",30.28,20.70,0,323.11,395.25,53.1,49.3,0.438,585640.7,585640.7,4404,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476041440,1103463.00
10/09/2016 15:30,2,1.729,ACTIVE,213.96,355.88,59.959,1476041403,"201051344000983","219011344069620",30.47,20.70,0,323.72,395.25,53.5,49.7,0.451,578288.2,578288.2,4413,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476041441,1103464.00
10/09/2016 15:30,2,1.748,ACTIVE,213.96,355.88,59.970,1476041403,"201051344001158","219011344069620",29.70,20.00,0,321.31,395.55,52.6,48.8,0.438,569588.5,569588.5,4407,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476041441,1103465.00
10/09/2016 15:30,2,1.734,ACTIVE,214.19,356.18,59.959,1476041403,"201051344000576","219011344069620",29.96,19.30,0,321.91,396.15,52.6,48.9,0.433,577196.4,577196.4,4417,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476041442,1103466.00
10/09/2016 15:30,2,1.564,ACTIVE,212.16,355.88,59.970,1476041403,"274151322000087","219011344069620",28.78,32.80,0,336.34,381.12,45.6,42.1,0.301,786202.2,786202.2,4430,0,0,0,L,1151911521,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476041443,1103467.00
10/09/2016 15:45,2,1.455,ACTIVE,213.74,352.87,59.965,1476042304,"201051344000645","219011344069620",29.02,19.80,0,323.41,429.52,42.8,39.4,0.349,576677.8,576677.8,4413,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476042305,1103468.00
10/09/2016 15:45,2,1.287,ACTIVE,211.93,351.67,59.959,1476042304,"274151322000085","219011344069620",28.07,26.00,0,330.03,402.77,36.6,33.4,0.239,813664.9,813664.9,4382,0,0,0,L,1151911521,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476042306,1103469.00
10/09/2016 15:45,2,1.471,ACTIVE,213.51,352.87,59.970,1476042304,"201051344000633","219011344069620",29.10,20.30,0,321.61,427.71,43.4,40.0,0.358,568362.5,568362.5,4411,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476042307,1103470.00
10/09/2016 15:45,2,1.439,ACTIVE,213.29,351.97,59.954,1476042304,"201051344000469","219011344069620",29.84,19.50,0,320.71,431.62,43.5,40.0,0.362,571041.8,571041.8,4413,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476042308,1103471.00
10/09/2016 15:45,2,1.529,ACTIVE,212.61,351.67,59.965,1476042304,"201051344000646","219011344069620",29.56,21.00,0,319.21,425.91,45.8,42.3,0.380,570994.4,570994.4,4400,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476042309,1103472.00
10/09/2016 15:45,2,1.350,ACTIVE,211.48,350.47,59.954,1476042304,"274151322000052","219011344069620",29.28,25.80,0,330.03,405.77,40.1,36.8,0.270,837212.4,837212.4,4389,0,0,0,L,1151911521,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476042310,1103473.00
10/09/2016 15:45,2,1.582,ACTIVE,213.29,352.27,59.959,1476042304,"201051344000585","219011344069620",29.54,21.50,0,320.41,427.71,47.4,43.8,0.380,581340.4,581340.4,4405,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476042310,1103474.00
10/09/2016 15:45,2,1.479,ACTIVE,212.83,350.17,59.959,1476042304,"201051344001230","219011344069620",29.92,19.50,0,317.40,421.70,44.8,41.3,0.367,573832.0,573832.0,4412,0,0,0,L,1122011218,0,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476042311,1103475.00
10/09/2016 15:45,2,1.518,ACTIVE,213.74,352.87,59.970,1476042304,"201051344000582","219011344069620",29.42,21.80,0,321.01,428.61,45.2,41.7,0.367,566595.5,566595.5,4401,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476042312,1103476.00
10/09/2016 15:45,2,1.547,ACTIVE,212.61,350.17,59.959,1476042304,"201051344000955","219011344069620",29.60,21.80,0,318.00,422.00,46.4,42.9,0.384,580831.1,580831.1,4401,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476042313,1103477.00
10/09/2016 15:45,2,0.893,ALERT,211.70,413.59,59.949,1476042304,"274151322000094","219011344069620",38.78,27.80,0,303.58,515.18,35.0,31.8,0.239,690207.8,690207.8,4474,0,0,0,L,1151911521,0,121.33,122.46,0001,24,0,0,0,0,0,0,218,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476042315,1103478.00
10/09/2016 15:45,2,1.482,ACTIVE,213.29,351.67,59.949,1476042304,"201051344000579","219011344069620",29.76,20.00,0,321.61,431.92,44.7,41.2,0.358,585631.9,585631.9,4401,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476042316,1103479.00
10/09/2016 15:45,2,1.549,ACTIVE,212.61,349.86,59.965,1476042304,"201051344000890","219011344069620",29.66,20.00,0,319.51,422.60,46.5,43.0,0.367,578072.8,578072.8,4400,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476042317,1103480.00
10/09/2016 15:45,2,1.516,ACTIVE,213.06,351.67,59.965,1476042304,"201051344000438","219011344069620",30.08,20.70,0,320.71,427.11,46.2,42.7,0.380,579510.0,579510.0,4404,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476042318,1103481.00
10/09/2016 15:45,2,1.523,ACTIVE,213.06,351.37,59.965,1476042304,"201051344000417","219011344069620",29.74,21.00,0,318.91,423.50,46.0,42.4,0.376,570300.6,570300.6,4412,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476042318,1103482.00
10/09/2016 15:45,2,1.326,ACTIVE,211.70,351.07,59.965,1476042304,"274151322000083","219011344069620",29.08,26.00,0,330.63,406.07,39.0,35.8,0.270,829542.0,829542.0,4393,0,0,0,L,1151911521,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476042319,1103483.00
10/09/2016 15:45,2,1.422,ACTIVE,212.16,346.26,59.996,1476042304,"274151322000076","219011344069620",29.68,25.50,0,331.83,406.97,42.7,39.3,0.296,885788.1,885788.1,4398,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476042320,1103484.00
10/09/2016 15:45,2,1.465,ACTIVE,213.06,351.67,59.970,1476042304,"201051344000868","219011344069620",29.24,20.00,0,321.61,428.01,43.4,40.0,0.345,569775.7,569775.7,4407,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476042321,1103485.00
10/09/2016 15:45,2,1.393,ACTIVE,211.48,354.37,59.959,1476042304,"274151322000095","219011344069620",29.42,26.00,0,331.23,408.48,41.5,38.1,0.278,876844.0,876844.0,4403,0,0,0,L,1151911521,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476042322,1103486.00
10/09/2016 15:45,2,1.439,ACTIVE,213.51,349.86,59.970,1476042304,"201051344000988","219011344069620",19.52,19.30,0,318.30,407.87,28.5,25.6,0.234,544903.0,544903.0,4400,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476042323,1103487.00
10/09/2016 15:45,2,1.557,ACTIVE,212.83,350.77,59.944,1476042304,"201051344001025","219011344069620",29.48,21.50,0,321.01,427.11,46.5,42.9,0.371,579838.8,579838.8,4398,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476042324,1103488.00
10/09/2016 15:45,2,1.438,ACTIVE,213.51,351.97,59.970,1476042304,"201051344000458","219011344069620",29.82,21.00,0,318.30,431.62,43.4,40.0,0.362,577234.6,577234.6,4412,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476042325,1103489.00
10/09/2016 15:45,2,1.469,ACTIVE,213.96,353.77,59.970,1476042304,"201051344000853","219011344069620",29.12,19.80,0,329.43,432.22,43.4,39.9,0.354,576509.7,576509.7,4416,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476042326,1103490.00
10/09/2016 15:45,2,1.484,ACTIVE,213.06,351.97,59.954,1476042304,"201051344000685","219011344069620",30.12,19.80,0,319.51,421.40,45.3,41.8,0.389,578648.3,578648.3,4410,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476042327,1103491.00
10/09/2016 15:45,2,1.498,ACTIVE,213.29,351.67,59.959,1476042304,"201051344000917","219011344069620",29.58,22.00,0,320.71,427.11,44.9,41.4,0.362,575547.5,575547.5,4403,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476042328,1103492.00
10/09/2016 15:45,2,1.480,ACTIVE,213.29,351.97,59.959,1476042304,"201051344001145","219011344069620",30.02,19.50,0,321.31,426.21,45.0,41.5,0.362,580809.3,580809.3,4409,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476042329,1103493.00
10/09/2016 15:45,2,1.533,ACTIVE,213.29,351.37,60.018,1476042304,"201051344000651","219011344069620",29.50,21.80,0,322.21,427.41,45.8,42.3,0.367,574038.7,574038.7,4399,0,0,0,L,1122011218,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476042330,1103494.00
10/09/2016 15:45,2,1.309,ACTIVE,211.25,344.15,59.970,1476042304,"274151322000088","219011344069620",27.83,24.80,0,329.73,403.37,36.9,33.7,0.243,797984.2,797984.2,4384,0,0,0,L,1151911521,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476042331,1103495.00
10/09/2016 15:45,2,0.904,ALERT,212.16,423.50,59.949,1476042304,"274151322000068","219011344069620",39.46,26.50,0,304.18,522.09,35.9,32.8,0.230,690819.9,690819.9,4478,0,0,0,L,1151911521,0,122.01,122.23,0400,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476042332,1103496.00
10/09/2016 15:45,2,1.545,ACTIVE,212.83,350.77,59.949,1476042304,"201051344001135","219011344069620",29.40,22.30,0,319.81,427.41,46.1,42.5,0.376,570149.9,570149.9,4395,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476042333,1103497.00
10/09/2016 15:45,2,1.465,ACTIVE,212.83,351.97,60.002,1476042304,"201051344000594","219011344069620",29.66,20.00,0,320.41,428.01,44.0,40.6,0.354,581701.2,581701.2,4404,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476042335,1103498.00
10/09/2016 15:45,2,1.535,ACTIVE,213.06,350.47,59.959,1476042304,"201051344001203","219011344069620",29.48,21.00,0,319.21,427.41,45.9,42.4,0.376,578424.9,578424.9,4406,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476042335,1103499.00
10/09/2016 15:45,2,1.311,ACTIVE,211.93,346.56,59.959,1476042304,"274151322000054","219011344069620",28.49,26.00,0,328.52,405.77,37.9,34.6,0.261,814320.0,814320.0,4382,0,0,0,L,1151911521,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476042336,1103500.00
10/09/2016 15:45,2,1.463,ACTIVE,213.51,351.07,59.938,1476042304,"201051344000867","219011344069620",29.34,21.30,0,321.01,427.41,43.5,40.1,0.345,568859.8,568859.8,4410,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476042337,1103501.00
10/09/2016 15:45,2,1.496,ACTIVE,213.06,351.97,59.959,1476042304,"201051344001093","219011344069620",29.72,20.70,0,318.61,427.11,45.1,41.6,0.349,574850.7,574850.7,4411,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476042338,1103502.00
10/09/2016 15:45,2,1.422,ACTIVE,213.29,352.87,59.949,1476042304,"201051344000900","219011344069620",29.78,19.80,0,321.91,430.72,42.9,39.5,0.349,585741.9,585741.9,4417,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476042339,1103503.00
10/09/2016 15:45,2,1.441,ACTIVE,213.51,351.97,59.912,1476042304,"201051344000648","219011344069620",29.50,18.70,0,320.11,428.61,43.1,39.7,0.340,574239.5,574239.5,4404,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476042340,1103504.00
10/09/2016 15:45,2,1.441,ACTIVE,213.51,352.87,59.949,1476042304,"201051344000569","219011344069620",29.62,20.30,0,322.81,432.82,43.3,39.9,0.354,585661.8,585661.8,4405,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476042341,1103505.00
10/09/2016 15:45,2,1.459,ACTIVE,213.51,351.67,59.949,1476042304,"201051344000983","219011344069620",29.52,20.30,0,324.92,431.32,43.7,40.3,0.362,578309.5,578309.5,4414,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476042342,1103506.00
10/09/2016 15:45,2,1.449,ACTIVE,213.51,352.57,59.954,1476042304,"201051344001158","219011344069620",29.34,19.80,0,319.81,432.22,43.1,39.7,0.358,569609.5,569609.5,4408,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476042343,1103507.00
10/09/2016 15:45,2,1.424,ACTIVE,213.74,353.77,59.912,1476042304,"201051344000576","219011344069620",29.66,19.50,0,320.11,432.22,42.8,39.4,0.349,577217.4,577217.4,4418,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476042344,1103508.00
10/09/2016 15:45,2,1.285,ACTIVE,212.16,345.66,59.928,1476042304,"274151322000087","219011344069620",28.21,32.60,0,332.13,402.77,36.7,33.5,0.247,786220.6,786220.6,4431,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476042345,1103509.00
10/09/2016 16:00,2,2.355,ACTIVE,215.09,361.59,60.012,1476043203,"201051344000645","219011344069620",29.88,19.50,0,321.91,396.15,71.3,66.9,0.583,576690.8,576690.8,4414,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476043205,1103510.00
10/09/2016 16:00,2,2.139,ACTIVE,212.38,350.77,60.002,1476043203,"274151322000085","219011344069620",28.80,25.00,0,331.53,380.22,62.5,58.4,0.429,813676.3,813676.3,4383,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476043206,1103511.00
10/09/2016 16:00,2,2.369,ACTIVE,214.87,363.39,59.991,1476043203,"201051344000633","219011344069620",29.82,19.50,0,319.81,395.25,71.5,67.1,0.628,568375.7,568375.7,4412,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476043206,1103512.00
10/09/2016 16:00,2,2.359,ACTIVE,215.09,364.59,60.007,1476043203,"201051344000469","219011344069620",29.96,18.70,0,321.61,395.55,71.6,67.2,0.597,571055.0,571055.0,4414,0,0,0,L,1122011218,0,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476043207,1103513.00
10/09/2016 16:00,2,2.383,ACTIVE,213.29,360.38,60.039,1476043203,"201051344000646","219011344069620",30.26,20.00,0,317.70,394.95,73.0,68.5,0.614,571007.9,571007.9,4401,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476043208,1103514.00
10/09/2016 16:00,2,2.219,ACTIVE,212.16,348.06,59.981,1476043203,"274151322000052","219011344069620",29.48,25.00,0,330.33,379.92,66.2,62.0,0.442,837224.9,837224.9,4390,0,0,0,L,1151911521,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476043209,1103515.00
10/09/2016 16:00,2,2.469,ACTIVE,214.41,361.89,60.055,1476043203,"201051344000585","219011344069620",29.98,21.30,0,318.91,397.35,75.0,70.4,0.632,581354.3,581354.3,4406,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476043210,1103516.00
10/09/2016 16:00,2,2.354,ACTIVE,213.51,359.78,59.996,1476043203,"201051344001230","219011344069620",30.14,18.30,0,318.30,390.74,71.9,67.4,0.592,573845.3,573845.3,4413,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476043211,1103517.00
10/09/2016 16:00,2,2.350,ACTIVE,214.41,363.09,60.002,1476043203,"201051344000582","219011344069620",30.36,21.30,0,320.71,398.56,72.2,67.8,0.570,566608.9,566608.9,4402,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476043212,1103518.00
10/09/2016 16:00,2,2.387,ACTIVE,213.51,360.69,60.044,1476043203,"201051344000955","219011344069620",30.14,21.30,0,315.90,391.94,72.8,68.4,0.605,580844.8,580844.8,4402,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476043213,1103519.00
10/09/2016 16:00,2,1.418,ACTIVE,212.61,440.34,59.981,1476043203,"274151322000094","219011344069620",40.53,27.00,0,335.44,466.49,58.4,54.4,0.402,690218.8,690218.8,4476,0,0,0,L,1151911521,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476043214,1103520.00
10/09/2016 16:00,2,2.365,ACTIVE,215.09,363.09,59.986,1476043203,"201051344000579","219011344069620",30.24,19.50,0,327.02,395.25,72.4,68.0,0.601,585645.5,585645.5,4402,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476043215,1103521.00
10/09/2016 16:00,2,2.383,ACTIVE,213.74,360.69,60.028,1476043203,"201051344000890","219011344069620",30.32,19.30,0,319.51,394.05,73.2,68.7,0.601,578086.5,578086.5,4401,0,0,0,L,1122011218,0,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476043216,1103522.00
10/09/2016 16:00,2,2.379,ACTIVE,214.19,362.49,60.034,1476043203,"201051344000438","219011344069620",30.30,20.30,0,320.11,396.15,73.0,68.5,0.610,579523.6,579523.6,4405,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476043217,1103523.00
10/09/2016 16:00,2,2.393,ACTIVE,214.19,361.59,60.002,1476043203,"201051344000417","219011344069620",29.80,20.00,0,320.11,394.05,72.2,67.7,0.614,570314.1,570314.1,4413,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476043218,1103524.00
10/09/2016 16:00,2,2.166,ACTIVE,211.70,361.59,59.996,1476043203,"274151322000083","219011344069620",29.54,25.30,0,329.43,379.92,64.8,60.6,0.451,829554.2,829554.2,4394,0,0,0,L,1151911521,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476043219,1103525.00
10/09/2016 16:00,2,2.277,ACTIVE,212.83,362.19,60.002,1476043203,"274151322000076","219011344069620",30.45,25.00,0,332.43,380.82,70.2,65.8,0.495,885801.5,885801.5,4399,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476043220,1103526.00
10/09/2016 16:00,2,2.348,ACTIVE,214.19,362.49,60.018,1476043203,"201051344000868","219011344069620",29.56,19.30,0,321.01,396.75,70.3,66.0,0.588,569788.9,569788.9,4408,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476043221,1103527.00
10/09/2016 16:00,2,2.270,ACTIVE,212.38,351.67,59.996,1476043203,"274151322000095","219011344069620",30.12,25.30,0,329.13,379.32,69.2,64.9,0.473,876857.1,876857.1,4404,0,0,0,L,1151911521,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476043222,1103528.00
10/09/2016 16:00,2,2.361,ACTIVE,214.64,357.38,59.996,1476043203,"201051344000988","219011344069620",19.42,18.70,0,336.64,391.94,46.5,42.9,0.380,544911.6,544911.6,4401,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476043222,1103529.00
10/09/2016 16:00,2,2.408,ACTIVE,213.96,360.69,60.039,1476043203,"201051344001025","219011344069620",30.02,21.00,0,320.41,397.35,73.2,68.8,0.601,579852.6,579852.6,4399,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476043223,1103530.00
10/09/2016 16:00,2,2.342,ACTIVE,214.87,363.09,60.018,1476043203,"201051344000458","219011344069620",29.70,20.30,0,317.70,396.15,70.5,66.1,0.597,577248.0,577248.0,4413,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476043224,1103531.00
10/09/2016 16:00,2,2.324,ACTIVE,215.32,363.99,60.039,1476043203,"201051344000853","219011344069620",30.00,19.50,0,322.81,395.85,70.7,66.3,0.592,576523.0,576523.0,4417,0,0,0,L,1122011218,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476043225,1103532.00
10/09/2016 16:00,2,2.363,ACTIVE,213.74,361.29,60.012,1476043203,"201051344000685","219011344069620",30.08,19.30,0,317.70,395.85,72.0,67.6,0.619,578661.8,578661.8,4411,0,0,0,L,1122011218,0,123.14,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476043226,1103533.00
10/09/2016 16:00,2,2.367,ACTIVE,214.19,362.79,60.023,1476043203,"201051344000917","219011344069620",29.84,21.30,0,322.81,396.15,71.5,67.1,0.614,575561.0,575561.0,4404,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476043227,1103534.00
10/09/2016 16:00,2,2.338,ACTIVE,213.96,360.99,60.007,1476043203,"201051344001145","219011344069620",30.26,18.70,0,321.31,396.45,71.6,67.2,0.588,580822.8,580822.8,4410,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476043228,1103535.00
10/09/2016 16:00,2,2.387,ACTIVE,214.41,360.69,60.039,1476043203,"201051344000651","219011344069620",30.00,21.30,0,321.91,397.05,72.5,68.1,0.592,574052.4,574052.4,4400,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476043229,1103536.00
10/09/2016 16:00,2,2.098,ACTIVE,212.16,361.59,60.002,1476043203,"274151322000088","219011344069620",28.84,24.50,0,330.33,380.22,61.3,57.3,0.415,797995.9,797995.9,4385,0,0,0,L,1151911521,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476043230,1103537.00
10/09/2016 16:00,2,1.430,ACTIVE,212.61,440.04,59.991,1476043203,"274151322000068","219011344069620",40.43,26.30,0,397.35,466.79,58.6,54.6,0.393,690831.3,690831.3,4480,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476043230,1103538.00
10/09/2016 16:00,2,2.355,ACTIVE,213.74,359.18,60.007,1476043203,"201051344001135","219011344069620",30.22,21.80,0,319.51,394.95,72.0,67.6,0.597,570163.6,570163.6,4396,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476043231,1103539.00
10/09/2016 16:00,2,2.330,ACTIVE,213.74,360.69,59.986,1476043203,"201051344000594","219011344069620",30.02,19.80,0,322.51,397.96,70.8,66.4,0.579,581714.8,581714.8,4405,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476043232,1103540.00
10/09/2016 16:00,2,2.359,ACTIVE,214.19,359.48,60.007,1476043203,"201051344001203","219011344069620",30.14,20.00,0,319.51,396.75,72.0,67.6,0.575,578438.6,578438.6,4407,0,0,0,L,1122011218,0,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476043233,1103541.00
10/09/2016 16:00,2,2.111,ACTIVE,212.38,357.98,59.996,1476043203,"274151322000054","219011344069620",29.12,25.50,0,330.63,380.52,62.2,58.1,0.424,814332.0,814332.0,4383,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476043234,1103542.00
10/09/2016 16:00,2,2.312,ACTIVE,214.64,359.48,59.970,1476043203,"201051344000867","219011344069620",29.86,20.70,0,323.72,396.75,70.0,65.6,0.566,568873.2,568873.2,4411,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476043235,1103543.00
10/09/2016 16:00,2,2.287,ACTIVE,214.19,361.29,59.991,1476043203,"201051344001093","219011344069620",30.45,19.80,0,318.91,395.55,70.6,66.2,0.552,574864.1,574864.1,4412,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476043236,1103544.00
10/09/2016 16:00,2,2.297,ACTIVE,214.41,363.39,60.039,1476043203,"201051344000900","219011344069620",29.84,19.30,0,320.71,396.75,69.4,65.1,0.570,585755.1,585755.1,4418,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476043237,1103545.00
10/09/2016 16:00,2,2.275,ACTIVE,214.64,360.99,59.975,1476043203,"201051344000648","219011344069620",30.08,18.00,0,320.41,397.35,69.3,65.0,0.570,574252.8,574252.8,4405,0,0,0,L,1122011218,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476043238,1103546.00
10/09/2016 16:00,2,2.301,ACTIVE,214.87,359.48,60.007,1476043203,"201051344000569","219011344069620",29.90,19.80,0,321.61,395.55,69.8,65.4,0.592,585675.2,585675.2,4406,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476043239,1103547.00
10/09/2016 16:00,2,2.299,ACTIVE,214.87,361.59,59.996,1476043203,"201051344000983","219011344069620",30.14,20.00,0,321.01,395.85,70.2,65.8,0.570,578323.0,578323.0,4415,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476043240,1103548.00
10/09/2016 16:00,2,2.303,ACTIVE,214.87,361.59,59.981,1476043203,"201051344001158","219011344069620",29.70,19.50,0,321.01,396.45,69.3,65.0,0.575,569622.8,569622.8,4409,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476043241,1103549.00
10/09/2016 16:00,2,2.277,ACTIVE,215.09,362.79,60.002,1476043203,"201051344000576","219011344069620",29.96,19.00,0,322.51,396.15,69.1,64.8,0.566,577230.7,577230.7,4419,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476043242,1103550.00
10/09/2016 16:00,2,2.074,ACTIVE,212.83,347.76,60.002,1476043203,"274151322000087","219011344069620",29.00,31.30,0,331.53,379.62,60.9,56.8,0.411,786232.3,786232.3,4432,0,0,0,L,1151911521,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476043243,1103551.00
10/09/2016 16:15,2,1.754,ACTIVE,214.19,354.97,59.954,1476044104,"201051344000645","219011344069620",29.50,19.30,0,321.01,394.65,52.5,48.7,0.429,576705.3,576705.3,4415,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476044105,1103552.00
10/09/2016 16:15,2,1.562,ACTIVE,211.93,356.48,59.986,1476044104,"274151322000085","219011344069620",28.86,24.30,0,330.93,379.62,45.7,42.2,0.309,813689.0,813689.0,4384,0,0,0,L,1151911521,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476044106,1103553.00
10/09/2016 16:15,2,1.750,ACTIVE,213.96,356.18,59.954,1476044104,"201051344000633","219011344069620",29.84,19.30,0,323.11,395.25,52.9,49.1,0.446,568390.3,568390.3,4413,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476044107,1103554.00
10/09/2016 16:15,2,1.719,ACTIVE,213.96,354.97,59.986,1476044104,"201051344000469","219011344069620",30.36,18.30,0,320.71,395.55,52.9,49.1,0.442,571069.5,571069.5,4415,0,0,0,L,1122011218,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476044108,1103555.00
10/09/2016 16:15,2,1.830,ACTIVE,213.06,354.97,59.975,1476044104,"201051344000646","219011344069620",29.66,19.30,0,319.21,394.65,55.1,51.2,0.460,571022.8,571022.8,4402,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476044109,1103556.00
10/09/2016 16:15,2,1.633,ACTIVE,211.70,354.67,59.933,1476044104,"274151322000052","219011344069620",29.50,24.30,0,329.73,380.52,48.8,45.2,0.340,837238.4,837238.4,4391,0,0,0,L,1151911521,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476044110,1103557.00
