ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/09/2016 16:15,2,1.857,ACTIVE,213.74,355.58,59.959,1476044104,"201051344000585","219011344069620",30.18,19.80,0,320.41,396.15,56.8,52.9,0.460,581369.7,581369.7,4407,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476044111,1103558.00
10/09/2016 16:15,2,1.773,ACTIVE,213.06,353.77,59.965,1476044104,"201051344001230","219011344069620",30.06,17.80,0,319.51,390.74,54.0,50.2,0.451,573859.9,573859.9,4414,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476044112,1103559.00
10/09/2016 16:15,2,1.803,ACTIVE,213.96,355.88,59.975,1476044104,"201051344000582","219011344069620",29.80,20.30,0,321.01,396.75,54.5,50.6,0.446,566623.6,566623.6,4403,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476044112,1103560.00
10/09/2016 16:15,2,1.812,ACTIVE,213.06,354.37,59.949,1476044104,"201051344000955","219011344069620",30.08,20.00,0,318.30,393.45,55.2,51.4,0.455,580859.7,580859.7,4403,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476044113,1103561.00
10/09/2016 16:15,2,1.090,ACTIVE,212.16,423.81,59.965,1476044104,"274151322000094","219011344069620",39.14,26.30,0,336.94,459.57,43.5,40.0,0.305,690230.7,690230.7,4477,0,0,0,L,1151911521,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476044114,1103562.00
10/09/2016 16:15,2,1.766,ACTIVE,213.96,355.58,59.996,1476044104,"201051344000579","219011344069620",30.24,18.70,0,322.51,394.65,54.0,50.2,0.446,585660.3,585660.3,4403,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476044115,1103563.00
10/09/2016 16:15,2,1.838,ACTIVE,213.06,354.67,59.954,1476044104,"201051344000890","219011344069620",29.96,18.30,0,319.81,395.85,55.8,51.9,0.455,578101.5,578101.5,4402,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476044116,1103564.00
10/09/2016 16:15,2,1.812,ACTIVE,213.51,355.28,59.981,1476044104,"201051344000438","219011344069620",30.14,19.30,0,319.81,395.25,55.4,51.5,0.451,579538.6,579538.6,4406,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476044117,1103565.00
10/09/2016 16:15,2,1.842,ACTIVE,213.51,354.67,60.012,1476044104,"201051344000417","219011344069620",29.46,19.00,0,319.51,394.65,55.0,51.1,0.455,570329.0,570329.0,4414,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476044118,1103566.00
10/09/2016 16:15,2,1.611,ACTIVE,211.70,353.17,59.917,1476044104,"274151322000083","219011344069620",29.36,24.00,0,330.63,379.92,47.9,44.3,0.331,829567.5,829567.5,4395,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476044119,1103567.00
10/09/2016 16:15,2,1.699,ACTIVE,212.83,353.47,59.986,1476044104,"274151322000076","219011344069620",30.18,24.30,0,330.63,380.82,52.0,48.2,0.362,885815.9,885815.9,4400,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476044120,1103568.00
10/09/2016 16:15,2,1.764,ACTIVE,213.51,354.67,60.018,1476044104,"201051344000868","219011344069620",29.42,19.00,0,320.41,396.45,52.5,48.8,0.424,569803.4,569803.4,4409,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476044120,1103569.00
10/09/2016 16:15,2,1.686,ACTIVE,211.93,348.06,59.949,1476044104,"274151322000095","219011344069620",29.88,24.30,0,330.03,379.92,51.0,47.3,0.345,876871.3,876871.3,4405,0,0,0,L,1151911521,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476044121,1103570.00
10/09/2016 16:15,2,1.775,ACTIVE,213.74,352.27,59.965,1476044104,"201051344000988","219011344069620",19.24,18.30,0,320.41,395.25,34.6,31.5,0.287,544921.0,544921.0,4402,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476044122,1103571.00
10/09/2016 16:15,2,1.852,ACTIVE,213.29,354.67,59.965,1476044104,"201051344001025","219011344069620",29.68,19.80,0,321.91,395.55,55.7,51.9,0.451,579867.7,579867.7,4400,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476044123,1103572.00
10/09/2016 16:15,2,1.738,ACTIVE,213.74,354.67,59.938,1476044104,"201051344000458","219011344069620",30.00,20.00,0,322.21,394.65,52.8,49.1,0.433,577262.5,577262.5,4414,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476044124,1103573.00
10/09/2016 16:15,2,1.732,ACTIVE,214.41,357.08,59.965,1476044104,"201051344000853","219011344069620",30.10,19.00,0,324.32,395.55,52.8,49.0,0.424,576537.5,576537.5,4418,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476044125,1103574.00
10/09/2016 16:15,2,1.775,ACTIVE,213.29,354.67,59.954,1476044104,"201051344000685","219011344069620",30.34,18.30,0,318.91,395.55,54.6,50.8,0.460,578676.6,578676.6,4412,0,0,0,L,1122011218,0,122.91,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476044126,1103575.00
10/09/2016 16:15,2,1.791,ACTIVE,213.51,354.97,59.965,1476044104,"201051344000917","219011344069620",29.84,20.30,0,319.51,397.05,54.1,50.3,0.446,575575.7,575575.7,4405,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476044127,1103576.00
10/09/2016 16:15,2,1.789,ACTIVE,213.29,354.67,59.949,1476044104,"201051344001145","219011344069620",29.96,18.00,0,321.91,395.85,54.2,50.4,0.451,580837.6,580837.6,4411,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476044128,1103577.00
10/09/2016 16:15,2,1.799,ACTIVE,213.74,356.48,59.975,1476044104,"201051344000651","219011344069620",30.20,20.30,0,322.21,396.15,55.1,51.2,0.455,574067.4,574067.4,4401,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476044129,1103578.00
10/09/2016 16:15,2,1.578,ACTIVE,211.70,352.87,59.965,1476044104,"274151322000088","219011344069620",28.35,23.80,0,331.23,380.22,45.3,41.8,0.305,798008.5,798008.5,4386,0,0,0,L,1151911521,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476044130,1103579.00
10/09/2016 16:15,2,1.107,ACTIVE,212.61,424.71,59.949,1476044104,"274151322000068","219011344069620",39.52,26.00,0,336.64,465.28,44.4,40.9,0.296,690843.4,690843.4,4481,0,0,0,L,1151911521,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476044131,1103580.00
10/09/2016 16:15,2,1.838,ACTIVE,213.29,354.07,59.959,1476044104,"201051344001135","219011344069620",29.54,20.70,0,318.30,394.95,55.0,51.2,0.455,570178.4,570178.4,4397,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476044132,1103581.00
10/09/2016 16:15,2,1.744,ACTIVE,213.29,354.67,59.944,1476044104,"201051344000594","219011344069620",30.16,19.00,0,321.61,397.66,53.3,49.5,0.433,581729.4,581729.4,4406,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476044133,1103582.00
10/09/2016 16:15,2,1.795,ACTIVE,213.74,354.97,60.018,1476044104,"201051344001203","219011344069620",30.12,19.30,0,320.71,396.45,54.8,50.9,0.446,578453.4,578453.4,4408,0,0,0,L,1122011218,0,122.91,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476044134,1103583.00
10/09/2016 16:15,2,1.580,ACTIVE,211.93,347.16,59.965,1476044104,"274151322000054","219011344069620",28.94,24.80,0,331.53,380.82,46.3,42.8,0.318,814344.8,814344.8,4384,0,0,0,L,1151911521,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476044135,1103584.00
10/09/2016 16:15,2,1.725,ACTIVE,213.74,353.47,59.970,1476044104,"201051344000867","219011344069620",30.06,19.80,0,321.01,395.25,52.5,48.7,0.424,568887.7,568887.7,4412,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476044135,1103585.00
10/09/2016 16:15,2,1.744,ACTIVE,213.51,354.67,59.928,1476044104,"201051344001093","219011344069620",30.49,19.30,0,321.31,395.25,53.9,50.1,0.429,574878.7,574878.7,4413,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476044136,1103586.00
10/09/2016 16:15,2,1.691,ACTIVE,213.74,355.28,60.028,1476044104,"201051344000900","219011344069620",30.28,18.70,0,321.31,396.45,51.9,48.2,0.424,585769.4,585769.4,4419,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476044137,1103587.00
10/09/2016 16:15,2,1.729,ACTIVE,214.19,355.58,60.023,1476044104,"201051344000648","219011344069620",29.82,17.80,0,321.61,395.25,52.2,48.5,0.424,574267.1,574267.1,4406,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476044139,1103588.00
10/09/2016 16:15,2,1.732,ACTIVE,213.96,355.88,59.917,1476044104,"201051344000569","219011344069620",29.98,19.50,0,324.32,395.25,52.6,48.9,0.433,585689.6,585689.6,4407,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476044140,1103589.00
10/09/2016 16:15,2,1.727,ACTIVE,213.96,355.58,59.959,1476044104,"201051344000983","219011344069620",30.30,19.80,0,322.21,396.15,53.0,49.2,0.442,578337.5,578337.5,4416,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476044140,1103590.00
10/09/2016 16:15,2,1.727,ACTIVE,214.19,355.58,59.996,1476044104,"201051344001158","219011344069620",29.84,18.70,0,321.31,395.25,52.2,48.5,0.433,569637.1,569637.1,4410,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476044141,1103591.00
10/09/2016 16:15,2,1.725,ACTIVE,214.41,356.18,59.970,1476044104,"201051344000576","219011344069620",29.80,18.30,0,322.51,394.65,52.0,48.3,0.438,577245.0,577245.0,4420,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476044142,1103592.00
10/09/2016 16:15,2,1.580,ACTIVE,212.38,355.88,59.965,1476044104,"274151322000087","219011344069620",28.45,29.00,0,331.53,380.82,45.5,42.0,0.305,786244.9,786244.9,4433,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476044143,1103593.00
10/09/2016 16:30,2,1.500,ACTIVE,213.51,353.47,60.034,1476045003,"201051344000645","219011344069620",29.74,18.30,0,337.84,389.54,45.2,41.7,0.362,576718.0,576718.0,4416,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045004,1103594.00
10/09/2016 16:30,2,1.332,ACTIVE,211.48,348.66,59.986,1476045003,"274151322000085","219011344069620",28.77,23.50,0,336.34,369.40,38.8,35.5,0.265,813700.0,813700.0,4385,0,0,0,L,1151911521,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045005,1103595.00
10/09/2016 16:30,2,1.523,ACTIVE,213.51,354.37,59.975,1476045003,"201051344000633","219011344069620",29.58,18.30,0,335.74,389.84,45.7,42.2,0.380,568403.1,568403.1,4414,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045006,1103596.00
10/09/2016 16:30,2,1.510,ACTIVE,213.29,352.87,60.002,1476045003,"201051344000469","219011344069620",29.92,17.80,0,336.94,389.84,45.8,42.2,0.380,571082.4,571082.4,4416,0,0,0,L,1122011218,0,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045007,1103597.00
10/09/2016 16:30,2,1.588,ACTIVE,212.38,352.27,59.944,1476045003,"201051344000646","219011344069620",29.78,18.70,0,335.44,385.93,47.9,44.3,0.398,571036.1,571036.1,4403,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045008,1103598.00
10/09/2016 16:30,2,1.408,ACTIVE,211.25,353.47,59.975,1476045003,"274151322000052","219011344069620",29.26,23.50,0,335.74,370.90,41.7,38.3,0.283,837250.1,837250.1,4392,0,0,0,L,1151911521,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045009,1103599.00
10/09/2016 16:30,2,1.646,ACTIVE,213.06,353.17,59.970,1476045003,"201051344000585","219011344069620",29.74,19.30,0,335.44,390.14,49.7,46.0,0.402,581383.5,581383.5,4408,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045009,1103600.00
10/09/2016 16:30,2,1.557,ACTIVE,212.61,350.47,59.949,1476045003,"201051344001230","219011344069620",29.96,17.30,0,333.03,383.83,47.3,43.7,0.384,573873.1,573873.1,4415,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045010,1103601.00
10/09/2016 16:30,2,1.590,ACTIVE,213.51,354.07,60.018,1476045003,"201051344000582","219011344069620",29.50,19.50,0,335.74,390.14,47.5,44.0,0.389,566636.9,566636.9,4404,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045011,1103602.00
10/09/2016 16:30,2,1.570,ACTIVE,212.38,351.07,60.007,1476045003,"201051344000955","219011344069620",30.32,19.50,0,335.44,384.43,48.2,44.6,0.398,580873.1,580873.1,4404,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045012,1103603.00
10/09/2016 16:30,2,0.936,ACTIVE,211.48,414.19,59.970,1476045003,"274151322000094","219011344069620",38.72,25.50,0,401.86,459.27,36.7,33.5,0.252,690241.0,690241.0,4478,0,0,0,L,1151911521,0,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045013,1103604.00
10/09/2016 16:30,2,1.521,ACTIVE,213.29,353.17,59.970,1476045003,"201051344000579","219011344069620",30.28,18.00,0,337.54,389.54,46.7,43.2,0.376,585673.4,585673.4,4404,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045014,1103605.00
10/09/2016 16:30,2,1.609,ACTIVE,212.61,351.37,59.981,1476045003,"201051344000890","219011344069620",29.88,17.80,0,334.84,385.33,48.7,45.1,0.389,578115.1,578115.1,4403,0,0,0,L,1122011218,0,122.23,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045015,1103606.00
10/09/2016 16:30,2,1.555,ACTIVE,212.83,352.27,59.975,1476045003,"201051344000438","219011344069620",30.67,18.70,0,335.74,388.34,48.3,44.7,0.393,579552.0,579552.0,4407,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045016,1103607.00
10/09/2016 16:30,2,1.602,ACTIVE,212.83,351.97,60.012,1476045003,"201051344000417","219011344069620",29.70,18.70,0,335.74,386.23,48.2,44.6,0.398,570342.3,570342.3,4415,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045017,1103608.00
10/09/2016 16:30,2,1.387,ACTIVE,211.25,352.57,59.970,1476045003,"274151322000083","219011344069620",29.10,23.30,0,336.04,370.60,40.9,37.6,0.283,829579.1,829579.1,4396,0,0,0,L,1151911521,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045018,1103609.00
10/09/2016 16:30,2,1.455,ACTIVE,211.70,346.26,59.981,1476045003,"274151322000076","219011344069620",30.16,23.30,0,336.34,373.91,44.4,40.9,0.305,885828.5,885828.5,4401,0,0,0,L,1151911521,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045019,1103610.00
10/09/2016 16:30,2,1.490,ACTIVE,212.83,351.67,59.928,1476045003,"201051344000868","219011344069620",30.10,18.00,0,336.34,385.03,45.5,41.9,0.367,569816.1,569816.1,4410,0,0,0,L,1122011218,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045020,1103611.00
10/09/2016 16:30,2,1.451,ACTIVE,211.03,349.56,59.991,1476045003,"274151322000095","219011344069620",29.58,23.00,0,334.24,372.11,43.5,40.1,0.296,876883.7,876883.7,4406,0,0,0,L,1151911521,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045020,1103612.00
10/09/2016 16:30,2,1.529,ACTIVE,213.06,349.86,59.981,1476045003,"201051344000988","219011344069620",19.28,18.00,0,337.24,375.11,29.9,27.0,0.239,544929.2,544929.2,4403,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045021,1103613.00
10/09/2016 16:30,2,1.607,ACTIVE,212.61,351.67,60.039,1476045003,"201051344001025","219011344069620",29.90,19.30,0,336.04,389.24,48.7,45.1,0.393,579881.2,579881.2,4401,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045022,1103614.00
10/09/2016 16:30,2,1.508,ACTIVE,213.06,352.57,59.981,1476045003,"201051344000458","219011344069620",29.84,19.30,0,336.64,388.04,45.6,42.1,0.380,577275.3,577275.3,4415,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045023,1103615.00
10/09/2016 16:30,2,1.523,ACTIVE,213.74,354.37,60.023,1476045003,"201051344000853","219011344069620",29.62,18.30,0,336.04,390.14,45.8,42.2,0.371,576550.3,576550.3,4419,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045024,1103616.00
10/09/2016 16:30,2,1.584,ACTIVE,212.61,352.87,60.002,1476045003,"201051344000685","219011344069620",29.62,17.80,0,335.74,388.34,47.5,43.9,0.398,578689.9,578689.9,4413,0,0,0,L,1122011218,0,122.46,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045025,1103617.00
10/09/2016 16:30,2,1.564,ACTIVE,213.06,352.57,59.981,1476045003,"201051344000917","219011344069620",29.80,19.80,0,334.54,388.94,47.3,43.7,0.384,575588.9,575588.9,4406,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045026,1103618.00
10/09/2016 16:30,2,1.570,ACTIVE,212.83,351.67,59.981,1476045003,"201051344001145","219011344069620",29.70,17.50,0,335.74,388.34,47.2,43.7,0.380,580850.8,580850.8,4412,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045027,1103619.00
10/09/2016 16:30,2,1.578,ACTIVE,213.06,353.47,59.991,1476045003,"201051344000651","219011344069620",30.12,19.80,0,336.64,389.54,48.1,44.5,0.393,574080.8,574080.8,4402,0,0,0,L,1122011218,0,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045028,1103620.00
10/09/2016 16:30,2,1.332,ACTIVE,210.57,348.36,59.975,1476045003,"274151322000088","219011344069620",28.73,22.80,0,335.74,369.40,38.8,35.5,0.265,798019.4,798019.4,4387,0,0,0,L,1151911521,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045029,1103621.00
10/09/2016 16:30,2,0.938,ACTIVE,211.93,422.90,59.991,1476045003,"274151322000068","219011344069620",39.32,25.50,0,400.66,457.17,38.0,34.8,0.252,690854.0,690854.0,4482,0,0,0,L,1151911521,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045030,1103622.00
10/09/2016 16:30,2,1.611,ACTIVE,212.38,351.37,59.944,1476045003,"201051344001135","219011344069620",29.48,20.30,0,335.44,385.33,48.2,44.6,0.398,570191.9,570191.9,4398,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045031,1103623.00
10/09/2016 16:30,2,1.518,ACTIVE,212.16,351.67,59.944,1476045003,"201051344000594","219011344069620",30.04,18.00,0,335.74,385.03,46.2,42.7,0.367,581742.3,581742.3,4407,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045032,1103624.00
10/09/2016 16:30,2,1.568,ACTIVE,212.83,352.27,59.986,1476045003,"201051344001203","219011344069620",30.14,18.70,0,336.94,389.24,47.9,44.3,0.398,578466.8,578466.8,4409,0,0,0,L,1122011218,0,122.46,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045033,1103625.00
10/09/2016 16:30,2,1.365,ACTIVE,211.03,343.25,59.991,1476045003,"274151322000054","219011344069620",28.71,23.80,0,335.74,370.60,39.7,36.4,0.265,814356.0,814356.0,4385,0,0,0,L,1151911521,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045033,1103626.00
10/09/2016 16:30,2,1.512,ACTIVE,213.06,351.07,59.991,1476045003,"201051344000867","219011344069620",29.80,19.30,0,336.94,384.43,45.7,42.2,0.367,568900.4,568900.4,4413,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045034,1103627.00
10/09/2016 16:30,2,1.562,ACTIVE,212.83,352.27,60.007,1476045003,"201051344001093","219011344069620",29.92,19.00,0,335.74,388.34,47.4,43.8,0.380,574891.8,574891.8,4414,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045035,1103628.00
10/09/2016 16:30,2,1.490,ACTIVE,212.83,352.27,60.002,1476045003,"201051344000900","219011344069620",29.80,17.80,0,337.24,388.64,45.0,41.5,0.367,585782.0,585782.0,4420,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045036,1103629.00
10/09/2016 16:30,2,1.502,ACTIVE,213.29,351.67,60.039,1476045003,"201051344000648","219011344069620",29.86,17.00,0,337.54,389.84,45.4,41.9,0.367,574279.8,574279.8,4407,0,0,0,L,1122011218,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045037,1103630.00
10/09/2016 16:30,2,1.508,ACTIVE,213.06,352.27,60.002,1476045003,"201051344000569","219011344069620",29.86,18.70,0,337.84,388.34,45.6,42.1,0.376,585702.4,585702.4,4408,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045038,1103631.00
10/09/2016 16:30,2,1.514,ACTIVE,213.06,351.97,59.981,1476045003,"201051344000983","219011344069620",29.92,19.00,0,336.94,388.34,45.9,42.3,0.380,578350.3,578350.3,4417,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045039,1103632.00
10/09/2016 16:30,2,1.498,ACTIVE,213.06,352.27,59.991,1476045003,"201051344001158","219011344069620",29.78,18.00,0,337.54,388.94,45.2,41.7,0.371,569649.8,569649.8,4411,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045040,1103633.00
10/09/2016 16:30,2,1.500,ACTIVE,213.51,354.07,60.002,1476045003,"201051344000576","219011344069620",29.64,17.80,0,337.54,389.54,45.1,41.6,0.367,577257.6,577257.6,4421,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045041,1103634.00
10/09/2016 16:30,2,1.357,ACTIVE,211.03,345.36,59.981,1476045003,"274151322000087","219011344069620",28.27,27.50,0,335.74,369.40,38.8,35.6,0.261,786255.9,786255.9,4434,0,0,0,L,1151911521,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045042,1103635.00
10/09/2016 16:45,2,1.330,ACTIVE,213.29,351.07,59.965,1476045903,"201051344000645","219011344069620",29.38,18.00,0,337.84,386.23,39.6,36.3,0.314,576728.8,576728.8,4417,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045904,1103636.00
10/09/2016 16:45,2,1.176,ACTIVE,211.25,343.25,59.965,1476045903,"274151322000085","219011344069620",28.53,22.80,0,336.04,365.49,33.9,30.8,0.230,813709.2,813709.2,4386,0,0,0,L,1151911521,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045905,1103637.00
10/09/2016 16:45,2,1.314,ACTIVE,213.29,351.97,59.965,1476045903,"201051344000633","219011344069620",30.10,18.00,0,335.74,385.03,40.1,36.8,0.327,568413.9,568413.9,4415,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045906,1103638.00
10/09/2016 16:45,2,1.332,ACTIVE,213.06,351.07,59.949,1476045903,"201051344000469","219011344069620",29.82,17.30,0,335.14,384.13,40.3,37.0,0.327,571093.2,571093.2,4417,0,0,0,L,1122011218,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045907,1103639.00
10/09/2016 16:45,2,1.391,ACTIVE,212.38,349.26,59.975,1476045903,"201051344000646","219011344069620",30.00,17.80,0,333.63,380.22,42.3,38.9,0.340,571047.5,571047.5,4404,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045908,1103640.00
10/09/2016 16:45,2,1.236,ACTIVE,211.03,349.86,59.944,1476045903,"274151322000052","219011344069620",29.38,22.50,0,334.54,366.10,36.8,33.6,0.239,837260.0,837260.0,4393,0,0,0,L,1151911521,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045909,1103641.00
10/09/2016 16:45,2,1.459,ACTIVE,212.83,350.77,59.965,1476045903,"201051344000585","219011344069620",29.54,18.70,0,335.14,382.93,43.6,40.2,0.354,581395.3,581395.3,4409,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045910,1103642.00
10/09/2016 16:45,2,1.367,ACTIVE,212.38,348.66,59.965,1476045903,"201051344001230","219011344069620",29.86,16.70,0,333.03,379.32,41.3,38.0,0.327,573884.3,573884.3,4416,0,0,0,L,1122011218,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045911,1103643.00
10/09/2016 16:45,2,1.391,ACTIVE,213.06,350.47,59.970,1476045903,"201051344000582","219011344069620",29.62,19.00,0,334.84,382.33,41.8,38.4,0.331,566648.2,566648.2,4405,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045912,1103644.00
10/09/2016 16:45,2,1.393,ACTIVE,212.16,348.96,59.928,1476045903,"201051344000955","219011344069620",30.16,18.70,0,334.54,379.92,42.6,39.2,0.345,580884.5,580884.5,4405,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045913,1103645.00
10/09/2016 16:45,2,0.797,ACTIVE,211.25,426.81,59.954,1476045903,"274151322000094","219011344069620",39.74,24.80,0,333.33,448.75,32.1,29.1,0.208,690249.7,690249.7,4479,0,0,0,L,1151911521,0,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045914,1103646.00
10/09/2016 16:45,2,1.348,ACTIVE,213.06,351.07,59.959,1476045903,"201051344000579","219011344069620",30.24,17.50,0,336.94,385.93,41.4,38.0,0.331,585684.6,585684.6,4405,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045915,1103647.00
10/09/2016 16:45,2,1.428,ACTIVE,212.16,348.96,59.965,1476045903,"201051344000890","219011344069620",29.72,17.00,0,334.24,380.82,43.0,39.6,0.336,578126.7,578126.7,4404,0,0,0,L,1122011218,0,122.01,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045915,1103648.00
10/09/2016 16:45,2,1.385,ACTIVE,212.83,350.17,59.959,1476045903,"201051344000438","219011344069620",30.34,17.80,0,335.14,381.12,42.6,39.2,0.345,579563.5,579563.5,4408,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045916,1103649.00
10/09/2016 16:45,2,1.408,ACTIVE,212.61,349.56,59.991,1476045903,"201051344000417","219011344069620",29.86,17.80,0,335.74,379.92,42.6,39.2,0.345,570353.8,570353.8,4416,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045918,1103650.00
10/09/2016 16:45,2,1.203,ACTIVE,211.25,348.06,59.944,1476045903,"274151322000083","219011344069620",29.40,22.30,0,335.14,365.80,35.8,32.6,0.247,829588.8,829588.8,4397,0,0,0,L,1151911521,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045919,1103651.00
10/09/2016 16:45,2,1.271,ACTIVE,211.93,346.86,59.938,1476045903,"274151322000076","219011344069620",30.26,22.30,0,336.64,368.50,39.0,35.7,0.265,885839.1,885839.1,4402,0,0,0,L,1151911521,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045920,1103652.00
10/09/2016 16:45,2,1.342,ACTIVE,212.83,350.17,59.933,1476045903,"201051344000868","219011344069620",29.50,17.50,0,334.84,382.03,40.1,36.8,0.314,569827.0,569827.0,4411,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045921,1103653.00
10/09/2016 16:45,2,1.254,ACTIVE,211.25,349.26,59.965,1476045903,"274151322000095","219011344069620",29.92,22.00,0,335.14,367.60,38.0,34.8,0.252,876894.0,876894.0,4407,0,0,0,L,1151911521,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045921,1103654.00
10/09/2016 16:45,2,1.350,ACTIVE,213.06,348.96,59.965,1476045903,"201051344000988","219011344069620",19.22,17.50,0,336.04,373.01,26.3,23.5,0.217,544936.2,544936.2,4404,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045922,1103655.00
10/09/2016 16:45,2,1.426,ACTIVE,212.61,348.96,60.012,1476045903,"201051344001025","219011344069620",29.74,18.30,0,334.54,382.03,42.9,39.5,0.340,579892.8,579892.8,4402,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045923,1103656.00
10/09/2016 16:45,2,1.324,ACTIVE,213.06,349.56,59.954,1476045903,"201051344000458","219011344069620",29.92,19.00,0,336.04,383.53,40.2,36.9,0.336,577286.1,577286.1,4416,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045924,1103657.00
10/09/2016 16:45,2,1.344,ACTIVE,213.74,351.97,59.954,1476045903,"201051344000853","219011344069620",29.44,17.80,0,338.14,388.04,40.1,36.8,0.323,576561.2,576561.2,4420,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045925,1103658.00
10/09/2016 16:45,2,1.371,ACTIVE,212.61,350.77,59.959,1476045903,"201051344000685","219011344069620",30.10,17.00,0,334.54,380.52,41.9,38.5,0.354,578701.2,578701.2,4414,0,0,0,L,1122011218,0,122.46,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045926,1103659.00
10/09/2016 16:45,2,1.383,ACTIVE,212.83,349.86,59.970,1476045903,"201051344000917","219011344069620",29.62,19.30,0,334.84,381.42,41.5,38.1,0.340,575600.2,575600.2,4407,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045927,1103660.00
10/09/2016 16:45,2,1.354,ACTIVE,212.61,349.26,59.933,1476045903,"201051344001145","219011344069620",30.30,17.00,0,335.44,380.82,41.6,38.2,0.331,580862.1,580862.1,4413,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045928,1103661.00
10/09/2016 16:45,2,1.404,ACTIVE,212.83,350.47,59.959,1476045903,"201051344000651","219011344069620",29.74,19.00,0,335.74,384.43,42.4,39.0,0.340,574092.2,574092.2,4403,0,0,0,L,1122011218,0,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045929,1103662.00
10/09/2016 16:45,2,1.162,ACTIVE,211.03,348.36,59.954,1476045903,"274151322000088","219011344069620",28.88,22.00,0,334.84,364.89,34.0,30.9,0.225,798028.6,798028.6,4388,0,0,0,L,1151911521,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045930,1103663.00
10/09/2016 16:45,2,0.822,ACTIVE,211.93,424.11,59.954,1476045903,"274151322000068","219011344069620",39.72,24.80,0,334.84,452.66,33.4,30.3,0.217,690862.9,690862.9,4483,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045931,1103664.00
10/09/2016 16:45,2,1.408,ACTIVE,212.38,349.56,59.944,1476045903,"201051344001135","219011344069620",29.82,19.50,0,334.84,380.82,42.5,39.1,0.340,570203.3,570203.3,4399,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045931,1103665.00
10/09/2016 16:45,2,1.344,ACTIVE,212.61,350.47,59.959,1476045903,"201051344000594","219011344069620",29.86,17.50,0,333.93,382.33,40.7,37.3,0.318,581753.3,581753.3,4408,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045932,1103666.00
10/09/2016 16:45,2,1.400,ACTIVE,212.83,350.17,59.991,1476045903,"201051344001203","219011344069620",29.80,17.80,0,335.74,383.23,42.3,38.9,0.345,578478.2,578478.2,4410,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045933,1103667.00
10/09/2016 16:45,2,1.180,ACTIVE,211.48,349.26,59.954,1476045903,"274151322000054","219011344069620",29.18,23.00,0,335.14,366.40,34.9,31.8,0.239,814365.4,814365.4,4386,0,0,0,L,1151911521,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045934,1103668.00
10/09/2016 16:45,2,1.330,ACTIVE,213.06,349.26,59.954,1476045903,"201051344000867","219011344069620",29.86,18.70,0,335.74,381.73,40.2,36.9,0.323,568911.3,568911.3,4414,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045935,1103669.00
10/09/2016 16:45,2,1.375,ACTIVE,212.61,349.56,59.965,1476045903,"201051344001093","219011344069620",30.08,18.00,0,335.74,380.52,41.9,38.5,0.318,574903.1,574903.1,4415,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045936,1103670.00
10/09/2016 16:45,2,1.297,ACTIVE,212.83,350.77,60.012,1476045903,"201051344000900","219011344069620",29.86,17.50,0,335.44,383.83,39.2,36.0,0.314,585792.7,585792.7,4421,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045937,1103671.00
10/09/2016 16:45,2,1.322,ACTIVE,213.06,350.47,59.954,1476045903,"201051344000648","219011344069620",29.68,16.70,0,337.24,386.53,39.8,36.5,0.323,574290.6,574290.6,4408,0,0,0,L,1122011218,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045938,1103672.00
10/09/2016 16:45,2,1.334,ACTIVE,213.06,350.47,59.959,1476045903,"201051344000569","219011344069620",29.66,18.30,0,335.74,385.93,40.1,36.8,0.323,585713.2,585713.2,4409,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045939,1103673.00
10/09/2016 16:45,2,1.305,ACTIVE,213.06,350.17,59.965,1476045903,"201051344000983","219011344069620",30.42,18.30,0,336.64,383.23,40.2,36.9,0.327,578361.2,578361.2,4418,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045940,1103674.00
10/09/2016 16:45,2,1.320,ACTIVE,213.29,350.17,59.959,1476045903,"201051344001158","219011344069620",29.68,17.50,0,336.64,384.73,39.7,36.4,0.327,569660.5,569660.5,4412,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045941,1103675.00
10/09/2016 16:45,2,1.305,ACTIVE,213.29,351.37,59.912,1476045903,"201051344000576","219011344069620",29.98,17.30,0,336.94,387.44,39.7,36.4,0.314,577268.3,577268.3,4422,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045942,1103676.00
10/09/2016 16:45,2,1.182,ACTIVE,211.48,350.17,59.954,1476045903,"274151322000087","219011344069620",28.55,26.30,0,335.14,365.19,34.1,31.0,0.230,786265.1,786265.1,4435,0,0,0,L,1151911521,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476045943,1103677.00
10/09/2016 17:00,2,1.221,ACTIVE,213.06,349.26,60.002,1476046803,"201051344000645","219011344069620",29.34,17.80,0,336.94,370.00,36.3,33.1,0.283,576737.7,576737.7,4418,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476046804,1103678.00
10/09/2016 17:00,2,1.055,ACTIVE,211.25,342.35,59.981,1476046803,"274151322000085","219011344069620",28.90,22.00,0,335.14,358.58,30.9,27.9,0.208,813716.7,813716.7,4387,0,0,0,L,1151911521,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476046805,1103679.00
10/09/2016 17:00,2,1.209,ACTIVE,212.83,350.17,60.002,1476046803,"201051344000633","219011344069620",29.96,17.50,0,335.14,370.90,36.7,33.5,0.301,568423.0,568423.0,4416,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476046806,1103680.00
10/09/2016 17:00,2,1.219,ACTIVE,212.83,348.96,60.007,1476046803,"201051344000469","219011344069620",29.90,17.00,0,335.14,370.00,37.0,33.8,0.296,571102.3,571102.3,4418,0,0,0,L,1122011218,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476046807,1103681.00
10/09/2016 17:00,2,1.270,ACTIVE,211.93,348.06,60.002,1476046803,"201051344000646","219011344069620",29.86,17.30,0,333.63,370.30,38.4,35.1,0.309,571057.0,571057.0,4405,0,0,0,L,1122011218,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476046807,1103682.00
10/09/2016 17:00,2,1.125,ACTIVE,211.03,343.55,59.991,1476046803,"274151322000052","219011344069620",29.44,21.80,0,333.93,360.08,33.5,30.4,0.225,837268.2,837268.2,4394,0,0,0,L,1151911521,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476046808,1103683.00
10/09/2016 17:00,2,1.322,ACTIVE,212.61,349.26,59.986,1476046803,"201051344000585","219011344069620",29.74,18.00,0,334.84,370.90,39.8,36.5,0.318,581405.2,581405.2,4410,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476046809,1103684.00
10/09/2016 17:00,2,1.227,ACTIVE,212.16,347.76,60.002,1476046803,"201051344001230","219011344069620",30.10,16.00,0,333.33,367.90,37.4,34.2,0.292,573893.6,573893.6,4417,0,0,0,L,1122011218,0,121.78,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476046810,1103685.00
10/09/2016 17:00,2,1.258,ACTIVE,213.06,349.26,60.007,1476046803,"201051344000582","219011344069620",29.80,18.30,0,334.84,370.60,38.0,34.8,0.296,566657.5,566657.5,4406,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476046811,1103686.00
10/09/2016 17:00,2,1.279,ACTIVE,211.93,348.06,59.949,1476046803,"201051344000955","219011344069620",29.82,18.00,0,333.33,368.80,38.7,35.4,0.309,580894.1,580894.1,4406,0,0,0,L,1122011218,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476046812,1103687.00
10/09/2016 17:00,2,0.729,ACTIVE,211.48,421.70,59.991,1476046803,"274151322000094","219011344069620",39.22,24.00,0,333.33,441.84,28.8,25.8,0.190,690256.8,690256.8,4480,0,0,0,L,1151911521,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476046813,1103688.00
10/09/2016 17:00,2,1.246,ACTIVE,212.83,349.86,59.949,1476046803,"201051344000579","219011344069620",29.90,17.00,0,336.34,370.60,37.8,34.5,0.296,585693.9,585693.9,4406,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476046814,1103689.00
10/09/2016 17:00,2,1.273,ACTIVE,212.38,347.76,60.002,1476046803,"201051344000890","219011344069620",30.26,16.30,0,333.33,369.70,39.0,35.8,0.301,578136.4,578136.4,4405,0,0,0,L,1122011218,0,122.01,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476046815,1103690.00
10/09/2016 17:00,2,1.268,ACTIVE,212.61,348.66,59.959,1476046803,"201051344000438","219011344069620",30.08,17.50,0,334.54,370.90,38.6,35.3,0.309,579573.1,579573.1,4409,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476046816,1103691.00
10/09/2016 17:00,2,1.283,ACTIVE,212.61,348.96,59.996,1476046803,"201051344000417","219011344069620",29.82,17.30,0,334.54,369.70,38.8,35.5,0.309,570363.4,570363.4,4417,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476046817,1103692.00
10/09/2016 17:00,2,1.098,ACTIVE,211.25,348.36,60.007,1476046803,"274151322000083","219011344069620",29.46,21.50,0,334.54,359.78,32.7,29.7,0.221,829596.8,829596.8,4398,0,0,0,L,1151911521,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476046818,1103693.00
10/09/2016 17:00,2,1.156,ACTIVE,211.93,349.86,60.002,1476046803,"274151322000076","219011344069620",30.26,21.80,0,335.44,362.49,35.5,32.3,0.247,885847.9,885847.9,4403,0,0,0,L,1151911521,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476046818,1103694.00
10/09/2016 17:00,2,1.227,ACTIVE,212.38,348.36,60.049,1476046803,"201051344000868","219011344069620",29.54,17.30,0,334.54,369.10,36.7,33.5,0.287,569836.0,569836.0,4412,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476046819,1103695.00
10/09/2016 17:00,2,1.148,ACTIVE,211.03,345.96,60.012,1476046803,"274151322000095","219011344069620",29.76,21.30,0,334.24,360.38,34.6,31.5,0.234,876902.6,876902.6,4408,0,0,0,L,1151911521,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476046820,1103696.00
10/09/2016 17:00,2,1.215,ACTIVE,212.61,346.56,60.039,1476046803,"201051344000988","219011344069620",19.44,17.30,0,336.04,361.59,23.9,21.2,0.190,544941.9,544941.9,4405,0,0,0,L,1122011218,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476046821,1103697.00
10/09/2016 17:00,2,1.285,ACTIVE,212.38,348.36,59.996,1476046803,"201051344001025","219011344069620",29.90,17.80,0,334.24,370.90,39.0,35.7,0.309,579902.5,579902.5,4403,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476046822,1103698.00
10/09/2016 17:00,2,1.209,ACTIVE,212.61,348.66,59.981,1476046803,"201051344000458","219011344069620",29.96,18.70,0,336.34,369.70,36.7,33.5,0.301,577295.2,577295.2,4417,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476046823,1103699.00
10/09/2016 17:00,2,1.221,ACTIVE,213.06,349.86,60.028,1476046803,"201051344000853","219011344069620",29.68,17.50,0,337.54,372.71,36.7,33.5,0.292,576570.3,576570.3,4421,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476046824,1103700.00
