ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/09/2016 17:00,2,1.244,ACTIVE,212.38,349.26,60.007,1476046803,"201051344000685","219011344069620",29.98,16.70,0,334.24,370.00,37.8,34.5,0.318,578710.6,578710.6,4415,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476046825,1103701.00
10/09/2016 17:00,2,1.240,ACTIVE,212.61,348.66,59.986,1476046803,"201051344000917","219011344069620",29.88,18.70,0,334.24,370.00,37.6,34.3,0.305,575609.5,575609.5,4408,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476046826,1103702.00
10/09/2016 17:00,2,1.213,ACTIVE,212.38,347.76,59.975,1476046803,"201051344001145","219011344069620",30.55,16.30,0,335.14,370.30,37.5,34.3,0.296,580871.4,580871.4,4414,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476046827,1103703.00
10/09/2016 17:00,2,1.264,ACTIVE,212.61,349.56,60.002,1476046803,"201051344000651","219011344069620",29.88,18.30,0,335.74,370.60,38.3,35.1,0.314,574101.8,574101.8,4404,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476046827,1103704.00
10/09/2016 17:00,2,1.064,ACTIVE,211.03,348.36,59.981,1476046803,"274151322000088","219011344069620",28.67,21.50,0,334.54,358.58,30.9,27.9,0.203,798036.2,798036.2,4389,0,0,0,L,1151911521,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476046828,1103705.00
10/09/2016 17:00,2,0.758,ACTIVE,212.16,421.10,59.959,1476046803,"274151322000068","219011344069620",39.16,24.30,0,333.63,444.85,30.4,27.4,0.199,690870.3,690870.3,4484,0,0,0,L,1151911521,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476046829,1103706.00
10/09/2016 17:00,2,1.264,ACTIVE,212.16,347.76,59.938,1476046803,"201051344001135","219011344069620",30.08,19.00,0,334.54,369.40,38.6,35.3,0.305,570212.9,570212.9,4400,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476046830,1103707.00
10/09/2016 17:00,2,1.221,ACTIVE,212.16,348.66,59.949,1476046803,"201051344000594","219011344069620",29.94,17.30,0,334.54,369.10,37.0,33.8,0.287,581762.5,581762.5,4409,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476046831,1103708.00
10/09/2016 17:00,2,1.279,ACTIVE,212.61,348.36,59.975,1476046803,"201051344001203","219011344069620",29.44,17.50,0,335.44,371.21,38.2,34.9,0.305,578487.7,578487.7,4411,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476046832,1103709.00
10/09/2016 17:00,2,1.076,ACTIVE,211.25,344.15,59.970,1476046803,"274151322000054","219011344069620",29.10,22.50,0,334.54,359.48,31.7,28.7,0.212,814373.2,814373.2,4387,0,0,0,L,1151911521,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476046833,1103710.00
10/09/2016 17:00,2,1.221,ACTIVE,212.83,347.46,59.928,1476046803,"201051344000867","219011344069620",29.64,18.30,0,334.24,369.10,36.7,33.5,0.287,568920.4,568920.4,4415,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476046834,1103711.00
10/09/2016 17:00,2,1.236,ACTIVE,212.61,348.96,59.965,1476046803,"201051344001093","219011344069620",30.04,17.50,0,333.93,369.70,37.6,34.4,0.287,574912.5,574912.5,4416,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476046835,1103712.00
10/09/2016 17:00,2,1.178,ACTIVE,212.61,349.26,59.970,1476046803,"201051344000900","219011344069620",29.98,17.30,0,334.84,369.70,35.8,32.6,0.283,585801.6,585801.6,4422,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476046836,1103713.00
10/09/2016 17:00,2,1.205,ACTIVE,212.61,348.66,59.922,1476046803,"201051344000648","219011344069620",29.76,16.70,0,336.34,370.00,36.4,33.2,0.292,574299.6,574299.6,4409,0,0,0,L,1122011218,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476046836,1103714.00
10/09/2016 17:00,2,1.213,ACTIVE,212.83,349.56,60.012,1476046803,"201051344000569","219011344069620",29.78,17.80,0,336.34,370.00,36.6,33.4,0.292,585722.2,585722.2,4410,0,0,0,L,1122011218,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476046838,1103715.00
10/09/2016 17:00,2,1.203,ACTIVE,212.61,348.96,59.996,1476046803,"201051344000983","219011344069620",30.20,18.00,0,335.14,370.00,36.9,33.6,0.301,578370.3,578370.3,4419,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476046839,1103716.00
10/09/2016 17:00,2,1.213,ACTIVE,212.83,348.66,59.970,1476046803,"201051344001158","219011344069620",29.42,17.30,0,335.74,370.00,36.2,33.0,0.296,569669.5,569669.5,4413,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476046840,1103717.00
10/09/2016 17:00,2,1.207,ACTIVE,213.06,350.17,59.991,1476046803,"201051344000576","219011344069620",29.46,17.00,0,336.64,370.90,36.1,32.9,0.287,577277.2,577277.2,4423,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476046841,1103718.00
10/09/2016 17:00,2,1.061,ACTIVE,211.93,343.55,59.970,1476046803,"274151322000087","219011344069620",28.80,26.00,0,334.84,358.88,31.0,28.0,0.203,786272.7,786272.7,4436,0,0,0,L,1151911521,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476046842,1103719.00
10/09/2016 17:15,2,0.764,ACTIVE,213.29,345.36,59.975,1476047703,"201051344000645","219011344069620",29.54,17.80,0,321.61,394.65,22.9,20.2,0.168,576746.9,576746.9,4419,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476047704,1103720.00
10/09/2016 17:15,2,0.658,ACTIVE,211.25,341.15,59.959,1476047703,"274151322000085","219011344069620",28.19,21.30,0,329.43,379.02,18.8,16.2,0.119,813724.6,813724.6,4388,0,0,0,L,1151911521,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476047705,1103721.00
10/09/2016 17:15,2,0.779,ACTIVE,213.29,346.86,60.012,1476047703,"201051344000633","219011344069620",29.38,17.30,0,322.51,396.45,23.2,20.5,0.172,568432.2,568432.2,4417,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476047706,1103722.00
10/09/2016 17:15,2,0.783,ACTIVE,213.06,345.36,59.944,1476047703,"201051344000469","219011344069620",29.48,16.70,0,319.81,394.95,23.4,20.7,0.177,571111.6,571111.6,4419,0,0,0,L,1122011218,0,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476047707,1103723.00
10/09/2016 17:15,2,0.811,ACTIVE,211.93,343.25,59.975,1476047703,"201051344000646","219011344069620",29.18,17.00,0,318.00,390.44,24.0,21.2,0.181,571066.4,571066.4,4406,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476047708,1103724.00
10/09/2016 17:15,2,0.715,ACTIVE,211.03,342.95,59.986,1476047703,"274151322000052","219011344069620",28.88,21.30,0,328.82,379.32,20.9,18.2,0.137,837276.7,837276.7,4395,0,0,0,L,1151911521,0,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476047709,1103725.00
10/09/2016 17:15,2,0.834,ACTIVE,212.38,344.15,59.981,1476047703,"201051344000585","219011344069620",29.64,17.50,0,320.71,395.25,25.1,22.3,0.177,581415.0,581415.0,4411,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476047710,1103726.00
10/09/2016 17:15,2,0.770,ACTIVE,212.16,341.75,59.975,1476047703,"201051344001230","219011344069620",29.24,15.80,0,318.00,389.54,22.9,20.2,0.168,573902.7,573902.7,4418,0,0,0,L,1122011218,0,122.01,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476047710,1103727.00
10/09/2016 17:15,2,0.795,ACTIVE,212.61,343.85,59.928,1476047703,"201051344000582","219011344069620",29.16,18.00,0,318.91,395.25,23.5,20.7,0.168,566666.8,566666.8,4407,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476047711,1103728.00
10/09/2016 17:15,2,0.807,ACTIVE,211.93,342.35,59.986,1476047703,"201051344000955","219011344069620",29.62,17.80,0,318.91,389.24,24.3,21.5,0.172,580903.5,580903.5,4407,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476047712,1103729.00
10/09/2016 17:15,2,0.439,ACTIVE,211.25,415.39,59.965,1476047703,"274151322000094","219011344069620",39.06,23.30,0,333.93,470.39,17.5,14.9,0.110,690264.1,690264.1,4481,0,0,0,L,1151911521,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476047713,1103730.00
10/09/2016 17:15,2,0.797,ACTIVE,213.06,344.45,59.970,1476047703,"201051344000579","219011344069620",30.02,17.00,0,322.81,394.05,24.3,21.5,0.164,585703.4,585703.4,4407,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476047714,1103731.00
10/09/2016 17:15,2,0.816,ACTIVE,212.16,342.35,60.023,1476047703,"201051344000890","219011344069620",29.46,16.30,0,318.61,390.74,24.4,21.6,0.172,578145.9,578145.9,4406,0,0,0,L,1122011218,0,122.01,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476047715,1103732.00
10/09/2016 17:15,2,0.793,ACTIVE,212.16,343.25,59.981,1476047703,"201051344000438","219011344069620",29.84,17.30,0,318.30,393.75,24.0,21.2,0.172,579582.5,579582.5,4410,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476047716,1103733.00
10/09/2016 17:15,2,0.818,ACTIVE,212.38,342.95,59.970,1476047703,"201051344000417","219011344069620",29.30,17.00,0,318.61,390.14,24.3,21.6,0.172,570372.8,570372.8,4418,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476047717,1103734.00
10/09/2016 17:15,2,0.672,ACTIVE,211.25,344.15,59.970,1476047703,"274151322000083","219011344069620",29.02,21.00,0,328.82,379.02,19.8,17.2,0.128,829605.1,829605.1,4399,0,0,0,L,1151911521,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476047718,1103735.00
10/09/2016 17:15,2,0.709,ACTIVE,211.93,342.05,59.975,1476047703,"274151322000076","219011344069620",29.98,21.30,0,330.93,380.22,21.5,18.9,0.141,885856.8,885856.8,4404,0,0,0,L,1151911521,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476047719,1103736.00
10/09/2016 17:15,2,0.773,ACTIVE,212.61,344.45,59.991,1476047703,"201051344000868","219011344069620",29.26,17.00,0,320.71,396.15,23.0,20.2,0.164,569845.2,569845.2,4413,0,0,0,L,1122011218,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476047720,1103737.00
10/09/2016 17:15,2,0.697,ACTIVE,211.25,343.25,59.981,1476047703,"274151322000095","219011344069620",29.30,20.70,0,328.52,378.72,20.7,18.1,0.128,876911.4,876911.4,4409,0,0,0,L,1151911521,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476047721,1103738.00
10/09/2016 17:15,2,0.779,ACTIVE,212.83,343.85,59.986,1476047703,"201051344000988","219011344069620",18.59,17.00,0,320.71,395.55,14.7,12.3,0.106,544947.8,544947.8,4406,0,0,0,L,1122011218,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476047722,1103739.00
10/09/2016 17:15,2,0.789,ACTIVE,212.16,342.65,60.028,1476047703,"201051344001025","219011344069620",29.74,17.30,0,319.21,391.64,23.8,21.1,0.177,579912.0,579912.0,4404,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476047722,1103740.00
10/09/2016 17:15,2,0.766,ACTIVE,212.83,344.76,59.986,1476047703,"201051344000458","219011344069620",29.66,18.30,0,321.31,395.25,23.0,20.3,0.172,577304.5,577304.5,4418,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476047723,1103741.00
10/09/2016 17:15,2,0.762,ACTIVE,213.29,346.26,59.986,1476047703,"201051344000853","219011344069620",29.44,17.50,0,324.62,395.55,22.7,20.0,0.168,576579.6,576579.6,4422,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476047724,1103742.00
10/09/2016 17:15,2,0.758,ACTIVE,212.38,343.85,59.986,1476047703,"201051344000685","219011344069620",29.86,16.00,0,316.80,391.04,22.9,20.2,0.172,578719.8,578719.8,4416,0,0,0,L,1122011218,0,122.46,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476047725,1103743.00
10/09/2016 17:15,2,0.752,ACTIVE,212.38,343.85,59.975,1476047703,"201051344000917","219011344069620",29.68,18.00,0,319.51,391.94,22.6,19.9,0.164,575618.7,575618.7,4409,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476047726,1103744.00
10/09/2016 17:15,2,0.750,ACTIVE,212.38,342.95,59.986,1476047703,"201051344001145","219011344069620",29.64,16.00,0,320.41,392.25,22.6,19.9,0.159,580880.6,580880.6,4415,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476047727,1103745.00
10/09/2016 17:15,2,0.781,ACTIVE,212.38,343.55,59.975,1476047703,"201051344000651","219011344069620",29.30,18.00,0,318.00,394.65,23.2,20.5,0.168,574111.1,574111.1,4405,0,0,0,L,1122011218,0,122.23,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476047728,1103746.00
10/09/2016 17:15,2,0.648,ACTIVE,210.80,344.15,59.981,1476047703,"274151322000088","219011344069620",28.03,21.00,0,330.03,379.02,18.4,15.9,0.115,798044.0,798044.0,4390,0,0,0,L,1151911521,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476047729,1103747.00
10/09/2016 17:15,2,0.473,ACTIVE,211.70,408.18,59.981,1476047703,"274151322000068","219011344069620",38.35,23.80,0,334.24,469.49,18.3,15.7,0.110,690877.9,690877.9,4485,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476047730,1103748.00
10/09/2016 17:15,2,0.787,ACTIVE,211.93,342.05,59.986,1476047703,"201051344001135","219011344069620",29.66,18.30,0,318.61,390.14,23.7,21.0,0.168,570222.3,570222.3,4401,0,0,0,L,1122011218,0,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476047731,1103749.00
10/09/2016 17:15,2,0.766,ACTIVE,212.38,344.45,59.975,1476047703,"201051344000594","219011344069620",29.70,17.00,0,320.11,394.65,23.1,20.3,0.159,581771.7,581771.7,4410,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476047732,1103750.00
10/09/2016 17:15,2,0.762,ACTIVE,212.38,342.05,59.986,1476047703,"201051344001203","219011344069620",29.86,17.00,0,318.91,392.85,23.0,20.3,0.172,578496.9,578496.9,4412,0,0,0,L,1122011218,0,122.23,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476047733,1103751.00
10/09/2016 17:15,2,0.662,ACTIVE,211.03,339.65,59.970,1476047703,"274151322000054","219011344069620",28.45,21.80,0,329.43,380.22,19.1,16.5,0.128,814381.2,814381.2,4388,0,0,0,L,1151911521,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476047733,1103752.00
10/09/2016 17:15,2,0.768,ACTIVE,213.06,344.15,59.981,1476047703,"201051344000867","219011344069620",29.30,18.00,0,319.51,395.55,22.8,20.1,0.159,568929.6,568929.6,4416,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476047734,1103753.00
10/09/2016 17:15,2,0.750,ACTIVE,212.16,343.25,59.949,1476047703,"201051344001093","219011344069620",29.98,17.00,0,320.71,393.15,22.8,20.1,0.159,574921.6,574921.6,4417,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476047735,1103754.00
10/09/2016 17:15,2,0.713,ACTIVE,212.61,344.76,59.970,1476047703,"201051344000900","219011344069620",29.76,17.30,0,321.61,394.65,21.5,18.8,0.164,585810.6,585810.6,4423,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476047736,1103755.00
10/09/2016 17:15,2,0.750,ACTIVE,212.83,344.15,59.986,1476047703,"201051344000648","219011344069620",29.70,16.30,0,318.91,397.35,22.6,19.9,0.164,574308.7,574308.7,4410,0,0,0,L,1122011218,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476047737,1103756.00
10/09/2016 17:15,2,0.766,ACTIVE,212.61,344.45,59.981,1476047703,"201051344000569","219011344069620",29.10,17.80,0,321.61,394.95,22.6,19.9,0.168,585731.4,585731.4,4411,0,0,0,L,1122011218,0,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476047738,1103757.00
10/09/2016 17:15,2,0.764,ACTIVE,212.83,343.85,59.975,1476047703,"201051344000983","219011344069620",29.40,17.80,0,319.81,396.15,22.8,20.0,0.168,578379.6,578379.6,4420,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476047739,1103758.00
10/09/2016 17:15,2,0.746,ACTIVE,213.06,344.76,59.965,1476047703,"201051344001158","219011344069620",29.20,17.00,0,321.01,394.65,22.1,19.4,0.168,569678.5,569678.5,4414,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476047740,1103759.00
10/09/2016 17:15,2,0.736,ACTIVE,213.29,345.66,59.981,1476047703,"201051344000576","219011344069620",29.56,16.70,0,323.11,395.85,22.1,19.4,0.159,577286.3,577286.3,4424,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476047741,1103760.00
10/09/2016 17:15,2,0.654,ACTIVE,211.48,340.85,59.986,1476047703,"274151322000087","219011344069620",27.63,25.50,0,330.03,379.62,18.3,15.8,0.097,786280.5,786280.5,4437,0,0,0,L,1151911521,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476047742,1103761.00
10/09/2016 17:30,2,0.869,ACTIVE,213.51,346.26,59.959,1476048603,"201051344000645","219011344069620",29.66,17.00,0,335.44,360.08,26.2,23.3,0.194,576752.4,576752.4,4420,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476048604,1103762.00
10/09/2016 17:30,2,0.764,ACTIVE,211.48,344.45,59.981,1476048603,"274151322000085","219011344069620",28.84,20.30,0,332.43,351.67,22.3,19.6,0.141,813729.2,813729.2,4389,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476048605,1103763.00
10/09/2016 17:30,2,0.883,ACTIVE,213.51,347.46,59.986,1476048603,"201051344000633","219011344069620",29.76,16.70,0,334.24,360.08,26.6,23.8,0.208,568437.9,568437.9,4418,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476048606,1103764.00
10/09/2016 17:30,2,0.883,ACTIVE,213.29,346.26,59.975,1476048603,"201051344000469","219011344069620",30.02,15.80,0,334.24,359.18,26.8,24.0,0.208,571117.3,571117.3,4420,0,0,0,L,1122011218,0,121.10,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476048607,1103765.00
10/09/2016 17:30,2,0.871,ACTIVE,212.16,344.45,59.986,1476048603,"201051344000646","219011344069620",30.47,16.00,0,331.83,357.38,26.9,24.1,0.203,571072.1,571072.1,4407,0,0,0,L,1122011218,0,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476048608,1103766.00
10/09/2016 17:30,2,0.820,ACTIVE,211.25,342.95,59.996,1476048603,"274151322000052","219011344069620",29.42,20.30,0,331.83,352.57,24.4,21.7,0.159,837281.8,837281.8,4396,0,0,0,L,1151911521,0,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476048609,1103767.00
10/09/2016 17:30,2,0.918,ACTIVE,212.61,345.06,59.944,1476048603,"201051344000585","219011344069620",30.06,16.70,0,333.33,357.68,28.0,25.1,0.217,581421.0,581421.0,4412,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476048610,1103768.00
10/09/2016 17:30,2,0.852,ACTIVE,212.38,343.25,60.012,1476048603,"201051344001230","219011344069620",30.22,15.30,0,331.83,355.28,26.1,23.3,0.199,573908.2,573908.2,4419,0,0,0,L,1122011218,0,122.01,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476048611,1103769.00
10/09/2016 17:30,2,0.883,ACTIVE,212.83,345.36,59.970,1476048603,"201051344000582","219011344069620",29.80,17.30,0,333.03,358.28,26.6,23.8,0.199,566672.5,566672.5,4408,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476048612,1103770.00
10/09/2016 17:30,2,0.906,ACTIVE,211.93,343.85,59.986,1476048603,"201051344000955","219011344069620",29.78,17.00,0,331.83,356.48,27.4,24.5,0.203,580909.4,580909.4,4408,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476048613,1103771.00
10/09/2016 17:30,2,0.527,ACTIVE,211.25,415.99,59.954,1476048603,"274151322000094","219011344069620",39.00,22.80,0,336.04,431.92,20.8,18.2,0.137,690268.4,690268.4,4482,0,0,0,L,1151911521,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476048614,1103772.00
10/09/2016 17:30,2,0.906,ACTIVE,213.29,345.96,59.965,1476048603,"201051344000579","219011344069620",30.34,16.30,0,335.74,359.48,27.9,25.0,0.208,585709.4,585709.4,4408,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476048615,1103773.00
10/09/2016 17:30,2,0.912,ACTIVE,212.16,344.15,59.986,1476048603,"201051344000890","219011344069620",30.00,15.80,0,332.43,357.08,27.8,24.9,0.199,578151.8,578151.8,4407,0,0,0,L,1122011218,0,122.01,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476048615,1103774.00
10/09/2016 17:30,2,0.889,ACTIVE,212.61,345.36,59.996,1476048603,"201051344000438","219011344069620",30.40,16.30,0,333.93,358.28,27.4,24.5,0.203,579588.3,579588.3,4411,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476048616,1103775.00
10/09/2016 17:30,2,0.910,ACTIVE,212.38,344.45,59.970,1476048603,"201051344000417","219011344069620",30.04,16.00,0,332.13,357.38,27.7,24.8,0.203,570378.7,570378.7,4419,0,0,0,L,1122011218,0,121.78,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476048617,1103776.00
10/09/2016 17:30,2,0.803,ACTIVE,211.48,346.26,59.970,1476048603,"274151322000083","219011344069620",29.06,20.00,0,332.73,351.97,23.7,20.9,0.164,829610.0,829610.0,4400,0,0,0,L,1151911521,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476048619,1103777.00
10/09/2016 17:30,2,0.854,ACTIVE,211.93,341.45,59.975,1476048603,"274151322000076","219011344069620",29.96,20.00,0,332.43,353.47,25.9,23.1,0.177,885862.3,885862.3,4405,0,0,0,L,1151911521,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476048620,1103778.00
10/09/2016 17:30,2,0.900,ACTIVE,213.06,346.56,60.007,1476048603,"201051344000868","219011344069620",29.40,16.30,0,334.54,358.88,26.9,24.0,0.203,569850.9,569850.9,4414,0,0,0,L,1122011218,0,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476048621,1103779.00
10/09/2016 17:30,2,0.828,ACTIVE,211.03,339.65,59.981,1476048603,"274151322000095","219011344069620",29.76,19.80,0,331.53,352.27,25.0,22.2,0.155,876916.6,876916.6,4410,0,0,0,L,1151911521,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476048622,1103780.00
10/09/2016 17:30,2,0.885,ACTIVE,213.06,345.36,59.975,1476048603,"201051344000988","219011344069620",19.34,16.00,0,334.84,354.97,17.4,14.8,0.128,544951.3,544951.3,4407,0,0,0,L,1122011218,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476048623,1103781.00
10/09/2016 17:30,2,0.908,ACTIVE,212.61,343.85,59.933,1476048603,"201051344001025","219011344069620",29.78,16.70,0,333.03,357.68,27.4,24.6,0.203,579917.8,579917.8,4405,0,0,0,L,1122011218,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476048624,1103782.00
10/09/2016 17:30,2,0.891,ACTIVE,213.06,345.96,59.981,1476048603,"201051344000458","219011344069620",30.02,17.50,0,335.44,358.88,27.1,24.2,0.208,577310.2,577310.2,4419,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476048625,1103783.00
10/09/2016 17:30,2,0.889,ACTIVE,213.96,347.76,59.981,1476048603,"201051344000853","219011344069620",29.82,16.70,0,336.34,360.38,26.9,24.0,0.208,576585.3,576585.3,4423,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476048626,1103784.00
10/09/2016 17:30,2,0.887,ACTIVE,212.61,345.96,59.981,1476048603,"201051344000685","219011344069620",29.58,15.80,0,333.33,357.98,26.6,23.7,0.208,578725.5,578725.5,4417,0,0,0,L,1122011218,0,122.68,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476048627,1103785.00
10/09/2016 17:30,2,0.865,ACTIVE,212.38,345.66,59.970,1476048603,"201051344000917","219011344069620",30.14,17.50,0,331.83,357.38,26.4,23.6,0.194,575624.3,575624.3,4410,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476048627,1103786.00
10/09/2016 17:30,2,0.865,ACTIVE,212.61,344.76,59.981,1476048603,"201051344001145","219011344069620",30.28,15.30,0,333.63,357.38,26.6,23.8,0.199,580886.2,580886.2,4416,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476048628,1103787.00
10/09/2016 17:30,2,0.902,ACTIVE,212.61,345.66,59.933,1476048603,"201051344000651","219011344069620",29.70,17.00,0,333.93,357.98,27.2,24.3,0.208,574116.9,574116.9,4406,0,0,0,L,1122011218,0,122.46,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476048629,1103788.00
10/09/2016 17:30,2,0.785,ACTIVE,211.03,343.25,59.944,1476048603,"274151322000088","219011344069620",28.63,20.00,0,331.23,351.07,22.8,20.1,0.133,798048.7,798048.7,4391,0,0,0,L,1151911521,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476048630,1103789.00
10/09/2016 17:30,2,0.566,ACTIVE,211.93,412.08,59.975,1476048603,"274151322000068","219011344069620",38.86,23.00,0,336.64,437.33,22.5,19.8,0.137,690882.5,690882.5,4486,0,0,0,L,1151911521,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476048631,1103790.00
10/09/2016 17:30,2,0.912,ACTIVE,212.16,344.15,59.991,1476048603,"201051344001135","219011344069620",29.90,17.50,0,332.73,357.08,27.6,24.7,0.203,570228.2,570228.2,4402,0,0,0,L,1122011218,0,121.78,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476048632,1103791.00
10/09/2016 17:30,2,0.896,ACTIVE,212.83,346.86,59.954,1476048603,"201051344000594","219011344069620",30.14,16.30,0,333.03,359.18,27.4,24.5,0.208,581777.6,581777.6,4411,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476048633,1103792.00
10/09/2016 17:30,2,0.902,ACTIVE,212.61,343.85,59.975,1476048603,"201051344001203","219011344069620",29.62,16.30,0,333.33,358.28,27.1,24.2,0.208,578502.7,578502.7,4413,0,0,0,L,1122011218,0,122.46,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476048634,1103793.00
10/09/2016 17:30,2,0.803,ACTIVE,211.25,344.45,59.975,1476048603,"274151322000054","219011344069620",29.04,21.00,0,331.83,352.57,23.6,20.9,0.155,814386.1,814386.1,4389,0,0,0,L,1151911521,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476048635,1103794.00
10/09/2016 17:30,2,0.908,ACTIVE,213.51,346.26,59.954,1476048603,"201051344000867","219011344069620",29.62,17.30,0,334.84,358.58,27.2,24.4,0.203,568935.3,568935.3,4417,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476048635,1103795.00
10/09/2016 17:30,2,0.896,ACTIVE,212.61,345.06,60.007,1476048603,"201051344001093","219011344069620",29.92,16.70,0,332.43,356.78,27.2,24.3,0.199,574927.3,574927.3,4418,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476048636,1103796.00
10/09/2016 17:30,2,0.854,ACTIVE,213.06,346.56,59.959,1476048603,"201051344000900","219011344069620",30.08,16.30,0,334.84,358.88,26.0,23.2,0.203,585816.0,585816.0,4424,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476048637,1103797.00
10/09/2016 17:30,2,0.893,ACTIVE,213.51,346.56,60.018,1476048603,"201051344000648","219011344069620",30.02,15.80,0,335.44,359.48,27.2,24.3,0.208,574314.4,574314.4,4411,0,0,0,L,1122011218,0,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476048638,1103798.00
10/09/2016 17:30,2,0.906,ACTIVE,213.29,346.56,59.959,1476048603,"201051344000569","219011344069620",29.70,17.00,0,334.84,359.18,27.2,24.3,0.208,585737.2,585737.2,4412,0,0,0,L,1122011218,0,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476048639,1103799.00
10/09/2016 17:30,2,0.902,ACTIVE,213.29,346.56,59.965,1476048603,"201051344000983","219011344069620",29.90,17.30,0,335.14,359.18,27.4,24.5,0.217,578385.4,578385.4,4421,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476048640,1103800.00
10/09/2016 17:30,2,0.889,ACTIVE,213.29,345.66,59.959,1476048603,"201051344001158","219011344069620",29.68,16.30,0,335.14,359.48,26.8,23.9,0.208,569684.1,569684.1,4415,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476048641,1103801.00
10/09/2016 17:30,2,0.893,ACTIVE,213.74,347.76,59.975,1476048603,"201051344000576","219011344069620",29.64,16.00,0,335.14,360.08,26.8,24.0,0.203,577291.9,577291.9,4425,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476048642,1103802.00
10/09/2016 17:30,2,0.789,ACTIVE,211.25,343.25,59.965,1476048603,"274151322000087","219011344069620",28.82,24.50,0,331.83,352.27,23.0,20.3,0.137,786285.2,786285.2,4438,0,0,0,L,1151911521,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476048643,1103803.00
10/09/2016 17:45,2,2.654,ACTIVE,215.32,351.37,59.965,1476049504,"201051344000645","219011344069620",30.69,16.30,0,322.81,395.25,82.6,77.8,0.371,576761.4,576761.4,4421,0,0,0,L,1122011218,0,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476049505,1103804.00
10/09/2016 17:45,2,2.438,ACTIVE,212.38,352.87,59.986,1476049504,"274151322000085","219011344069620",29.72,20.00,0,330.63,380.52,73.3,68.9,0.495,813736.9,813736.9,4390,0,0,0,L,1151911521,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476049506,1103805.00
10/09/2016 17:45,2,2.652,ACTIVE,215.09,352.87,59.986,1476049504,"201051344000633","219011344069620",30.63,15.80,0,321.01,396.75,82.3,77.5,0.389,568447.0,568447.0,4419,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476049507,1103806.00
10/09/2016 17:45,2,2.611,ACTIVE,215.32,351.37,59.981,1476049504,"201051344000469","219011344069620",30.71,15.30,0,318.91,396.45,81.2,76.5,0.384,571126.4,571126.4,4421,0,0,0,L,1122011218,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476049508,1103807.00
10/09/2016 17:45,2,2.457,ACTIVE,213.06,360.99,59.981,1476049504,"201051344000646","219011344069620",30.67,15.80,0,318.91,390.74,76.3,71.7,0.641,571080.9,571080.9,4408,0,0,0,L,1122011218,0,122.68,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476049509,1103808.00
10/09/2016 17:45,2,2.406,ACTIVE,212.16,358.88,59.981,1476049504,"274151322000052","219011344069620",30.81,20.00,0,329.73,380.22,75.1,70.5,0.530,837290.1,837290.1,4397,0,0,0,L,1151911521,0,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476049510,1103809.00
10/09/2016 17:45,2,2.602,ACTIVE,213.96,351.37,59.986,1476049504,"201051344000585","219011344069620",31.23,15.80,0,318.30,394.65,82.3,77.5,0.376,581430.4,581430.4,4413,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476049510,1103810.00
10/09/2016 17:45,2,2.348,ACTIVE,213.06,359.18,59.996,1476049504,"201051344001230","219011344069620",30.87,15.00,0,319.21,389.24,73.4,68.9,0.601,573916.8,573916.8,4420,0,0,0,L,1122011218,0,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476049511,1103811.00
10/09/2016 17:45,2,2.430,ACTIVE,213.96,361.59,59.981,1476049504,"201051344000582","219011344069620",30.77,16.70,0,318.91,395.85,75.8,71.2,0.610,566681.4,566681.4,4409,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476049512,1103812.00
10/09/2016 17:45,2,2.303,ACTIVE,213.06,357.98,60.002,1476049504,"201051344000955","219011344069620",31.01,16.70,0,318.30,389.24,72.4,67.9,0.605,580918.2,580918.2,4409,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476049513,1103813.00
10/09/2016 17:45,2,1.588,ACTIVE,212.38,439.43,59.965,1476049504,"274151322000094","219011344069620",40.87,22.30,0,333.33,475.80,65.6,61.4,0.451,690275.6,690275.6,4483,0,0,0,L,1151911521,0,121.10,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476049514,1103814.00
10/09/2016 17:45,2,2.482,ACTIVE,215.09,352.57,60.002,1476049504,"201051344000579","219011344069620",31.15,15.30,0,323.11,394.95,78.4,73.7,0.354,585718.9,585718.9,4409,0,0,0,L,1122011218,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476049515,1103815.00
10/09/2016 17:45,2,2.322,ACTIVE,212.83,357.38,60.012,1476049504,"201051344000890","219011344069620",30.81,15.50,0,318.61,390.74,72.5,68.1,0.579,578160.9,578160.9,4408,0,0,0,L,1122011218,0,122.46,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476049516,1103816.00
10/09/2016 17:45,2,2.279,ACTIVE,213.29,359.78,59.991,1476049504,"201051344000438","219011344069620",30.95,15.80,0,319.81,392.85,71.4,67.0,0.575,579597.3,579597.3,4412,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476049517,1103817.00
10/09/2016 17:45,2,2.264,ACTIVE,213.29,358.88,59.986,1476049504,"201051344000417","219011344069620",30.65,15.80,0,319.51,394.05,70.3,65.9,0.588,570387.7,570387.7,4420,0,0,0,L,1122011218,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476049518,1103818.00
10/09/2016 17:45,2,2.303,ACTIVE,211.70,350.47,59.975,1476049504,"274151322000083","219011344069620",30.40,20.00,0,329.13,379.62,70.8,66.4,0.508,829618.4,829618.4,4401,0,0,0,L,1151911521,0,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476049519,1103819.00
10/09/2016 17:45,2,2.375,ACTIVE,212.83,366.40,59.970,1476049504,"274151322000076","219011344069620",31.03,20.30,0,330.33,380.22,74.6,70.1,0.517,885871.3,885871.3,4406,0,0,0,L,1151911521,0,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476049519,1103820.00
10/09/2016 17:45,2,2.350,ACTIVE,214.41,360.38,59.944,1476049504,"201051344000868","219011344069620",30.28,16.00,0,319.51,396.45,72.1,67.6,0.597,569860.1,569860.1,4415,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476049520,1103821.00
10/09/2016 17:45,2,2.420,ACTIVE,211.93,352.27,59.954,1476049504,"274151322000095","219011344069620",30.87,20.00,0,328.82,379.92,75.7,71.1,0.504,876925.7,876925.7,4411,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476049521,1103822.00
10/09/2016 17:45,2,2.381,ACTIVE,214.87,358.58,59.954,1476049504,"201051344000988","219011344069620",19.96,15.50,0,334.84,388.04,48.2,44.6,0.402,544957.2,544957.2,4408,0,0,0,L,1122011218,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476049522,1103823.00
10/09/2016 17:45,2,2.277,ACTIVE,213.29,359.18,59.949,1476049504,"201051344001025","219011344069620",30.73,16.30,0,319.21,391.94,70.9,66.5,0.579,579927.1,579927.1,4406,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476049523,1103824.00
10/09/2016 17:45,2,2.420,ACTIVE,214.64,363.09,60.023,1476049504,"201051344000458","219011344069620",30.42,17.50,0,318.91,395.85,74.5,70.0,0.632,577319.7,577319.7,4420,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476049524,1103825.00
10/09/2016 17:45,2,2.391,ACTIVE,215.32,363.69,60.023,1476049504,"201051344000853","219011344069620",30.53,16.00,0,325.22,396.45,73.9,69.4,0.610,576594.7,576594.7,4424,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476049525,1103826.00
10/09/2016 17:45,2,2.312,ACTIVE,213.06,358.58,59.996,1476049504,"201051344000685","219011344069620",30.55,15.50,0,318.61,391.64,71.6,67.2,0.610,578734.4,578734.4,4418,0,0,0,L,1122011218,0,122.91,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476049526,1103827.00
10/09/2016 17:45,2,2.355,ACTIVE,213.51,360.69,60.012,1476049504,"201051344000917","219011344069620",30.93,17.30,0,320.71,396.15,73.8,69.3,0.628,575633.3,575633.3,4411,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476049527,1103828.00
10/09/2016 17:45,2,2.379,ACTIVE,213.29,360.69,59.991,1476049504,"201051344001145","219011344069620",30.93,15.00,0,319.81,393.45,74.6,70.1,0.605,580895.2,580895.2,4417,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476049528,1103829.00
10/09/2016 17:45,2,2.408,ACTIVE,213.74,360.99,59.975,1476049504,"201051344000651","219011344069620",30.65,17.00,0,320.11,394.95,74.8,70.3,0.619,574126.1,574126.1,4407,0,0,0,L,1122011218,0,123.14,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476049528,1103830.00
10/09/2016 17:45,2,2.258,ACTIVE,211.93,351.97,59.965,1476049504,"274151322000088","219011344069620",30.06,19.80,0,329.73,379.62,68.8,64.5,0.464,798056.6,798056.6,4392,0,0,0,L,1151911521,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476049529,1103831.00
10/09/2016 17:45,2,1.623,ACTIVE,212.83,446.35,59.959,1476049504,"274151322000068","219011344069620",40.63,23.30,0,333.63,486.62,67.6,63.3,0.460,690890.3,690890.3,4487,0,0,0,L,1151911521,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476049531,1103832.00
10/09/2016 17:45,2,2.340,ACTIVE,213.29,359.48,59.970,1476049504,"201051344001135","219011344069620",30.81,17.00,0,318.91,390.74,73.1,68.6,0.610,570237.3,570237.3,4403,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476049531,1103833.00
10/09/2016 17:45,2,2.465,ACTIVE,213.96,364.29,59.944,1476049504,"201051344000594","219011344069620",30.93,16.00,0,320.41,397.05,77.2,72.6,0.632,581787.1,581787.1,4412,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476049532,1103834.00
10/09/2016 17:45,2,2.271,ACTIVE,213.51,358.58,60.002,1476049504,"201051344001203","219011344069620",30.77,16.30,0,318.00,393.45,70.8,66.4,0.597,578511.7,578511.7,4414,0,0,0,L,1122011218,0,122.91,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476049533,1103835.00
10/09/2016 17:45,2,2.262,ACTIVE,211.93,360.99,59.970,1476049504,"274151322000054","219011344069620",29.94,20.70,0,329.43,381.12,68.6,64.3,0.473,814394.4,814394.4,4390,0,0,0,L,1151911521,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476049534,1103836.00
10/09/2016 17:45,2,2.363,ACTIVE,214.64,360.99,59.944,1476049504,"201051344000867","219011344069620",30.71,17.00,0,319.51,396.75,73.5,69.0,0.605,568944.7,568944.7,4418,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476049535,1103837.00
10/09/2016 17:45,2,2.082,ACTIVE,213.29,358.28,59.907,1476049504,"201051344001093","219011344069620",30.77,16.00,0,319.81,391.34,64.9,60.7,0.526,574936.2,574936.2,4419,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476049536,1103838.00
10/09/2016 17:45,2,2.248,ACTIVE,214.41,363.09,59.991,1476049504,"201051344000900","219011344069620",31.07,16.30,0,320.11,396.75,70.8,66.4,0.566,585825.3,585825.3,4425,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476049537,1103839.00
10/09/2016 17:45,2,2.252,ACTIVE,214.64,362.49,59.912,1476049504,"201051344000648","219011344069620",30.63,15.80,0,319.81,395.85,69.9,65.5,0.570,574323.9,574323.9,4412,0,0,0,L,1122011218,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476049538,1103840.00
10/09/2016 17:45,2,2.199,ACTIVE,214.64,363.39,59.917,1476049504,"201051344000569","219011344069620",30.77,16.70,0,320.41,396.15,68.6,64.3,0.552,585746.7,585746.7,4413,0,0,0,L,1122011218,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476049539,1103841.00
10/09/2016 17:45,2,2.191,ACTIVE,214.41,360.69,59.975,1476049504,"201051344000983","219011344069620",30.55,16.70,0,321.31,397.35,67.8,63.5,0.575,578395.1,578395.1,4422,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476049540,1103842.00
10/09/2016 17:45,2,2.016,ACTIVE,214.41,359.18,59.965,1476049504,"201051344001158","219011344069620",30.63,15.80,0,321.91,396.45,62.5,58.4,0.517,569693.6,569693.6,4416,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476049541,1103843.00
