ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/09/2016 17:45,2,1.867,ACTIVE,214.64,358.88,59.975,1476049504,"201051344000576","219011344069620",30.51,15.80,0,322.21,395.85,57.7,53.8,0.460,577301.4,577301.4,4426,0,0,0,L,1122011218,0,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476049542,1103844.00
10/09/2016 17:45,2,1.836,ACTIVE,212.16,355.28,59.975,1476049504,"274151322000087","219011344069620",29.78,24.50,0,331.83,381.12,55.4,51.5,0.371,786293.5,786293.5,4439,0,0,0,L,1151911521,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476049543,1103845.00
10/09/2016 18:00,2,1.676,ACTIVE,214.41,355.58,59.981,1476050403,"201051344000645","219011344069620",31.21,16.70,0,322.51,393.45,53.0,49.2,0.420,576774.8,576774.8,4422,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476050404,1103846.00
10/09/2016 18:00,2,1.633,ACTIVE,211.93,356.48,59.986,1476050403,"274151322000085","219011344069620",29.84,19.80,0,336.34,379.02,49.4,45.7,0.331,813748.8,813748.8,4391,0,0,0,L,1151911521,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476050405,1103847.00
10/09/2016 18:00,2,1.832,ACTIVE,214.41,358.88,59.975,1476050403,"201051344000633","219011344069620",30.26,15.80,0,323.72,394.65,56.2,52.3,0.482,568460.4,568460.4,4420,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476050406,1103848.00
10/09/2016 18:00,2,1.797,ACTIVE,214.41,357.68,59.981,1476050403,"201051344000469","219011344069620",30.43,15.00,0,320.41,394.05,55.4,51.6,0.446,571139.6,571139.6,4422,0,0,0,L,1122011218,0,121.55,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476050406,1103849.00
10/09/2016 18:00,2,1.705,ACTIVE,212.83,354.07,59.981,1476050403,"201051344000646","219011344069620",30.28,15.50,0,334.84,391.04,52.3,48.6,0.433,571093.5,571093.5,4409,0,0,0,L,1122011218,0,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476050407,1103850.00
10/09/2016 18:00,2,1.658,ACTIVE,211.70,355.58,59.970,1476050403,"274151322000052","219011344069620",30.08,19.30,0,335.44,378.42,50.5,46.8,0.354,837302.3,837302.3,4398,0,0,0,L,1151911521,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476050408,1103851.00
10/09/2016 18:00,2,1.869,ACTIVE,213.51,355.28,60.018,1476050403,"201051344000585","219011344069620",30.51,16.00,0,319.21,394.95,57.9,53.9,0.468,581444.1,581444.1,4414,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476050409,1103852.00
10/09/2016 18:00,2,1.639,ACTIVE,212.83,351.37,59.986,1476050403,"201051344001230","219011344069620",30.59,14.70,0,333.93,387.74,50.8,47.1,0.415,573928.9,573928.9,4421,0,0,0,L,1122011218,0,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476050410,1103853.00
10/09/2016 18:00,2,1.742,ACTIVE,213.74,354.37,60.012,1476050403,"201051344000582","219011344069620",30.22,16.70,0,335.74,391.94,53.3,49.5,0.420,566694.1,566694.1,4410,0,0,0,L,1122011218,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476050411,1103854.00
10/09/2016 18:00,2,1.625,ACTIVE,212.83,352.57,59.986,1476050403,"201051344000955","219011344069620",30.67,16.70,0,334.54,387.14,50.5,46.8,0.420,580930.4,580930.4,4410,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476050412,1103855.00
10/09/2016 18:00,2,1.129,ACTIVE,211.70,427.71,59.975,1476050403,"274151322000094","219011344069620",40.06,21.80,0,404.87,466.79,45.9,42.3,0.318,690286.5,690286.5,4484,0,0,0,L,1151911521,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476050413,1103856.00
10/09/2016 18:00,2,1.859,ACTIVE,214.41,357.68,59.981,1476050403,"201051344000579","219011344069620",30.32,15.30,0,322.51,394.35,57.1,53.2,0.468,585732.5,585732.5,4410,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476050414,1103857.00
10/09/2016 18:00,2,1.721,ACTIVE,212.83,352.87,59.981,1476050403,"201051344000890","219011344069620",30.20,15.30,0,335.44,387.74,52.6,48.8,0.411,578173.4,578173.4,4409,0,0,0,L,1122011218,0,122.46,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476050415,1103858.00
10/09/2016 18:00,2,1.662,ACTIVE,213.29,353.77,59.981,1476050403,"201051344000438","219011344069620",30.83,16.00,0,335.44,389.24,52.0,48.2,0.424,579609.8,579609.8,4413,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476050415,1103859.00
10/09/2016 18:00,2,1.699,ACTIVE,213.29,353.47,59.981,1476050403,"201051344000417","219011344069620",30.18,15.50,0,335.74,386.53,51.9,48.2,0.429,570400.1,570400.1,4421,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476050416,1103860.00
10/09/2016 18:00,2,1.727,ACTIVE,211.93,352.87,59.981,1476050403,"274151322000083","219011344069620",29.92,19.50,0,335.44,378.42,52.4,48.6,0.371,829630.9,829630.9,4402,0,0,0,L,1151911521,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476050417,1103861.00
10/09/2016 18:00,2,1.762,ACTIVE,212.38,348.36,59.981,1476050403,"274151322000076","219011344069620",30.99,19.50,0,336.94,380.52,55.3,51.5,0.380,885884.7,885884.7,4407,0,0,0,L,1151911521,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476050419,1103862.00
10/09/2016 18:00,2,1.797,ACTIVE,213.74,356.18,59.981,1476050403,"201051344000868","219011344069620",30.10,15.80,0,333.93,394.35,54.8,51.0,0.446,569873.2,569873.2,4416,0,0,0,L,1122011218,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476050420,1103863.00
10/09/2016 18:00,2,1.848,ACTIVE,211.48,347.16,59.996,1476050403,"274151322000095","219011344069620",30.75,19.50,0,328.52,380.22,57.6,53.6,0.389,876939.5,876939.5,4412,0,0,0,L,1151911521,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476050421,1103864.00
10/09/2016 18:00,2,1.826,ACTIVE,214.19,353.17,59.970,1476050403,"201051344000988","219011344069620",19.84,15.30,0,337.54,379.62,36.8,33.5,0.301,544965.8,544965.8,4409,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476050422,1103865.00
10/09/2016 18:00,2,1.771,ACTIVE,213.29,353.47,60.012,1476050403,"201051344001025","219011344069620",30.36,15.80,0,335.74,389.84,54.5,50.6,0.442,579940.0,579940.0,4407,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476050422,1103866.00
10/09/2016 18:00,2,1.865,ACTIVE,214.19,357.38,59.975,1476050403,"201051344000458","219011344069620",30.49,17.00,0,335.74,394.65,57.6,53.7,0.486,577333.4,577333.4,4421,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476050423,1103867.00
10/09/2016 18:00,2,1.855,ACTIVE,214.41,358.58,59.996,1476050403,"201051344000853","219011344069620",30.24,15.80,0,337.84,394.95,56.9,52.9,0.477,576608.2,576608.2,4425,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476050424,1103868.00
10/09/2016 18:00,2,1.693,ACTIVE,213.29,354.07,59.970,1476050403,"201051344000685","219011344069620",30.63,15.50,0,335.44,388.94,52.6,48.8,0.451,578747.0,578747.0,4419,0,0,0,L,1122011218,0,123.14,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476050425,1103869.00
10/09/2016 18:00,2,1.744,ACTIVE,213.51,354.97,59.922,1476050403,"201051344000917","219011344069620",30.59,17.00,0,335.44,391.64,54.0,50.2,0.446,575646.2,575646.2,4412,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476050426,1103870.00
10/09/2016 18:00,2,1.746,ACTIVE,213.29,354.07,59.981,1476050403,"201051344001145","219011344069620",30.28,15.00,0,336.34,391.04,53.6,49.8,0.433,580908.0,580908.0,4418,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476050427,1103871.00
10/09/2016 18:00,2,1.734,ACTIVE,213.51,354.07,59.981,1476050403,"201051344000651","219011344069620",30.53,16.70,0,336.34,393.75,53.6,49.9,0.433,574138.9,574138.9,4408,0,0,0,L,1122011218,0,122.91,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476050428,1103872.00
10/09/2016 18:00,2,1.574,ACTIVE,211.25,353.77,59.965,1476050403,"274151322000088","219011344069620",29.66,19.30,0,335.44,375.11,47.3,43.7,0.305,798068.0,798068.0,4393,0,0,0,L,1151911521,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476050429,1103873.00
10/09/2016 18:00,2,1.123,ACTIVE,212.61,442.74,59.954,1476050403,"274151322000068","219011344069620",41.05,22.30,0,406.67,467.99,46.3,42.8,0.323,690901.5,690901.5,4488,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476050430,1103874.00
10/09/2016 18:00,2,1.693,ACTIVE,213.06,352.27,59.991,1476050403,"201051344001135","219011344069620",30.63,16.70,0,335.74,389.24,52.6,48.9,0.433,570249.9,570249.9,4404,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476050431,1103875.00
10/09/2016 18:00,2,1.818,ACTIVE,213.51,355.88,59.970,1476050403,"201051344000594","219011344069620",30.57,15.50,0,335.44,395.55,56.3,52.4,0.455,581800.5,581800.5,4413,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476050431,1103876.00
10/09/2016 18:00,2,1.670,ACTIVE,213.29,352.87,59.938,1476050403,"201051344001203","219011344069620",30.38,15.80,0,336.34,388.64,51.4,47.7,0.433,578524.0,578524.0,4415,0,0,0,L,1122011218,0,122.91,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476050432,1103877.00
10/09/2016 18:00,2,1.652,ACTIVE,211.25,345.66,59.970,1476050403,"274151322000054","219011344069620",29.50,20.00,0,335.44,375.41,49.2,45.6,0.336,814406.2,814406.2,4391,0,0,0,L,1151911521,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476050433,1103878.00
10/09/2016 18:00,2,1.795,ACTIVE,214.19,354.97,60.023,1476050403,"201051344000867","219011344069620",30.32,16.30,0,335.74,394.95,55.1,51.2,0.442,568957.9,568957.9,4419,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476050434,1103879.00
10/09/2016 18:00,2,1.570,ACTIVE,213.29,353.17,59.965,1476050403,"201051344001093","219011344069620",30.59,15.80,0,335.74,383.53,48.6,45.0,0.380,574947.8,574947.8,4420,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476050435,1103880.00
10/09/2016 18:00,2,1.070,ACTIVE,213.96,358.58,59.970,1476050403,"201051344000900","219011344069620",32.46,16.00,0,335.14,393.15,35.3,32.1,0.278,585837.8,585837.8,4426,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476050436,1103881.00
10/09/2016 18:00,2,1.756,ACTIVE,214.19,354.67,59.970,1476050403,"201051344000648","219011344069620",30.83,15.50,0,336.34,391.94,54.9,51.0,0.442,574337.2,574337.2,4413,0,0,0,L,1122011218,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476050437,1103882.00
10/09/2016 18:00,2,1.805,ACTIVE,214.41,357.08,59.949,1476050403,"201051344000569","219011344069620",30.45,16.30,0,336.04,392.55,55.7,51.8,0.455,585760.0,585760.0,4414,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476050438,1103883.00
10/09/2016 18:00,2,1.854,ACTIVE,214.19,357.38,59.970,1476050403,"201051344000983","219011344069620",30.49,16.00,0,336.04,394.05,57.3,53.4,0.486,578408.7,578408.7,4423,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476050439,1103884.00
10/09/2016 18:00,2,1.799,ACTIVE,214.19,357.38,59.970,1476050403,"201051344001158","219011344069620",30.10,15.30,0,336.34,391.94,54.8,51.0,0.460,569706.6,569706.6,4417,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476050440,1103885.00
10/09/2016 18:00,2,1.332,ACTIVE,214.41,361.59,59.986,1476050403,"201051344000576","219011344069620",32.58,15.80,0,336.64,391.34,43.9,40.5,0.349,577314.3,577314.3,4427,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476050441,1103886.00
10/09/2016 18:00,2,1.670,ACTIVE,211.70,348.96,59.981,1476050403,"274151322000087","219011344069620",29.44,24.00,0,335.74,373.31,49.8,46.1,0.336,786305.4,786305.4,4440,0,0,0,L,1151911521,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476050442,1103887.00
10/09/2016 18:15,2,0.383,ACTIVE,213.74,344.15,59.996,1476051304,"201051344000645","219011344069620",30.99,16.00,0,338.14,382.63,12.1,9.7,0.066,576782.4,576782.4,4423,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476051306,1103888.00
10/09/2016 18:15,2,0.979,ACTIVE,211.48,345.66,60.018,1476051304,"274151322000085","219011344069620",30.77,19.00,0,335.44,364.89,30.6,27.6,0.194,813758.0,813758.0,4392,0,0,0,L,1151911521,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476051306,1103889.00
10/09/2016 18:15,2,1.018,ACTIVE,213.74,353.47,59.996,1476051304,"201051344000633","219011344069620",32.05,15.50,0,336.34,383.53,33.1,30.0,0.261,568470.5,568470.5,4421,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476051307,1103890.00
10/09/2016 18:15,2,1.258,ACTIVE,213.51,350.77,60.002,1476051304,"201051344000469","219011344069620",30.32,15.00,0,337.24,383.83,38.6,35.4,0.314,571150.1,571150.1,4423,0,0,0,L,1122011218,0,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476051308,1103891.00
10/09/2016 18:15,2,1.205,ACTIVE,212.16,347.46,59.949,1476051304,"201051344000646","219011344069620",30.38,15.00,0,334.24,375.71,37.1,33.9,0.296,571103.4,571103.4,4410,0,0,0,L,1122011218,0,122.23,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476051309,1103892.00
10/09/2016 18:15,2,1.148,ACTIVE,211.25,349.26,60.002,1476051304,"274151322000052","219011344069620",29.94,18.70,0,333.93,365.19,34.8,31.7,0.239,837311.8,837311.8,4399,0,0,0,L,1151911521,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476051310,1103893.00
10/09/2016 18:15,2,1.365,ACTIVE,212.83,350.17,59.991,1476051304,"201051344000585","219011344069620",30.42,15.80,0,334.24,379.02,42.0,38.7,0.331,581455.3,581455.3,4415,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476051311,1103894.00
10/09/2016 18:15,2,1.123,ACTIVE,212.38,346.86,59.986,1476051304,"201051344001230","219011344069620",30.59,14.30,0,333.63,373.01,34.8,31.7,0.274,573938.5,573938.5,4422,0,0,0,L,1122011218,0,122.23,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476051312,1103895.00
10/09/2016 18:15,2,1.240,ACTIVE,213.06,349.26,60.018,1476051304,"201051344000582","219011344069620",30.18,16.30,0,334.84,377.22,37.9,34.7,0.292,566704.3,566704.3,4411,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476051313,1103896.00
10/09/2016 18:15,2,1.156,ACTIVE,212.16,346.86,59.991,1476051304,"201051344000955","219011344069620",30.28,16.70,0,334.24,373.31,35.5,32.3,0.287,580939.9,580939.9,4411,0,0,0,L,1122011218,0,121.55,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476051314,1103897.00
10/09/2016 18:15,2,0.775,ACTIVE,211.25,426.51,59.996,1476051304,"274151322000094","219011344069620",40.28,21.00,0,337.24,451.76,31.6,28.6,0.203,690295.1,690295.1,4485,0,0,0,L,1151911521,0,120.88,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476051315,1103898.00
10/09/2016 18:15,2,1.311,ACTIVE,213.29,350.47,59.996,1476051304,"201051344000579","219011344069620",30.53,15.00,0,338.14,383.83,40.6,37.3,0.318,585743.5,585743.5,4411,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476051315,1103899.00
10/09/2016 18:15,2,1.209,ACTIVE,212.38,346.86,59.996,1476051304,"201051344000890","219011344069620",30.55,15.00,0,334.54,376.31,37.5,34.2,0.292,578183.5,578183.5,4410,0,0,0,L,1122011218,0,122.23,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476051316,1103900.00
10/09/2016 18:15,2,1.186,ACTIVE,212.61,348.06,60.034,1476051304,"201051344000438","219011344069620",30.55,15.80,0,335.74,376.31,36.7,33.5,0.292,579619.6,579619.6,4414,0,0,0,L,1122011218,0,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476051317,1103901.00
10/09/2016 18:15,2,1.213,ACTIVE,212.61,348.36,59.986,1476051304,"201051344000417","219011344069620",30.22,15.30,0,334.84,376.31,37.1,33.9,0.292,570410.0,570410.0,4422,0,0,0,L,1122011218,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476051318,1103902.00
10/09/2016 18:15,2,1.203,ACTIVE,211.48,344.76,59.981,1476051304,"274151322000083","219011344069620",30.10,19.00,0,334.54,366.40,36.7,33.5,0.256,829640.8,829640.8,4403,0,0,0,L,1151911521,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476051319,1103903.00
10/09/2016 18:15,2,1.232,ACTIVE,211.93,348.36,59.981,1476051304,"274151322000076","219011344069620",30.65,18.70,0,335.44,369.10,38.3,35.0,0.265,885895.1,885895.1,4408,0,0,0,L,1151911521,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476051321,1103904.00
10/09/2016 18:15,2,0.482,ACTIVE,213.29,343.85,59.996,1476051304,"201051344000868","219011344069620",30.08,15.50,0,336.64,378.12,14.7,12.3,0.088,569882.5,569882.5,4417,0,0,0,L,1122011218,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476051321,1103905.00
10/09/2016 18:15,2,1.293,ACTIVE,211.03,342.95,59.996,1476051304,"274151322000095","219011344069620",30.77,19.00,0,335.44,368.50,40.4,37.0,0.274,876950.4,876950.4,4413,0,0,0,L,1151911521,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476051322,1103906.00
10/09/2016 18:15,2,1.291,ACTIVE,213.29,348.66,59.996,1476051304,"201051344000988","219011344069620",19.64,15.00,0,337.54,371.81,25.7,22.9,0.199,544972.6,544972.6,4410,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476051323,1103907.00
10/09/2016 18:15,2,1.262,ACTIVE,212.38,347.46,60.002,1476051304,"201051344001025","219011344069620",30.47,15.50,0,334.84,376.31,39.0,35.7,0.305,579950.5,579950.5,4408,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476051324,1103908.00
10/09/2016 18:15,2,1.328,ACTIVE,213.29,350.47,60.018,1476051304,"201051344000458","219011344069620",30.38,16.70,0,338.44,382.63,40.9,37.5,0.336,577344.4,577344.4,4422,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476051325,1103909.00
10/09/2016 18:15,2,1.068,ACTIVE,213.96,353.47,60.002,1476051304,"201051344000853","219011344069620",32.10,15.50,0,336.64,382.93,34.8,31.7,0.270,576618.9,576618.9,4426,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476051326,1103910.00
10/09/2016 18:15,2,1.209,ACTIVE,212.83,348.36,60.002,1476051304,"201051344000685","219011344069620",30.38,15.30,0,335.44,377.22,37.2,34.0,0.305,578757.0,578757.0,4420,0,0,0,L,1122011218,0,122.91,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476051327,1103911.00
10/09/2016 18:15,2,1.225,ACTIVE,212.83,348.96,59.996,1476051304,"201051344000917","219011344069620",30.43,17.00,0,334.54,376.92,37.8,34.5,0.301,575656.4,575656.4,4413,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476051328,1103912.00
10/09/2016 18:15,2,1.244,ACTIVE,212.61,348.06,59.996,1476051304,"201051344001145","219011344069620",30.00,14.70,0,335.74,377.52,37.9,34.6,0.292,580918.2,580918.2,4419,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476051329,1103913.00
10/09/2016 18:15,2,1.238,ACTIVE,212.83,347.76,60.002,1476051304,"201051344000651","219011344069620",30.38,16.30,0,334.84,377.22,38.2,34.9,0.301,574149.1,574149.1,4409,0,0,0,L,1122011218,0,122.46,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476051330,1103914.00
10/09/2016 18:15,2,1.080,ACTIVE,210.80,342.65,60.007,1476051304,"274151322000088","219011344069620",29.46,18.70,0,334.54,363.39,32.3,29.2,0.217,798076.8,798076.8,4394,0,0,0,L,1151911521,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476051330,1103915.00
10/09/2016 18:15,2,0.809,ACTIVE,212.16,427.71,59.996,1476051304,"274151322000068","219011344069620",40.20,21.80,0,336.94,464.08,33.0,30.0,0.208,690910.3,690910.3,4489,0,0,0,L,1151911521,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476051331,1103916.00
10/09/2016 18:15,2,1.225,ACTIVE,212.38,347.46,59.996,1476051304,"201051344001135","219011344069620",30.30,16.30,0,335.14,376.01,37.6,34.3,0.292,570259.9,570259.9,4405,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476051332,1103917.00
10/09/2016 18:15,2,1.164,ACTIVE,212.83,349.56,59.996,1476051304,"201051344000594","219011344069620",31.37,15.30,0,335.74,380.22,37.0,33.8,0.287,581810.8,581810.8,4414,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476051333,1103918.00
10/09/2016 18:15,2,1.172,ACTIVE,212.83,346.86,60.007,1476051304,"201051344001203","219011344069620",30.32,15.50,0,335.74,375.71,35.9,32.8,0.287,578533.7,578533.7,4416,0,0,0,L,1122011218,0,122.68,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476051334,1103919.00
10/09/2016 18:15,2,1.137,ACTIVE,211.25,345.96,59.996,1476051304,"274151322000054","219011344069620",29.62,19.50,0,334.84,365.19,34.1,31.0,0.217,814415.5,814415.5,4392,0,0,0,L,1151911521,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476051335,1103920.00
10/09/2016 18:15,2,0.590,ACTIVE,213.29,352.87,59.981,1476051304,"201051344000867","219011344069620",32.50,15.80,0,336.64,379.02,19.5,16.9,0.124,568967.5,568967.5,4420,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476051336,1103921.00
10/09/2016 18:15,2,0.836,ACTIVE,212.61,351.67,60.012,1476051304,"201051344001093","219011344069620",32.12,15.50,0,335.44,373.01,27.2,24.3,0.190,574956.8,574956.8,4421,0,0,0,L,1122011218,0,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476051337,1103922.00
10/09/2016 18:15,2,0.412,ACTIVE,213.06,343.25,60.002,1476051304,"201051344000900","219011344069620",30.71,15.80,0,338.74,378.12,12.8,10.4,0.075,585843.7,585843.7,4427,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476051338,1103923.00
10/09/2016 18:15,2,0.428,ACTIVE,213.29,342.65,59.996,1476051304,"201051344000648","219011344069620",31.01,15.00,0,338.14,381.12,13.5,11.1,0.071,574345.3,574345.3,4414,0,0,0,L,1122011218,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476051339,1103924.00
10/09/2016 18:15,2,0.885,ACTIVE,213.29,357.98,59.996,1476051304,"201051344000569","219011344069620",32.64,16.00,0,337.24,381.12,29.2,26.3,0.217,585770.3,585770.3,4415,0,0,0,L,1122011218,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476051340,1103925.00
10/09/2016 18:15,2,1.182,ACTIVE,213.29,350.17,60.002,1476051304,"201051344000983","219011344069620",31.65,15.80,0,336.64,380.82,37.9,34.6,0.309,578419.6,578419.6,4424,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476051341,1103926.00
10/09/2016 18:15,2,1.246,ACTIVE,213.51,351.07,59.944,1476051304,"201051344001158","219011344069620",30.20,14.70,0,337.54,381.42,38.1,34.9,0.309,569717.0,569717.0,4418,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476051342,1103927.00
10/09/2016 18:15,2,0.441,ACTIVE,213.74,344.76,60.002,1476051304,"201051344000576","219011344069620",29.76,15.30,0,339.04,381.12,13.3,10.9,0.075,577320.8,577320.8,4428,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476051343,1103928.00
10/09/2016 18:15,2,1.045,ACTIVE,211.48,342.95,59.986,1476051304,"274151322000087","219011344069620",30.43,23.80,0,335.14,365.19,32.2,29.2,0.203,786314.8,786314.8,4441,0,0,0,L,1151911521,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476051343,1103929.00
10/09/2016 18:30,2,0.344,ACTIVE,213.29,341.75,59.986,1476052203,"201051344000645","219011344069620",28.55,15.30,0,336.34,350.47,9.9,7.7,0.049,576784.8,576784.8,4424,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476052204,1103930.00
10/09/2016 18:30,2,0.223,ACTIVE,211.48,339.34,59.991,1476052203,"274151322000085","219011344069620",29.00,18.00,0,332.13,354.67,6.6,4.5,0.031,813761.3,813761.3,4393,0,0,0,L,1151911521,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476052205,1103931.00
10/09/2016 18:30,2,0.371,ACTIVE,213.06,343.25,60.012,1476052203,"201051344000633","219011344069620",28.82,14.30,0,336.94,368.50,10.9,8.6,0.053,568473.3,568473.3,4422,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476052206,1103932.00
10/09/2016 18:30,2,0.451,ACTIVE,212.61,342.35,60.002,1476052203,"201051344000469","219011344069620",30.81,14.00,0,334.24,367.90,14.2,11.7,0.075,571154.7,571154.7,4424,0,0,0,L,1122011218,0,120.88,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476052207,1103933.00
10/09/2016 18:30,2,0.756,ACTIVE,211.70,342.35,59.965,1476052203,"201051344000646","219011344069620",30.36,14.30,0,331.83,364.29,23.3,20.5,0.168,571109.8,571109.8,4411,0,0,0,L,1122011218,0,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476052208,1103934.00
10/09/2016 18:30,2,0.684,ACTIVE,210.80,341.75,59.975,1476052203,"274151322000052","219011344069620",29.72,17.50,0,331.83,356.78,20.6,18.0,0.133,837317.5,837317.5,4400,0,0,0,L,1151911521,0,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476052209,1103935.00
10/09/2016 18:30,2,0.779,ACTIVE,212.16,343.55,59.959,1476052203,"201051344000585","219011344069620",31.29,15.30,0,333.93,368.20,24.7,21.9,0.172,581462.6,581462.6,4416,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476052210,1103936.00
10/09/2016 18:30,2,0.311,ACTIVE,211.93,337.84,59.991,1476052203,"201051344001230","219011344069620",28.75,13.70,0,333.33,363.69,9.1,6.8,0.035,573942.9,573942.9,4423,0,0,0,L,1122011218,0,122.01,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476052210,1103937.00
10/09/2016 18:30,2,0.326,ACTIVE,212.38,339.04,59.975,1476052203,"201051344000582","219011344069620",29.00,15.50,0,334.54,366.10,9.6,7.4,0.040,566709.4,566709.4,4412,0,0,0,L,1122011218,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476052211,1103938.00
10/09/2016 18:30,2,0.713,ACTIVE,211.48,341.15,59.949,1476052203,"201051344000955","219011344069620",30.43,15.80,0,332.73,361.89,22.0,19.3,0.150,580945.9,580945.9,4412,0,0,0,L,1122011218,0,121.33,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476052212,1103939.00
10/09/2016 18:30,2,0.217,ACTIVE,211.25,422.00,60.002,1476052203,"274151322000094","219011344069620",40.12,20.30,0,333.33,460.17,8.9,6.6,0.044,690298.7,690298.7,4486,0,0,0,L,1151911521,0,120.88,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476052213,1103940.00
10/09/2016 18:30,2,0.471,ACTIVE,212.83,341.75,59.996,1476052203,"201051344000579","219011344069620",30.65,14.00,0,336.34,368.80,14.7,12.3,0.080,585748.8,585748.8,4412,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476052214,1103941.00
10/09/2016 18:30,2,0.332,ACTIVE,211.93,338.44,59.986,1476052203,"201051344000890","219011344069620",28.96,14.30,0,333.33,364.29,9.8,7.5,0.040,578188.9,578188.9,4411,0,0,0,L,1122011218,0,122.01,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476052215,1103942.00
10/09/2016 18:30,2,0.582,ACTIVE,212.16,345.06,60.018,1476052203,"201051344000438","219011344069620",31.63,15.30,0,334.24,363.99,18.7,16.1,0.119,579625.8,579625.8,4415,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476052216,1103943.00
10/09/2016 18:30,2,0.457,ACTIVE,212.16,339.95,60.007,1476052203,"201051344000417","219011344069620",30.71,14.70,0,333.33,363.99,14.3,11.8,0.075,570416.2,570416.2,4423,0,0,0,L,1122011218,0,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476052217,1103944.00
10/09/2016 18:30,2,0.387,ACTIVE,211.25,342.65,59.975,1476052203,"274151322000083","219011344069620",31.43,17.80,0,332.13,357.38,12.4,10.0,0.071,829645.5,829645.5,4404,0,0,0,L,1151911521,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476052218,1103945.00
10/09/2016 18:30,2,0.650,ACTIVE,211.93,343.55,59.981,1476052203,"274151322000076","219011344069620",31.31,18.00,0,333.63,358.58,20.6,18.0,0.128,885901.4,885901.4,4409,0,0,0,L,1151911521,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476052219,1103946.00
10/09/2016 18:30,2,0.361,ACTIVE,212.61,340.85,59.986,1476052203,"201051344000868","219011344069620",29.16,14.70,0,336.34,350.77,10.7,8.4,0.053,569884.9,569884.9,4418,0,0,0,L,1122011218,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476052220,1103947.00
10/09/2016 18:30,2,0.406,ACTIVE,211.25,339.04,59.975,1476052203,"274151322000095","219011344069620",31.03,17.80,0,332.73,361.29,12.8,10.4,0.075,876955.3,876955.3,4414,0,0,0,L,1151911521,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476052221,1103948.00
10/09/2016 18:30,2,0.387,ACTIVE,212.61,342.05,59.991,1476052203,"201051344000988","219011344069620",20.91,14.00,0,336.34,360.99,8.2,6.0,0.049,544975.4,544975.4,4411,0,0,0,L,1122011218,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476052222,1103949.00
10/09/2016 18:30,2,0.355,ACTIVE,211.93,338.14,59.986,1476052203,"201051344001025","219011344069620",29.64,14.70,0,333.63,365.19,10.7,8.4,0.049,579956.3,579956.3,4409,0,0,0,L,1122011218,0,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476052223,1103950.00
10/09/2016 18:30,2,0.426,ACTIVE,212.83,342.05,59.938,1476052203,"201051344000458","219011344069620",30.89,15.80,0,336.34,367.90,13.4,11.0,0.075,577348.6,577348.6,4423,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476052224,1103951.00
10/09/2016 18:30,2,0.381,ACTIVE,213.29,345.06,60.012,1476052203,"201051344000853","219011344069620",31.87,14.70,0,338.14,373.01,12.4,10.0,0.062,576622.3,576622.3,4427,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476052224,1103952.00
10/09/2016 18:30,2,0.307,ACTIVE,212.38,339.65,59.986,1476052203,"201051344000685","219011344069620",30.26,14.70,0,332.73,365.19,9.4,7.2,0.044,578762.6,578762.6,4421,0,0,0,L,1122011218,0,122.68,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476052225,1103953.00
10/09/2016 18:30,2,0.355,ACTIVE,212.16,339.95,59.986,1476052203,"201051344000917","219011344069620",29.26,15.80,0,333.33,368.20,10.6,8.3,0.053,575660.5,575660.5,4414,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476052226,1103954.00
10/09/2016 18:30,2,0.291,ACTIVE,212.16,339.34,59.991,1476052203,"201051344001145","219011344069620",29.04,13.70,0,334.84,366.10,8.6,6.4,0.040,580923.2,580923.2,4420,0,0,0,L,1122011218,0,121.78,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476052227,1103955.00
10/09/2016 18:30,2,0.377,ACTIVE,212.38,340.25,59.975,1476052203,"201051344000651","219011344069620",30.26,15.50,0,334.54,365.19,11.6,9.2,0.057,574155.1,574155.1,4410,0,0,0,L,1122011218,0,122.46,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476052228,1103956.00
10/09/2016 18:30,2,0.432,ACTIVE,210.80,339.34,59.975,1476052203,"274151322000088","219011344069620",30.97,17.80,0,330.93,355.28,13.6,11.2,0.084,798081.9,798081.9,4395,0,0,0,L,1151911521,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476052229,1103957.00
10/09/2016 18:30,2,0.326,ACTIVE,211.70,450.26,59.970,1476052203,"274151322000068","219011344069620",42.74,21.00,0,333.63,454.16,14.3,11.9,0.071,690915.7,690915.7,4490,0,0,0,L,1151911521,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476052230,1103958.00
10/09/2016 18:30,2,0.738,ACTIVE,211.70,341.15,59.975,1476052203,"201051344001135","219011344069620",30.22,15.80,0,333.63,363.99,22.6,19.9,0.159,570266.3,570266.3,4406,0,0,0,L,1122011218,0,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476052231,1103959.00
10/09/2016 18:30,2,0.371,ACTIVE,212.38,340.55,59.970,1476052203,"201051344000594","219011344069620",29.24,14.30,0,334.84,367.60,11.0,8.7,0.053,581813.8,581813.8,4415,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476052232,1103960.00
10/09/2016 18:30,2,0.352,ACTIVE,211.93,338.44,59.970,1476052203,"201051344001203","219011344069620",29.04,14.70,0,334.84,364.59,10.3,8.1,0.053,578538.0,578538.0,4417,0,0,0,L,1122011218,0,122.23,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476052233,1103961.00
10/09/2016 18:30,2,0.389,ACTIVE,210.80,340.85,59.975,1476052203,"274151322000054","219011344069620",31.51,18.70,0,331.53,356.78,12.5,10.1,0.071,814420.8,814420.8,4393,0,0,0,L,1151911521,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476052234,1103962.00
10/09/2016 18:30,2,0.359,ACTIVE,213.06,340.25,59.965,1476052203,"201051344000867","219011344069620",29.48,15.30,0,336.04,361.59,10.8,8.5,0.053,568970.0,568970.0,4421,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476052235,1103963.00
10/09/2016 18:30,2,0.383,ACTIVE,211.93,338.74,59.970,1476052203,"201051344001093","219011344069620",29.14,14.70,0,334.24,363.69,11.4,9.0,0.049,574960.1,574960.1,4422,0,0,0,L,1122011218,0,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476052235,1103964.00
10/09/2016 18:30,2,0.287,ACTIVE,212.61,340.85,59.975,1476052203,"201051344000900","219011344069620",29.16,14.70,0,335.44,350.17,8.6,6.3,0.044,585845.8,585845.8,4428,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476052236,1103965.00
10/09/2016 18:30,2,0.352,ACTIVE,212.83,340.85,59.975,1476052203,"201051344000648","219011344069620",29.32,14.00,0,336.04,350.17,10.5,8.2,0.049,574347.8,574347.8,4415,0,0,0,L,1122011218,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476052237,1103966.00
10/09/2016 18:30,2,0.432,ACTIVE,212.83,341.15,59.954,1476052203,"201051344000569","219011344069620",30.10,15.30,0,336.64,372.11,13.2,10.8,0.075,585773.3,585773.3,4416,0,0,0,L,1122011218,0,120.88,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476052238,1103967.00
10/09/2016 18:30,2,0.393,ACTIVE,212.61,346.86,59.965,1476052203,"201051344000983","219011344069620",32.05,15.00,0,335.74,372.71,12.8,10.4,0.075,578423.3,578423.3,4425,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476052240,1103968.00
10/09/2016 18:30,2,0.398,ACTIVE,212.83,342.95,59.991,1476052203,"201051344001158","219011344069620",31.57,14.00,0,335.74,368.50,12.8,10.4,0.075,569721.6,569721.6,4419,0,0,0,L,1122011218,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476052241,1103969.00
10/09/2016 18:30,2,0.346,ACTIVE,213.29,342.35,60.002,1476052203,"201051344000576","219011344069620",29.44,14.30,0,336.04,351.37,10.3,8.0,0.049,577323.2,577323.2,4429,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476052241,1103970.00
10/09/2016 18:30,2,0.262,ACTIVE,211.25,338.74,59.959,1476052203,"274151322000087","219011344069620",27.69,22.30,0,332.13,356.48,7.3,5.1,0.031,786318.6,786318.6,4442,0,0,0,L,1151911521,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476052242,1103971.00
10/09/2016 18:45,2,0.264,ACTIVE,212.83,339.95,59.975,1476053104,"201051344000645","219011344069620",29.34,14.30,0,336.64,347.16,7.9,5.7,0.031,576786.4,576786.4,4425,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476053105,1103972.00
10/09/2016 18:45,2,0.158,ACTIVE,210.80,337.24,59.970,1476053104,"274151322000085","219011344069620",27.33,17.00,0,334.84,342.35,4.4,2.3,0.018,813762.2,813762.2,4394,0,0,0,L,1151911521,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476053106,1103973.00
10/09/2016 18:45,2,0.262,ACTIVE,212.61,341.45,59.975,1476053104,"201051344000633","219011344069620",28.92,13.30,0,335.14,348.66,7.7,5.5,0.027,568475.1,568475.1,4423,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476053107,1103974.00
10/09/2016 18:45,2,0.373,ACTIVE,212.38,340.85,59.970,1476053104,"201051344000469","219011344069620",28.84,12.70,0,333.63,353.47,10.9,8.6,0.057,571157.1,571157.1,4425,0,0,0,L,1122011218,0,120.65,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476053108,1103975.00
10/09/2016 18:45,2,0.326,ACTIVE,211.25,337.54,59.981,1476053104,"201051344000646","219011344069620",29.18,13.30,0,330.93,353.77,9.7,7.5,0.044,571113.4,571113.4,4412,0,0,0,L,1122011218,0,121.78,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476053108,1103976.00
10/09/2016 18:45,2,0.217,ACTIVE,210.35,337.24,59.965,1476053104,"274151322000052","219011344069620",28.77,16.70,0,333.63,349.56,6.3,4.2,0.027,837319.4,837319.4,4401,0,0,0,L,1151911521,0,120.42,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476053109,1103977.00
10/09/2016 18:45,2,0.291,ACTIVE,211.93,339.04,59.981,1476053104,"201051344000585","219011344069620",31.29,14.00,0,332.43,354.67,9.3,7.0,0.031,581466.5,581466.5,4417,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476053110,1103978.00
10/09/2016 18:45,2,0.248,ACTIVE,211.48,336.34,59.975,1476053104,"201051344001230","219011344069620",27.29,12.70,0,331.83,342.95,6.9,4.7,0.013,573944.5,573944.5,4424,0,0,0,L,1122011218,0,121.78,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476053111,1103979.00
10/09/2016 18:45,2,0.264,ACTIVE,211.93,336.94,59.970,1476053104,"201051344000582","219011344069620",28.61,14.00,0,333.03,344.45,7.7,5.5,0.022,566711.1,566711.1,4413,0,0,0,L,1122011218,0,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476053112,1103980.00
10/09/2016 18:45,2,0.334,ACTIVE,211.25,336.64,59.975,1476053104,"201051344000955","219011344069620",28.88,14.70,0,330.93,351.37,9.8,7.5,0.044,580949.4,580949.4,4413,0,0,0,L,1122011218,0,121.10,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476053113,1103981.00
10/09/2016 18:45,2,0.094,ACTIVE,210.80,336.34,59.959,1476053104,"274151322000094","219011344069620",30.00,17.50,0,334.84,428.91,2.9,0.9,0.004,690299.3,690299.3,4487,0,0,0,L,1151911521,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476053114,1103982.00
10/09/2016 18:45,2,0.365,ACTIVE,212.16,339.95,59.970,1476053104,"201051344000579","219011344069620",30.53,13.30,0,334.54,357.08,11.3,9.0,0.049,585751.3,585751.3,4413,0,0,0,L,1122011218,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476053115,1103983.00
10/09/2016 18:45,2,0.277,ACTIVE,211.48,336.34,59.996,1476053104,"201051344000890","219011344069620",28.57,13.30,0,332.43,344.15,8.1,5.8,0.022,578190.8,578190.8,4412,0,0,0,L,1122011218,0,121.78,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476053116,1103984.00
10/09/2016 18:45,2,0.289,ACTIVE,211.70,337.24,59.996,1476053104,"201051344000438","219011344069620",29.46,14.00,0,333.93,357.68,8.6,6.4,0.031,579628.0,579628.0,4416,0,0,0,L,1122011218,0,121.78,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476053117,1103985.00
10/09/2016 18:45,2,0.336,ACTIVE,211.93,338.14,59.975,1476053104,"201051344000417","219011344069620",29.96,13.70,0,332.43,349.86,10.2,8.0,0.035,570418.5,570418.5,4424,0,0,0,L,1122011218,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476053117,1103986.00
