ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/09/2016 18:45,2,0.172,ACTIVE,210.80,337.84,59.975,1476053104,"274151322000083","219011344069620",27.75,16.70,0,334.24,346.56,4.8,2.8,0.018,829646.8,829646.8,4405,0,0,0,L,1151911521,0,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476053118,1103987.00
10/09/2016 18:45,2,0.209,ACTIVE,211.48,339.04,59.959,1476053104,"274151322000076","219011344069620",28.86,16.70,0,335.44,357.98,6.2,4.0,0.031,885903.2,885903.2,4410,0,0,0,L,1151911521,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476053119,1103988.00
10/09/2016 18:45,2,0.262,ACTIVE,212.38,339.65,59.959,1476053104,"201051344000868","219011344069620",29.50,13.30,0,334.54,347.16,7.8,5.6,0.027,569886.7,569886.7,4419,0,0,0,L,1122011218,0,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476053120,1103989.00
10/09/2016 18:45,2,0.168,ACTIVE,211.03,336.94,59.970,1476053104,"274151322000095","219011344069620",27.77,16.30,0,334.54,344.15,4.7,2.6,0.018,876956.5,876956.5,4415,0,0,0,L,1151911521,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476053121,1103990.00
10/09/2016 18:45,2,0.344,ACTIVE,212.16,340.55,59.965,1476053104,"201051344000988","219011344069620",19.66,13.30,0,333.93,347.76,6.9,4.7,0.035,544976.7,544976.7,4412,0,0,0,L,1122011218,0,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476053122,1103991.00
10/09/2016 18:45,2,0.393,ACTIVE,211.48,337.24,59.965,1476053104,"201051344001025","219011344069620",29.72,13.70,0,332.43,346.56,11.9,9.5,0.062,579958.4,579958.4,4410,0,0,0,L,1122011218,0,121.33,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476053123,1103992.00
10/09/2016 18:45,2,0.375,ACTIVE,212.38,339.65,59.970,1476053104,"201051344000458","219011344069620",29.56,14.70,0,334.84,354.67,11.3,9.0,0.053,577351.1,577351.1,4424,0,0,0,L,1122011218,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476053124,1103993.00
10/09/2016 18:45,2,0.277,ACTIVE,213.06,341.15,59.981,1476053104,"201051344000853","219011344069620",30.12,13.30,0,337.24,353.77,8.5,6.3,0.035,576624.6,576624.6,4428,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476053125,1103994.00
10/09/2016 18:45,2,0.238,ACTIVE,211.93,338.14,59.959,1476053104,"201051344000685","219011344069620",29.32,13.30,0,332.13,345.96,7.1,4.9,0.027,578764.2,578764.2,4422,0,0,0,L,1122011218,0,122.46,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476053126,1103995.00
10/09/2016 18:45,2,0.240,ACTIVE,211.93,338.14,59.970,1476053104,"201051344000917","219011344069620",27.61,14.70,0,332.13,345.66,6.7,4.6,0.018,575662.2,575662.2,4415,0,0,0,L,1122011218,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476053126,1103996.00
10/09/2016 18:45,2,0.229,ACTIVE,211.93,336.94,59.965,1476053104,"201051344001145","219011344069620",28.31,12.30,0,333.63,344.76,6.6,4.4,0.018,580924.8,580924.8,4421,0,0,0,L,1122011218,0,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476053127,1103997.00
10/09/2016 18:45,2,0.359,ACTIVE,211.70,339.04,59.965,1476053104,"201051344000651","219011344069620",30.16,14.00,0,332.43,346.56,11.0,8.7,0.057,574157.2,574157.2,4411,0,0,0,L,1122011218,0,122.01,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476053128,1103998.00
10/09/2016 18:45,2,0.166,ACTIVE,210.57,337.84,59.959,1476053104,"274151322000088","219011344069620",27.53,16.30,0,333.03,344.76,4.6,2.5,0.018,798083.1,798083.1,4396,0,0,0,L,1151911521,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476053129,1103999.00
10/09/2016 18:45,2,0.133,ACTIVE,211.70,339.04,59.959,1476053104,"274151322000068","219011344069620",30.63,19.00,0,335.14,455.97,4.1,2.1,0.009,690916.8,690916.8,4491,0,0,0,L,1151911521,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476053130,1104000.00
10/09/2016 18:45,2,0.295,ACTIVE,211.48,336.34,59.965,1476053104,"201051344001135","219011344069620",30.16,14.30,0,332.13,351.67,9.1,6.8,0.035,570269.7,570269.7,4407,0,0,0,L,1122011218,0,121.55,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476053131,1104001.00
10/09/2016 18:45,2,0.262,ACTIVE,212.16,339.04,59.965,1476053104,"201051344000594","219011344069620",28.82,13.30,0,333.93,346.86,7.7,5.5,0.022,581815.6,581815.6,4416,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476053132,1104002.00
10/09/2016 18:45,2,0.264,ACTIVE,211.93,337.24,59.954,1476053104,"201051344001203","219011344069620",28.19,13.30,0,332.73,345.66,7.5,5.3,0.027,578539.7,578539.7,4418,0,0,0,L,1122011218,0,122.23,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476053133,1104003.00
10/09/2016 18:45,2,0.170,ACTIVE,210.80,336.64,59.965,1476053104,"274151322000054","219011344069620",27.97,17.50,0,333.93,348.96,4.8,2.7,0.004,814421.9,814421.9,4394,0,0,0,L,1151911521,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476053134,1104004.00
10/09/2016 18:45,2,0.254,ACTIVE,212.61,339.04,59.959,1476053104,"201051344000867","219011344069620",28.98,14.00,0,335.14,346.56,7.5,5.3,0.022,568971.7,568971.7,4422,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476053135,1104005.00
10/09/2016 18:45,2,0.266,ACTIVE,211.70,337.24,59.975,1476053104,"201051344001093","219011344069620",28.03,13.70,0,331.83,343.55,7.5,5.4,0.018,574961.8,574961.8,4423,0,0,0,L,1122011218,0,121.55,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476053136,1104006.00
10/09/2016 18:45,2,0.213,ACTIVE,212.38,339.95,59.970,1476053104,"201051344000900","219011344069620",28.82,13.30,0,334.54,346.26,6.2,4.1,0.027,585847.1,585847.1,4429,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476053137,1104007.00
10/09/2016 18:45,2,0.285,ACTIVE,212.61,339.65,59.965,1476053104,"201051344000648","219011344069620",29.04,12.70,0,335.14,346.86,8.4,6.2,0.031,574349.5,574349.5,4416,0,0,0,L,1122011218,0,120.88,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476053138,1104008.00
10/09/2016 18:45,2,0.273,ACTIVE,212.38,339.65,59.970,1476053104,"201051344000569","219011344069620",28.96,14.30,0,334.84,351.97,8.1,5.8,0.031,585775.7,585775.7,4417,0,0,0,L,1122011218,0,120.65,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476053139,1104009.00
10/09/2016 18:45,2,0.301,ACTIVE,212.38,339.65,59.975,1476053104,"201051344000983","219011344069620",30.30,13.70,0,335.74,355.58,9.3,7.1,0.040,578425.7,578425.7,4426,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476053140,1104010.00
10/09/2016 18:45,2,0.336,ACTIVE,212.38,339.65,59.965,1476053104,"201051344001158","219011344069620",29.70,12.70,0,335.14,354.37,10.1,7.8,0.053,569723.8,569723.8,4420,0,0,0,L,1122011218,0,120.88,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476053141,1104011.00
10/09/2016 18:45,2,0.277,ACTIVE,212.61,340.25,59.965,1476053104,"201051344000576","219011344069620",29.18,13.00,0,335.14,348.06,8.2,6.0,0.031,577325.0,577325.0,4430,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476053141,1104012.00
10/09/2016 18:45,2,0.170,ACTIVE,211.03,337.54,59.965,1476053104,"274151322000087","219011344069620",26.12,20.30,0,334.24,342.65,4.5,2.4,0.000,786319.5,786319.5,4443,0,0,0,L,1151911521,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476053142,1104013.00
10/09/2016 19:00,2,0.186,ACTIVE,212.83,340.25,59.981,1476054003,"201051344000645","219011344069620",26.44,13.30,0,335.44,345.36,5.0,2.9,0.000,576787.4,576787.4,4426,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054004,1104014.00
10/09/2016 19:00,2,0.102,ACTIVE,211.25,338.44,59.970,1476054003,"274151322000085","219011344069620",25.74,15.80,0,335.14,340.85,2.6,0.6,0.000,813762.5,813762.5,4395,0,0,0,L,1151911521,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054005,1104015.00
10/09/2016 19:00,2,0.217,ACTIVE,212.83,341.45,59.975,1476054003,"201051344000633","219011344069620",24.99,12.30,0,333.93,347.16,5.5,3.4,0.004,568476.2,568476.2,4424,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054006,1104016.00
10/09/2016 19:00,2,0.230,ACTIVE,212.38,339.95,59.981,1476054003,"201051344000469","219011344069620",25.62,11.70,0,332.73,346.86,6.0,3.9,0.000,571158.3,571158.3,4426,0,0,0,L,1122011218,0,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054007,1104017.00
10/09/2016 19:00,2,0.213,ACTIVE,211.03,336.34,59.970,1476054003,"201051344000646","219011344069620",26.26,12.30,0,330.93,342.65,5.7,3.5,0.004,571114.6,571114.6,4413,0,0,0,L,1122011218,0,121.78,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054008,1104018.00
10/09/2016 19:00,2,0.131,ACTIVE,211.03,337.84,59.975,1476054003,"274151322000052","219011344069620",26.78,15.50,0,333.93,342.05,3.5,1.5,0.004,837320.1,837320.1,4402,0,0,0,L,1151911521,0,120.65,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054009,1104019.00
10/09/2016 19:00,2,0.221,ACTIVE,211.25,336.64,59.986,1476054003,"201051344000585","219011344069620",25.27,13.00,0,332.73,343.25,5.7,3.5,0.004,581467.7,581467.7,4418,0,0,0,L,1122011218,0,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054010,1104020.00
10/09/2016 19:00,2,0.201,ACTIVE,211.25,336.34,59.981,1476054003,"201051344001230","219011344069620",23.64,11.70,0,330.03,340.85,4.8,2.8,0.000,573945.5,573945.5,4425,0,0,0,L,1122011218,0,121.78,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054011,1104021.00
10/09/2016 19:00,2,0.207,ACTIVE,211.93,336.94,59.991,1476054003,"201051344000582","219011344069620",25.56,12.70,0,331.53,342.65,5.4,3.3,0.004,566712.2,566712.2,4414,0,0,0,L,1122011218,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054012,1104022.00
10/09/2016 19:00,2,0.230,ACTIVE,210.80,336.04,59.965,1476054003,"201051344000955","219011344069620",25.58,13.30,0,330.63,342.65,6.0,3.9,0.009,580950.7,580950.7,4414,0,0,0,L,1122011218,0,121.10,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054012,1104023.00
10/09/2016 19:00,2,0.000,ALERT,211.03,299.07,59.991,1476054003,"274151322000094","219011344069620",41.93,15.50,0,297.87,401.56,0.0,0.0,0.000,690299.3,690299.3,4488,0,0,0,L,1151911521,0,120.42,122.46,0002,12,0,0,0,0,0,0,27,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054014,1104024.00
10/09/2016 19:00,2,0.242,ACTIVE,212.38,339.34,59.959,1476054003,"201051344000579","219011344069620",25.60,12.30,0,334.54,345.36,6.3,4.2,0.004,585752.8,585752.8,4414,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054015,1104025.00
10/09/2016 19:00,2,0.221,ACTIVE,211.03,335.74,59.986,1476054003,"201051344000890","219011344069620",24.97,12.70,0,330.93,341.45,5.6,3.5,0.000,578192.0,578192.0,4413,0,0,0,L,1122011218,0,121.78,120.20,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054016,1104026.00
10/09/2016 19:00,2,0.201,ACTIVE,211.48,336.94,59.991,1476054003,"201051344000438","219011344069620",27.45,12.70,0,332.13,342.35,5.7,3.5,0.004,579629.3,579629.3,4417,0,0,0,L,1122011218,0,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054017,1104027.00
10/09/2016 19:00,2,0.250,ACTIVE,211.48,336.34,59.996,1476054003,"201051344000417","219011344069620",25.17,12.70,0,330.33,343.25,6.4,4.2,0.004,570420.0,570420.0,4425,0,0,0,L,1122011218,0,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054018,1104028.00
10/09/2016 19:00,2,0.105,ACTIVE,211.25,338.74,59.981,1476054003,"274151322000083","219011344069620",25.92,15.50,0,334.54,341.45,2.8,0.7,0.009,829647.2,829647.2,4406,0,0,0,L,1151911521,0,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054019,1104029.00
10/09/2016 19:00,2,0.115,ACTIVE,211.70,338.14,59.986,1476054003,"274151322000076","219011344069620",26.86,15.80,0,335.74,341.75,3.1,1.1,0.004,885903.8,885903.8,4411,0,0,0,L,1151911521,0,121.10,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054020,1104030.00
10/09/2016 19:00,2,0.197,ACTIVE,212.38,339.65,59.986,1476054003,"201051344000868","219011344069620",25.52,12.30,0,333.33,344.45,5.2,3.0,0.004,569887.7,569887.7,4420,0,0,0,L,1122011218,0,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054021,1104031.00
10/09/2016 19:00,2,0.098,ACTIVE,211.03,337.54,59.986,1476054003,"274151322000095","219011344069620",26.66,15.00,0,334.84,340.85,2.6,0.6,0.000,876956.9,876956.9,4416,0,0,0,L,1151911521,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054022,1104032.00
10/09/2016 19:00,2,0.162,ACTIVE,212.16,325.22,59.996,1476054003,"201051344000988","219011344069620",18.21,12.30,0,320.11,345.66,3.0,1.0,0.000,544977.2,544977.2,4413,0,0,0,L,1122011218,0,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054023,1104033.00
10/09/2016 19:00,2,0.197,ACTIVE,211.25,335.74,59.986,1476054003,"201051344001025","219011344069620",25.56,12.30,0,330.93,345.06,5.1,3.0,0.000,579959.6,579959.6,4411,0,0,0,L,1122011218,0,121.33,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054023,1104034.00
10/09/2016 19:00,2,0.203,ACTIVE,212.16,338.44,59.991,1476054003,"201051344000458","219011344069620",26.38,13.70,0,334.24,346.26,5.5,3.3,0.009,577352.2,577352.2,4425,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054024,1104035.00
10/09/2016 19:00,2,0.191,ACTIVE,212.83,340.25,59.991,1476054003,"201051344000853","219011344069620",26.18,12.30,0,335.44,345.66,5.1,3.0,0.009,576625.6,576625.6,4429,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054025,1104036.00
10/09/2016 19:00,2,0.199,ACTIVE,211.70,337.54,59.991,1476054003,"201051344000685","219011344069620",24.43,12.30,0,331.53,343.25,4.9,2.8,0.004,578765.2,578765.2,4423,0,0,0,L,1122011218,0,122.23,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054026,1104037.00
10/09/2016 19:00,2,0.191,ACTIVE,211.48,336.94,59.991,1476054003,"201051344000917","219011344069620",24.57,13.30,0,330.93,342.35,4.8,2.7,0.000,575663.1,575663.1,4416,0,0,0,L,1122011218,0,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054027,1104038.00
10/09/2016 19:00,2,0.178,ACTIVE,211.70,337.24,59.981,1476054003,"201051344001145","219011344069620",24.79,11.30,0,332.43,342.65,4.5,2.4,0.004,580925.6,580925.6,4422,0,0,0,L,1122011218,0,121.78,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054028,1104039.00
10/09/2016 19:00,2,0.215,ACTIVE,211.48,336.94,59.996,1476054003,"201051344000651","219011344069620",24.77,12.70,0,333.03,344.76,5.4,3.3,0.004,574158.4,574158.4,4412,0,0,0,L,1122011218,0,122.01,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054029,1104040.00
10/09/2016 19:00,2,0.096,ACTIVE,210.57,336.94,60.002,1476054003,"274151322000088","219011344069620",23.64,15.50,0,333.93,340.85,2.3,0.3,0.000,798083.4,798083.4,4397,0,0,0,L,1151911521,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054030,1104041.00
10/09/2016 19:00,2,0.072,ALERT,211.70,322.51,60.007,1476054003,"274151322000068","219011344069620",26.18,17.00,0,297.87,402.77,1.9,0.0,0.000,690917.0,690917.0,4492,0,0,0,L,1151911521,0,121.33,122.23,0002,14,0,0,0,0,0,0,6,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054032,1104042.00
10/09/2016 19:00,2,0.203,ACTIVE,211.03,335.44,59.981,1476054003,"201051344001135","219011344069620",24.67,13.00,0,330.63,341.75,5.1,3.0,0.009,570270.9,570270.9,4408,0,0,0,L,1122011218,0,121.55,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054032,1104043.00
10/09/2016 19:00,2,0.209,ACTIVE,211.93,339.34,59.986,1476054003,"201051344000594","219011344069620",25.54,12.30,0,332.73,344.15,5.4,3.3,0.000,581816.7,581816.7,4417,0,0,0,L,1122011218,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054033,1104044.00
10/09/2016 19:00,2,0.207,ACTIVE,211.25,336.94,59.991,1476054003,"201051344001203","219011344069620",24.15,12.30,0,332.13,343.25,5.1,3.0,0.000,578540.7,578540.7,4419,0,0,0,L,1122011218,0,122.01,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054034,1104045.00
10/09/2016 19:00,2,0.104,ACTIVE,210.80,336.34,60.023,1476054003,"274151322000054","219011344069620",25.86,16.30,0,334.24,341.15,2.7,0.7,0.000,814422.3,814422.3,4395,0,0,0,L,1151911521,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054035,1104046.00
10/09/2016 19:00,2,0.201,ACTIVE,212.61,339.04,59.991,1476054003,"201051344000867","219011344069620",24.83,13.00,0,334.84,344.15,5.1,3.0,0.009,568972.7,568972.7,4423,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054036,1104047.00
10/09/2016 19:00,2,0.232,ACTIVE,211.25,337.24,59.991,1476054003,"201051344001093","219011344069620",24.03,12.70,0,330.33,342.65,5.7,3.5,0.004,574962.9,574962.9,4424,0,0,0,L,1122011218,0,121.55,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054037,1104048.00
10/09/2016 19:00,2,0.143,ACTIVE,212.16,339.65,59.991,1476054003,"201051344000900","219011344069620",25.88,12.30,0,333.93,344.45,3.8,1.7,0.004,585847.8,585847.8,4430,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054038,1104049.00
10/09/2016 19:00,2,0.217,ACTIVE,212.61,339.34,59.986,1476054003,"201051344000648","219011344069620",25.35,12.00,0,334.84,344.45,5.6,3.5,0.004,574350.7,574350.7,4417,0,0,0,L,1122011218,0,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054039,1104050.00
10/09/2016 19:00,2,0.203,ACTIVE,212.38,339.04,59.949,1476054003,"201051344000569","219011344069620",26.00,13.00,0,334.24,344.76,5.4,3.3,0.004,585776.7,585776.7,4418,0,0,0,L,1122011218,0,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054040,1104051.00
10/09/2016 19:00,2,0.203,ACTIVE,212.38,338.74,59.991,1476054003,"201051344000983","219011344069620",25.56,12.70,0,333.93,344.45,5.3,3.2,0.000,578426.8,578426.8,4427,0,0,0,L,1122011218,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054041,1104052.00
10/09/2016 19:00,2,0.193,ACTIVE,212.16,339.04,59.991,1476054003,"201051344001158","219011344069620",24.83,12.00,0,333.93,345.96,4.9,2.8,0.004,569724.8,569724.8,4421,0,0,0,L,1122011218,0,120.88,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054042,1104053.00
10/09/2016 19:00,2,0.213,ACTIVE,212.83,340.55,59.996,1476054003,"201051344000576","219011344069620",24.59,12.00,0,333.33,345.66,5.3,3.2,0.004,577326.0,577326.0,4431,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054042,1104054.00
10/09/2016 19:00,2,0.102,ALERT,211.03,323.72,59.986,1476054003,"274151322000087","219011344069620",25.76,17.80,0,297.57,343.55,2.6,0.6,0.000,786319.8,786319.8,4444,0,0,0,L,1151911521,0,120.88,121.78,0002,14,0,0,0,0,0,0,75,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054044,1104055.00
10/09/2016 19:15,2,0.115,ALERT,211.93,300.27,59.975,1476054903,"201051344000645","219011344069620",20.32,12.00,0,299.67,342.05,2.4,0.4,0.000,576787.8,576787.8,4427,0,0,0,L,1122011218,0,121.10,121.55,0002,9,0,0,0,0,0,0,4,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054905,1104056.00
10/09/2016 19:15,2,0.053,ALERT,210.57,298.47,59.954,1476054903,"274151322000085","219011344069620",18.85,14.00,0,296.96,340.25,1.0,0.0,0.000,813762.5,813762.5,4396,0,0,0,L,1151911521,0,121.33,121.55,0002,12,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054907,1104057.00
10/09/2016 19:15,2,0.137,ALERT,212.16,299.97,59.917,1476054903,"201051344000633","219011344069620",19.08,11.00,0,297.87,343.25,2.7,0.6,0.000,568476.7,568476.7,4425,0,0,0,L,1122011218,0,121.10,121.55,0002,10,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054909,1104058.00
10/09/2016 19:15,2,0.156,ALERT,211.70,300.27,59.954,1476054903,"201051344000469","219011344069620",19.84,10.30,0,298.77,341.45,3.2,1.1,0.000,571159.0,571159.0,4427,0,0,0,L,1122011218,0,120.20,121.78,0002,7,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054911,1104059.00
10/09/2016 19:15,2,0.141,ALERT,210.57,298.47,59.996,1476054903,"201051344000646","219011344069620",18.25,11.00,0,296.66,338.74,2.6,0.6,0.000,571115.1,571115.1,4414,0,0,0,L,1122011218,0,121.33,120.42,0002,8,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054913,1104060.00
10/09/2016 19:15,2,0.080,ALERT,210.12,297.87,59.928,1476054903,"274151322000052","219011344069620",19.28,13.70,0,296.66,347.76,1.6,0.0,0.000,837320.3,837320.3,4403,0,0,0,L,1151911521,0,119.97,121.55,0002,11,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054914,1104061.00
10/09/2016 19:15,2,0.148,ALERT,211.03,299.07,59.965,1476054903,"201051344000585","219011344069620",19.20,11.30,0,296.96,341.75,2.9,0.9,0.000,581468.3,581468.3,4419,0,0,0,L,1122011218,0,120.88,120.88,0002,8,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054916,1104062.00
10/09/2016 19:15,2,0.131,ALERT,210.80,298.77,59.965,1476054903,"201051344001230","219011344069620",15.35,10.70,0,297.87,338.74,2.1,0.1,0.000,573945.8,573945.8,4426,0,0,0,L,1122011218,0,121.33,120.42,0002,7,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054918,1104063.00
10/09/2016 19:15,2,0.133,ALERT,211.48,299.37,59.965,1476054903,"201051344000582","219011344069620",19.30,11.00,0,298.17,339.04,2.6,0.6,0.000,566712.7,566712.7,4415,0,0,0,L,1122011218,0,121.33,121.10,0002,8,0,0,0,0,0,0,4,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054920,1104064.00
10/09/2016 19:15,2,0.154,ALERT,210.57,298.47,59.949,1476054903,"201051344000955","219011344069620",18.37,11.70,0,297.26,338.74,2.9,0.9,0.000,580951.2,580951.2,4415,0,0,0,L,1122011218,0,120.65,120.65,0002,9,0,0,0,0,0,0,4,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054922,1104065.00
10/09/2016 19:15,2,0.000,ALERT,210.35,336.64,59.970,1476054903,"274151322000094","219011344069620",39.74,13.30,0,296.36,400.96,0.0,0.0,0.000,690299.3,690299.3,4490,0,0,0,L,1151911521,0,120.42,121.78,0100,9,0,0,0,0,0,0,251,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1476054923,1104066.00
10/09/2016 19:15,2,0.162,ALERT,211.70,301.47,59.938,1476054903,"201051344000579","219011344069620",19.20,11.00,0,300.27,341.15,3.2,1.1,0.000,585753.5,585753.5,4415,0,0,0,L,1122011218,0,120.65,121.33,0002,7,0,0,0,0,0,0,4,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054925,1104067.00
10/09/2016 19:15,2,0.148,ALERT,210.80,299.07,59.970,1476054903,"201051344000890","219011344069620",19.06,11.30,0,297.87,338.74,2.9,0.9,0.000,578192.6,578192.6,4414,0,0,0,L,1122011218,0,121.33,120.20,0002,10,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054927,1104068.00
10/09/2016 19:15,2,0.146,ALERT,211.03,298.77,59.965,1476054903,"201051344000438","219011344069620",18.43,11.30,0,297.57,339.04,2.8,0.7,0.000,579629.9,579629.9,4418,0,0,0,L,1122011218,0,121.33,120.65,0002,10,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054929,1104069.00
10/09/2016 19:15,2,0.176,ALERT,211.03,297.87,59.970,1476054903,"201051344000417","219011344069620",18.39,11.30,0,296.66,338.44,3.3,1.3,0.000,570420.7,570420.7,4426,0,0,0,L,1122011218,0,120.88,120.65,0002,8,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054931,1104070.00
10/09/2016 19:15,2,0.055,ALERT,210.35,298.77,59.965,1476054903,"274151322000083","219011344069620",18.47,13.30,0,297.26,339.95,1.0,0.0,0.000,829647.2,829647.2,4407,0,0,0,L,1151911521,0,120.65,121.78,0002,8,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054932,1104071.00
10/09/2016 19:15,2,0.057,ALERT,211.25,298.77,59.975,1476054903,"274151322000076","219011344069620",20.34,13.70,0,296.96,346.86,1.2,0.0,0.000,885903.9,885903.9,4412,0,0,0,L,1151911521,0,121.10,122.23,0002,11,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054934,1104072.00
10/09/2016 19:15,2,0.135,ALERT,211.70,301.47,59.965,1476054903,"201051344000868","219011344069620",18.37,11.00,0,300.57,341.75,2.5,0.5,0.000,569888.2,569888.2,4421,0,0,0,L,1122011218,0,120.65,121.78,0002,8,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054936,1104073.00
10/09/2016 19:15,2,0.047,ALERT,210.35,299.37,59.959,1476054903,"274151322000095","219011344069620",19.26,13.00,0,297.87,339.65,0.9,0.0,0.000,876957.0,876957.0,4417,0,0,0,L,1151911521,0,121.10,121.55,0002,9,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054938,1104074.00
10/09/2016 19:15,2,0.104,ALERT,211.70,300.57,59.970,1476054903,"201051344000988","219011344069620",16.64,10.70,0,296.96,339.65,1.8,0.0,0.000,544977.3,544977.3,4414,0,0,0,L,1122011218,0,120.42,121.55,0002,7,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054940,1104075.00
10/09/2016 19:15,2,0.123,ALERT,211.03,298.17,59.996,1476054903,"201051344001025","219011344069620",19.22,11.00,0,296.96,338.74,2.4,0.4,0.000,579960.0,579960.0,4412,0,0,0,L,1122011218,0,120.88,120.88,0002,8,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054941,1104076.00
10/09/2016 19:15,2,0.135,ALERT,211.70,300.87,59.949,1476054903,"201051344000458","219011344069620",19.12,12.30,0,299.67,341.15,2.6,0.6,0.000,577352.7,577352.7,4426,0,0,0,L,1122011218,0,120.88,121.55,0002,9,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054943,1104077.00
10/09/2016 19:15,2,0.119,ALERT,212.38,300.57,59.928,1476054903,"201051344000853","219011344069620",17.41,11.00,0,299.67,343.85,2.1,0.1,0.000,576626.0,576626.0,4430,0,0,0,L,1122011218,0,121.33,121.78,0002,10,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054945,1104078.00
10/09/2016 19:15,2,0.113,ALERT,211.48,299.07,59.922,1476054903,"201051344000685","219011344069620",17.75,11.00,0,297.26,340.25,2.1,0.1,0.000,578765.6,578765.6,4424,0,0,0,L,1122011218,0,122.01,120.65,0002,8,0,0,0,0,0,0,4,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054947,1104079.00
10/09/2016 19:15,2,0.123,ALERT,211.03,298.17,59.986,1476054903,"201051344000917","219011344069620",16.18,12.00,0,295.76,339.34,2.0,0.0,0.000,575663.4,575663.4,4417,0,0,0,L,1122011218,0,121.10,121.10,0002,8,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054949,1104080.00
10/09/2016 19:15,2,0.111,ALERT,211.25,298.77,59.970,1476054903,"201051344001145","219011344069620",16.88,10.30,0,297.87,339.34,1.9,0.0,0.000,580926.0,580926.0,4423,0,0,0,L,1122011218,0,121.33,120.65,0002,9,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054951,1104081.00
10/09/2016 19:15,2,0.139,ALERT,211.03,297.87,59.959,1476054903,"201051344000651","219011344069620",18.39,11.00,0,296.96,339.04,2.6,0.6,0.000,574158.9,574158.9,4413,0,0,0,L,1122011218,0,121.55,120.42,0002,8,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054953,1104082.00
10/09/2016 19:15,2,0.041,ALERT,209.90,298.17,59.965,1476054903,"274151322000088","219011344069620",18.13,13.70,0,296.66,353.17,0.8,0.0,0.000,798083.4,798083.4,4398,0,0,0,L,1151911521,0,121.10,121.33,0002,9,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054954,1104083.00
10/09/2016 19:15,2,0.008,ALERT,211.03,297.87,59.954,1476054903,"274151322000068","219011344069620",40.18,14.70,0,296.36,403.07,0.0,0.0,0.000,690917.0,690917.0,4494,0,0,0,L,1151911521,0,120.88,122.01,0100,12,0,0,0,0,0,0,255,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1476054956,1104084.00
10/09/2016 19:15,2,0.135,ALERT,210.57,298.47,59.933,1476054903,"201051344001135","219011344069620",18.67,11.70,0,297.57,338.14,2.5,0.5,0.000,570271.3,570271.3,4409,0,0,0,L,1122011218,0,121.10,120.42,0002,10,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054958,1104085.00
10/09/2016 19:15,2,0.133,ALERT,211.70,301.47,59.970,1476054903,"201051344000594","219011344069620",18.75,11.00,0,299.67,341.15,2.5,0.5,0.000,581817.2,581817.2,4418,0,0,0,L,1122011218,0,120.88,121.10,0002,8,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054960,1104086.00
10/09/2016 19:15,2,0.131,ALERT,211.03,298.17,59.975,1476054903,"201051344001203","219011344069620",17.06,11.00,0,297.26,341.75,2.2,0.2,0.000,578541.1,578541.1,4420,0,0,0,L,1122011218,0,121.78,120.42,0002,8,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054962,1104087.00
10/09/2016 19:15,2,0.051,ALERT,210.57,299.07,59.959,1476054903,"274151322000054","219011344069620",18.67,14.30,0,296.96,351.67,0.9,0.0,0.000,814422.4,814422.4,4396,0,0,0,L,1151911521,0,120.88,121.55,0002,12,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054964,1104088.00
10/09/2016 19:15,2,0.127,ALERT,212.16,300.57,59.965,1476054903,"201051344000867","219011344069620",18.01,11.70,0,299.37,341.15,2.3,0.3,0.000,568973.2,568973.2,4424,0,0,0,L,1122011218,0,121.10,121.33,0002,8,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054965,1104089.00
10/09/2016 19:15,2,0.164,ALERT,210.80,298.47,59.996,1476054903,"201051344001093","219011344069620",14.97,11.30,0,297.26,338.44,2.5,0.5,0.000,574963.5,574963.5,4425,0,0,0,L,1122011218,0,121.10,120.65,0002,10,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054967,1104090.00
10/09/2016 19:15,2,0.078,ALERT,211.70,300.87,59.965,1476054903,"201051344000900","219011344069620",17.16,11.00,0,299.37,341.45,1.4,0.0,0.000,585847.9,585847.9,4431,0,0,0,L,1122011218,0,120.88,121.33,0002,8,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054969,1104091.00
10/09/2016 19:15,2,0.139,ALERT,212.16,300.57,59.996,1476054903,"201051344000648","219011344069620",18.31,10.70,0,299.07,342.05,2.6,0.6,0.000,574351.2,574351.2,4418,0,0,0,L,1122011218,0,120.65,121.78,0002,7,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054971,1104092.00
10/09/2016 19:15,2,0.131,ALERT,211.93,301.47,59.970,1476054903,"201051344000569","219011344069620",18.19,11.30,0,300.27,342.35,2.4,0.4,0.000,585777.2,585777.2,4419,0,0,0,L,1122011218,0,120.42,121.78,0002,8,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054972,1104093.00
10/09/2016 19:15,2,0.129,ALERT,211.93,301.47,59.965,1476054903,"201051344000983","219011344069620",17.95,11.30,0,299.97,341.75,2.4,0.4,0.000,578427.3,578427.3,4428,0,0,0,L,1122011218,0,120.88,121.33,0002,10,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054974,1104094.00
10/09/2016 19:15,2,0.117,ALERT,211.93,300.87,59.970,1476054903,"201051344001158","219011344069620",17.73,10.70,0,299.07,341.45,2.1,0.1,0.000,569725.2,569725.2,4422,0,0,0,L,1122011218,0,120.65,121.33,0002,10,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054976,1104095.00
10/09/2016 19:15,2,0.127,ALERT,212.38,301.47,59.981,1476054903,"201051344000576","219011344069620",16.68,10.70,0,299.67,342.65,2.2,0.2,0.000,577326.5,577326.5,4432,0,0,0,L,1122011218,0,121.10,121.33,0002,7,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054978,1104096.00
10/09/2016 19:15,2,0.062,ALERT,210.57,297.57,59.944,1476054903,"274151322000087","219011344069620",14.61,15.50,0,296.06,338.74,0.9,0.0,0.000,786319.9,786319.9,4446,0,0,0,L,1151911521,0,120.88,121.78,0002,12,0,0,0,0,0,0,28,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1476054980,1104097.00
10/09/2016 19:30,2,0.000,ALERT,212.16,300.27,59.991,1476055803,"201051344000645","219011344069620",0.00,10.70,0,296.66,302.07,0.0,0.0,0.000,576787.8,576787.8,4429,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1476055805,1104098.00
10/09/2016 19:30,2,0.000,ALERT,210.57,298.77,59.981,1476055803,"274151322000085","219011344069620",0.00,12.30,0,295.46,300.57,0.0,0.0,0.000,813762.5,813762.5,4398,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1476055807,1104099.00
10/09/2016 19:30,2,0.000,ALERT,212.16,299.97,59.986,1476055803,"201051344000633","219011344069620",0.00,9.70,0,295.16,301.77,0.0,0.0,0.000,568476.7,568476.7,4427,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1476055808,1104100.00
10/09/2016 19:30,2,0.000,ALERT,211.48,299.97,59.975,1476055803,"201051344000469","219011344069620",0.00,9.30,0,295.76,301.77,0.0,0.0,0.000,571159.1,571159.1,4429,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1476055810,1104101.00
10/09/2016 19:30,2,0.000,ALERT,210.57,298.47,59.986,1476055803,"201051344000646","219011344069620",0.00,10.00,0,295.46,300.87,0.0,0.0,0.000,571115.1,571115.1,4416,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1476055812,1104102.00
10/09/2016 19:30,2,0.000,ALERT,210.12,299.07,59.981,1476055803,"274151322000052","219011344069620",0.00,12.00,0,295.16,300.87,0.0,0.0,0.000,837320.3,837320.3,4405,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1476055814,1104103.00
10/09/2016 19:30,2,0.000,ALERT,210.80,299.07,59.986,1476055803,"201051344000585","219011344069620",0.00,10.30,0,295.46,301.17,0.0,0.0,0.000,581468.3,581468.3,4421,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1476055816,1104104.00
10/09/2016 19:30,2,0.000,ALERT,210.57,299.07,59.986,1476055803,"201051344001230","219011344069620",0.00,9.70,0,296.36,301.47,0.0,0.0,0.000,573945.9,573945.9,4428,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1476055817,1104105.00
10/09/2016 19:30,2,0.000,ALERT,211.03,299.37,59.981,1476055803,"201051344000582","219011344069620",0.00,10.00,0,296.66,301.77,0.0,0.0,0.000,566712.7,566712.7,4417,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1476055819,1104106.00
10/09/2016 19:30,2,0.000,ALERT,210.35,298.47,59.975,1476055803,"201051344000955","219011344069620",0.00,10.70,0,296.06,300.87,0.0,0.0,0.000,580951.3,580951.3,4417,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1476055821,1104107.00
10/09/2016 19:30,2,0.000,ALERT,210.35,297.57,59.975,1476055803,"274151322000094","219011344069620",0.00,11.70,0,294.86,379.32,0.0,0.0,0.000,690299.3,690299.3,4492,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1476055823,1104108.00
10/09/2016 19:30,2,0.000,ALERT,211.48,300.57,59.986,1476055803,"201051344000579","219011344069620",0.00,10.00,0,297.26,302.98,0.0,0.0,0.000,585753.6,585753.6,4417,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1476055825,1104109.00
10/09/2016 19:30,2,0.000,ALERT,210.57,299.07,59.981,1476055803,"201051344000890","219011344069620",0.00,10.30,0,296.66,302.07,0.0,0.0,0.000,578192.7,578192.7,4416,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1476055827,1104110.00
10/09/2016 19:30,2,0.000,ALERT,211.03,298.77,59.996,1476055803,"201051344000438","219011344069620",0.00,10.00,0,296.36,301.47,0.0,0.0,0.000,579630.0,579630.0,4420,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1476055828,1104111.00
10/09/2016 19:30,2,0.000,ALERT,211.03,298.17,59.975,1476055803,"201051344000417","219011344069620",0.00,10.00,0,295.46,300.57,0.0,0.0,0.000,570420.9,570420.9,4428,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1476055830,1104112.00
10/09/2016 19:30,2,0.000,ALERT,210.35,298.47,59.954,1476055803,"274151322000083","219011344069620",0.00,12.00,0,295.76,300.87,0.0,0.0,0.000,829647.2,829647.2,4409,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1476055832,1104113.00
10/09/2016 19:30,2,0.000,ALERT,210.80,298.17,59.981,1476055803,"274151322000076","219011344069620",0.00,12.30,0,295.46,300.87,0.0,0.0,0.000,885903.9,885903.9,4414,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1476055834,1104114.00
10/09/2016 19:30,2,0.000,ALERT,211.48,300.87,59.944,1476055803,"201051344000868","219011344069620",0.00,10.00,0,297.57,302.98,0.0,0.0,0.000,569888.2,569888.2,4423,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1476055836,1104115.00
10/09/2016 19:30,2,0.000,ALERT,210.35,299.07,59.981,1476055803,"274151322000095","219011344069620",0.00,11.30,0,296.66,301.47,0.0,0.0,0.000,876957.0,876957.0,4419,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1476055837,1104116.00
10/09/2016 19:30,2,0.000,ALERT,211.48,299.97,59.959,1476055803,"201051344000988","219011344069620",0.00,10.00,0,294.26,302.07,0.0,0.0,0.000,544977.3,544977.3,4416,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1476055839,1104117.00
10/09/2016 19:30,2,0.000,ALERT,210.57,297.87,59.981,1476055803,"201051344001025","219011344069620",0.00,10.00,0,295.46,301.77,0.0,0.0,0.000,579960.0,579960.0,4414,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1476055841,1104118.00
10/09/2016 19:30,2,0.000,ALERT,211.25,299.97,59.981,1476055803,"201051344000458","219011344069620",0.00,11.00,0,296.96,302.98,0.0,0.0,0.000,577352.8,577352.8,4428,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1476055843,1104119.00
10/09/2016 19:30,2,0.000,ALERT,211.93,299.97,59.975,1476055803,"201051344000853","219011344069620",0.00,9.70,0,296.96,302.37,0.0,0.0,0.000,576626.0,576626.0,4432,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1476055845,1104120.00
10/09/2016 19:30,2,0.000,ALERT,211.25,298.77,59.975,1476055803,"201051344000685","219011344069620",0.00,10.00,0,296.06,301.17,0.0,0.0,0.000,578765.6,578765.6,4426,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1476055847,1104121.00
10/09/2016 19:30,2,0.000,ALERT,211.03,298.17,59.986,1476055803,"201051344000917","219011344069620",0.00,11.00,0,294.86,300.57,0.0,0.0,0.000,575663.4,575663.4,4419,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1476055849,1104122.00
10/09/2016 19:30,2,0.000,ALERT,211.03,299.07,59.981,1476055803,"201051344001145","219011344069620",0.00,9.30,0,296.36,301.77,0.0,0.0,0.000,580926.0,580926.0,4425,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1476055850,1104123.00
10/09/2016 19:30,2,0.000,ALERT,210.80,297.87,59.975,1476055803,"201051344000651","219011344069620",0.00,9.70,0,295.46,300.57,0.0,0.0,0.000,574159.0,574159.0,4415,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1476055852,1104124.00
10/09/2016 19:30,2,0.000,ALERT,209.90,298.17,59.970,1476055803,"274151322000088","219011344069620",0.00,12.30,0,295.46,300.27,0.0,0.0,0.000,798083.4,798083.4,4400,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1476055854,1104125.00
10/09/2016 19:30,2,0.000,ALERT,211.03,297.26,59.975,1476055803,"274151322000068","219011344069620",0.00,13.00,0,294.86,384.43,0.0,0.0,0.000,690917.0,690917.0,4496,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1476055856,1104126.00
10/09/2016 19:30,2,0.000,ALERT,210.57,298.77,59.975,1476055803,"201051344001135","219011344069620",0.00,10.30,0,296.06,301.47,0.0,0.0,0.000,570271.4,570271.4,4411,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1476055858,1104127.00
10/09/2016 19:30,2,0.000,ALERT,211.25,300.87,59.965,1476055803,"201051344000594","219011344069620",0.00,10.00,0,296.66,302.68,0.0,0.0,0.000,581817.2,581817.2,4420,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1476055859,1104128.00
10/09/2016 19:30,2,0.000,ALERT,211.03,298.47,59.970,1476055803,"201051344001203","219011344069620",0.00,10.00,0,295.76,302.68,0.0,0.0,0.000,578541.1,578541.1,4422,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1476055861,1104129.00
10/09/2016 19:30,2,0.000,ALERT,210.35,298.47,60.012,1476055803,"274151322000054","219011344069620",0.00,13.00,0,295.46,300.87,0.0,0.0,0.000,814422.4,814422.4,4398,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1476055863,1104130.00
