ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/09/2016 19:30,2,0.000,ALERT,211.93,299.97,60.012,1476055803,"201051344000867","219011344069620",0.00,10.70,0,296.66,302.68,0.0,0.0,0.000,568973.2,568973.2,4426,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1476055865,1104131.00
10/09/2016 19:30,2,0.000,ALERT,210.80,298.47,59.954,1476055803,"201051344001093","219011344069620",0.00,10.30,0,295.76,300.87,0.0,0.0,0.000,574963.6,574963.6,4427,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1476055867,1104132.00
10/09/2016 19:30,2,0.000,ALERT,211.25,300.27,59.965,1476055803,"201051344000900","219011344069620",0.00,10.00,0,296.36,302.37,0.0,0.0,0.000,585847.9,585847.9,4433,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1476055868,1104133.00
10/09/2016 19:30,2,0.000,ALERT,211.70,299.67,60.018,1476055803,"201051344000648","219011344069620",0.00,9.70,0,296.36,302.37,0.0,0.0,0.000,574351.3,574351.3,4420,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1476055870,1104134.00
10/09/2016 19:30,2,0.000,ALERT,211.70,300.87,59.965,1476055803,"201051344000569","219011344069620",0.00,10.30,0,297.57,303.28,0.0,0.0,0.000,585777.3,585777.3,4421,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1476055872,1104135.00
10/09/2016 19:30,2,0.000,ALERT,211.70,300.57,59.965,1476055803,"201051344000983","219011344069620",0.00,10.00,0,296.96,303.28,0.0,0.0,0.000,578427.3,578427.3,4430,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1476055874,1104136.00
10/09/2016 19:30,2,0.000,ALERT,211.70,299.97,59.965,1476055803,"201051344001158","219011344069620",0.00,9.30,0,296.06,302.37,0.0,0.0,0.000,569725.2,569725.2,4424,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1476055876,1104137.00
10/09/2016 19:30,2,0.000,ALERT,211.93,300.57,60.012,1476055803,"201051344000576","219011344069620",0.00,10.00,0,296.96,302.68,0.0,0.0,0.000,577326.5,577326.5,4434,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1476055877,1104138.00
10/09/2016 19:30,2,0.000,ALERT,210.35,297.57,59.986,1476055803,"274151322000087","219011344069620",0.00,14.00,0,294.86,299.97,0.0,0.0,0.000,786319.9,786319.9,4448,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1476055879,1104139.00
10/09/2016 19:45,2,0.000,ALERT,212.61,300.87,60.002,1476056704,"201051344000645","219011344069620",0.00,10.00,0,297.87,306.28,0.0,0.0,0.000,576787.8,576787.8,4431,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476056706,1104140.00
10/09/2016 19:45,2,0.000,ALERT,211.03,299.07,59.991,1476056704,"274151322000085","219011344069620",0.00,11.30,0,296.66,301.77,0.0,0.0,0.000,813762.5,813762.5,4400,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476056707,1104141.00
10/09/2016 19:45,2,0.000,ALERT,212.83,300.57,59.996,1476056704,"201051344000633","219011344069620",0.00,9.00,0,296.36,305.98,0.0,0.0,0.000,568476.7,568476.7,4429,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476056709,1104142.00
10/09/2016 19:45,2,0.000,ALERT,212.16,300.27,59.959,1476056704,"201051344000469","219011344069620",0.00,8.50,0,296.96,306.28,0.0,0.0,0.000,571159.1,571159.1,4431,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476056711,1104143.00
10/09/2016 19:45,2,0.000,ALERT,210.80,299.37,59.986,1476056704,"201051344000646","219011344069620",0.00,9.30,0,296.36,304.18,0.0,0.0,0.000,571115.1,571115.1,4418,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476056713,1104144.00
10/09/2016 19:45,2,0.000,ALERT,210.57,299.07,59.986,1476056704,"274151322000052","219011344069620",0.00,11.00,0,296.36,301.77,0.0,0.0,0.000,837320.3,837320.3,4407,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476056715,1104145.00
10/09/2016 19:45,2,0.000,ALERT,211.48,299.67,60.023,1476056704,"201051344000585","219011344069620",0.00,9.30,0,296.36,304.18,0.0,0.0,0.000,581468.3,581468.3,4423,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476056716,1104146.00
10/09/2016 19:45,2,0.000,ALERT,211.25,299.67,60.028,1476056704,"201051344001230","219011344069620",0.00,9.00,0,296.96,304.78,0.0,0.0,0.000,573945.9,573945.9,4430,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476056718,1104147.00
10/09/2016 19:45,2,0.000,ALERT,211.70,300.27,59.996,1476056704,"201051344000582","219011344069620",0.00,9.00,0,297.57,304.78,0.0,0.0,0.000,566712.7,566712.7,4419,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476056720,1104148.00
10/09/2016 19:45,2,0.000,ALERT,210.80,299.37,60.018,1476056704,"201051344000955","219011344069620",0.00,9.30,0,296.36,303.88,0.0,0.0,0.000,580951.3,580951.3,4419,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476056722,1104149.00
10/09/2016 19:45,2,0.000,ALERT,211.03,298.47,59.986,1476056704,"274151322000094","219011344069620",0.00,10.70,0,296.06,301.17,0.0,0.0,0.000,690299.3,690299.3,4494,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476056724,1104150.00
10/09/2016 19:45,2,0.000,ALERT,212.16,301.17,59.991,1476056704,"201051344000579","219011344069620",0.00,9.30,0,298.47,306.88,0.0,0.0,0.000,585753.6,585753.6,4419,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476056726,1104151.00
10/09/2016 19:45,2,0.000,ALERT,211.03,299.97,60.034,1476056704,"201051344000890","219011344069620",0.00,9.70,0,297.26,304.78,0.0,0.0,0.000,578192.7,578192.7,4418,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476056727,1104152.00
10/09/2016 19:45,2,0.000,ALERT,211.25,299.37,59.986,1476056704,"201051344000438","219011344069620",0.00,9.00,0,296.96,303.88,0.0,0.0,0.000,579630.0,579630.0,4422,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476056729,1104153.00
10/09/2016 19:45,2,0.000,ALERT,211.48,299.07,59.986,1476056704,"201051344000417","219011344069620",0.00,9.70,0,296.06,303.58,0.0,0.0,0.000,570420.9,570420.9,4430,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476056731,1104154.00
10/09/2016 19:45,2,0.000,ALERT,211.03,299.67,59.970,1476056704,"274151322000083","219011344069620",0.00,10.70,0,296.96,302.07,0.0,0.0,0.000,829647.2,829647.2,4411,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476056733,1104155.00
10/09/2016 19:45,2,0.000,ALERT,211.48,299.07,59.991,1476056704,"274151322000076","219011344069620",0.00,11.00,0,296.66,302.07,0.0,0.0,0.000,885903.9,885903.9,4416,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476056735,1104156.00
10/09/2016 19:45,2,0.000,ALERT,212.16,301.77,59.981,1476056704,"201051344000868","219011344069620",0.00,9.00,0,298.77,306.88,0.0,0.0,0.000,569888.2,569888.2,4425,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476056736,1104157.00
10/09/2016 19:45,2,0.000,ALERT,210.80,300.27,59.986,1476056704,"274151322000095","219011344069620",0.00,10.30,0,297.57,302.37,0.0,0.0,0.000,876957.0,876957.0,4421,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476056738,1104158.00
10/09/2016 19:45,2,0.000,ALERT,211.93,300.87,60.018,1476056704,"201051344000988","219011344069620",0.00,9.30,0,295.46,306.28,0.0,0.0,0.000,544977.3,544977.3,4418,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476056740,1104159.00
10/09/2016 19:45,2,0.000,ALERT,210.80,298.47,59.986,1476056704,"201051344001025","219011344069620",0.00,9.00,0,296.36,303.88,0.0,0.0,0.000,579960.0,579960.0,4416,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476056742,1104160.00
10/09/2016 19:45,2,0.000,ALERT,212.16,300.87,60.002,1476056704,"201051344000458","219011344069620",0.00,10.30,0,298.17,306.58,0.0,0.0,0.000,577352.8,577352.8,4430,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476056744,1104161.00
10/09/2016 19:45,2,0.000,ALERT,212.61,300.87,59.991,1476056704,"201051344000853","219011344069620",0.00,9.00,0,298.17,306.28,0.0,0.0,0.000,576626.0,576626.0,4434,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476056746,1104162.00
10/09/2016 19:45,2,0.000,ALERT,211.48,299.37,59.986,1476056704,"201051344000685","219011344069620",0.00,9.30,0,296.96,304.78,0.0,0.0,0.000,578765.6,578765.6,4428,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476056747,1104163.00
10/09/2016 19:45,2,0.000,ALERT,211.25,298.77,60.002,1476056704,"201051344000917","219011344069620",0.00,10.00,0,295.46,303.58,0.0,0.0,0.000,575663.4,575663.4,4421,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476056749,1104164.00
10/09/2016 19:45,2,0.000,ALERT,211.25,299.37,60.002,1476056704,"201051344001145","219011344069620",0.00,8.50,0,296.96,304.78,0.0,0.0,0.000,580926.0,580926.0,4427,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476056751,1104165.00
10/09/2016 19:45,2,0.000,ALERT,211.03,298.17,59.986,1476056704,"201051344000651","219011344069620",0.00,8.50,0,296.06,303.28,0.0,0.0,0.000,574159.0,574159.0,4417,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476056753,1104166.00
10/09/2016 19:45,2,0.000,ALERT,210.35,298.77,59.981,1476056704,"274151322000088","219011344069620",0.00,11.30,0,296.66,301.47,0.0,0.0,0.000,798083.4,798083.4,4402,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476056754,1104167.00
10/09/2016 19:45,2,0.000,ALERT,211.48,298.47,59.996,1476056704,"274151322000068","219011344069620",0.00,11.70,0,296.06,300.57,0.0,0.0,0.000,690917.0,690917.0,4498,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476056756,1104168.00
10/09/2016 19:45,2,0.000,ALERT,210.80,299.37,59.970,1476056704,"201051344001135","219011344069620",0.00,9.30,0,296.66,303.88,0.0,0.0,0.000,570271.4,570271.4,4413,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476056758,1104169.00
10/09/2016 19:45,2,0.000,ALERT,211.93,301.47,59.991,1476056704,"201051344000594","219011344069620",0.00,9.30,0,297.87,306.88,0.0,0.0,0.000,581817.2,581817.2,4422,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476056760,1104170.00
10/09/2016 19:45,2,0.000,ALERT,211.25,298.77,60.028,1476056704,"201051344001203","219011344069620",0.00,9.30,0,296.66,304.78,0.0,0.0,0.000,578541.1,578541.1,4424,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476056762,1104171.00
10/09/2016 19:45,2,0.000,ALERT,210.57,299.67,59.996,1476056704,"274151322000054","219011344069620",0.00,11.70,0,296.66,302.07,0.0,0.0,0.000,814422.4,814422.4,4400,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476056764,1104172.00
10/09/2016 19:45,2,0.000,ALERT,212.38,300.57,60.028,1476056704,"201051344000867","219011344069620",0.00,10.00,0,297.57,305.98,0.0,0.0,0.000,568973.2,568973.2,4428,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476056765,1104173.00
10/09/2016 19:45,2,0.000,ALERT,211.25,299.37,60.002,1476056704,"201051344001093","219011344069620",0.00,10.00,0,296.66,303.88,0.0,0.0,0.000,574963.6,574963.6,4429,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476056767,1104174.00
10/09/2016 19:45,2,0.000,ALERT,211.93,301.17,59.991,1476056704,"201051344000900","219011344069620",0.00,9.30,0,297.57,306.28,0.0,0.0,0.000,585847.9,585847.9,4435,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476056769,1104175.00
10/09/2016 19:45,2,0.000,ALERT,212.38,300.27,60.002,1476056704,"201051344000648","219011344069620",0.00,8.50,0,297.57,305.68,0.0,0.0,0.000,574351.3,574351.3,4422,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476056771,1104176.00
10/09/2016 19:45,2,0.000,ALERT,212.38,301.77,59.991,1476056704,"201051344000569","219011344069620",0.00,9.30,0,298.77,306.88,0.0,0.0,0.000,585777.3,585777.3,4423,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476056773,1104177.00
10/09/2016 19:45,2,0.000,ALERT,212.16,301.17,59.996,1476056704,"201051344000983","219011344069620",0.00,9.30,0,298.17,306.58,0.0,0.0,0.000,578427.3,578427.3,4432,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476056774,1104178.00
10/09/2016 19:45,2,0.000,ALERT,212.16,300.87,59.996,1476056704,"201051344001158","219011344069620",0.00,8.50,0,297.26,306.28,0.0,0.0,0.000,569725.2,569725.2,4426,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476056776,1104179.00
10/09/2016 19:45,2,0.000,ALERT,212.61,301.77,59.996,1476056704,"201051344000576","219011344069620",0.00,9.00,0,298.17,306.58,0.0,0.0,0.000,577326.5,577326.5,4436,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476056778,1104180.00
10/09/2016 19:45,2,0.000,ALERT,210.80,298.77,60.028,1476056704,"274151322000087","219011344069620",0.00,12.30,0,296.06,301.17,0.0,0.0,0.000,786319.9,786319.9,4450,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476056780,1104181.00
10/09/2016 20:00,2,0.000,ALERT,212.83,301.17,59.933,1476057603,"201051344000645","219011344069620",0.00,9.30,0,299.07,302.68,0.0,0.0,0.000,576787.8,576787.8,4433,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476057605,1104182.00
10/09/2016 20:00,2,0.000,ALERT,211.03,298.47,59.981,1476057603,"274151322000085","219011344069620",0.00,10.30,0,296.06,300.57,0.0,0.0,0.000,813762.5,813762.5,4402,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476057607,1104183.00
10/09/2016 20:00,2,0.000,ALERT,213.06,301.17,59.981,1476057603,"201051344000633","219011344069620",0.00,8.50,0,297.26,302.37,0.0,0.0,0.000,568476.7,568476.7,4431,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476057609,1104184.00
10/09/2016 20:00,2,0.000,ALERT,212.38,301.17,60.007,1476057603,"201051344000469","219011344069620",0.00,7.70,0,297.87,302.37,0.0,0.0,0.000,571159.1,571159.1,4433,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476057611,1104185.00
10/09/2016 20:00,2,0.000,ALERT,210.57,298.77,59.981,1476057603,"201051344000646","219011344069620",0.00,8.50,0,296.96,300.87,0.0,0.0,0.000,571115.1,571115.1,4420,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476057613,1104186.00
10/09/2016 20:00,2,0.000,ALERT,211.03,299.37,59.975,1476057603,"274151322000052","219011344069620",0.00,10.00,0,295.76,300.57,0.0,0.0,0.000,837320.3,837320.3,4409,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476057614,1104187.00
10/09/2016 20:00,2,0.000,ALERT,211.03,299.37,60.002,1476057603,"201051344000585","219011344069620",0.00,9.00,0,296.96,300.87,0.0,0.0,0.000,581468.3,581468.3,4425,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476057616,1104188.00
10/09/2016 20:00,2,0.000,ALERT,210.80,299.37,59.970,1476057603,"201051344001230","219011344069620",0.00,8.50,0,297.57,301.17,0.0,0.0,0.000,573945.9,573945.9,4432,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476057618,1104189.00
10/09/2016 20:00,2,0.000,ALERT,211.25,299.97,59.965,1476057603,"201051344000582","219011344069620",0.00,8.00,0,298.17,301.47,0.0,0.0,0.000,566712.7,566712.7,4421,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476057620,1104190.00
10/09/2016 20:00,2,0.000,ALERT,210.35,299.07,59.975,1476057603,"201051344000955","219011344069620",0.00,9.00,0,296.96,300.87,0.0,0.0,0.000,580951.3,580951.3,4421,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476057622,1104191.00
10/09/2016 20:00,2,0.000,ALERT,211.25,298.47,59.965,1476057603,"274151322000094","219011344069620",0.00,10.00,0,295.46,299.67,0.0,0.0,0.000,690299.3,690299.3,4496,0,0,0,L,1151911521,0,120.42,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476057623,1104192.00
10/09/2016 20:00,2,0.000,ALERT,212.61,302.07,59.996,1476057603,"201051344000579","219011344069620",0.00,9.00,0,299.37,303.28,0.0,0.0,0.000,585753.6,585753.6,4421,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476057625,1104193.00
10/09/2016 20:00,2,0.000,ALERT,210.80,299.37,59.981,1476057603,"201051344000890","219011344069620",0.00,9.30,0,297.87,301.77,0.0,0.0,0.000,578192.7,578192.7,4420,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476057627,1104194.00
10/09/2016 20:00,2,0.000,ALERT,210.80,299.07,59.981,1476057603,"201051344000438","219011344069620",0.00,8.50,0,297.57,301.47,0.0,0.0,0.000,579630.0,579630.0,4424,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476057629,1104195.00
10/09/2016 20:00,2,0.000,ALERT,211.03,298.47,59.975,1476057603,"201051344000417","219011344069620",0.00,9.00,0,297.26,300.57,0.0,0.0,0.000,570420.9,570420.9,4432,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476057630,1104196.00
10/09/2016 20:00,2,0.000,ALERT,211.25,299.37,60.007,1476057603,"274151322000083","219011344069620",0.00,10.00,0,296.36,300.87,0.0,0.0,0.000,829647.2,829647.2,4413,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476057632,1104197.00
10/09/2016 20:00,2,0.000,ALERT,211.70,298.47,59.991,1476057603,"274151322000076","219011344069620",0.00,10.30,0,296.06,300.87,0.0,0.0,0.000,885903.9,885903.9,4418,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476057634,1104198.00
10/09/2016 20:00,2,0.000,ALERT,212.38,302.07,59.986,1476057603,"201051344000868","219011344069620",0.00,8.50,0,299.37,303.58,0.0,0.0,0.000,569888.2,569888.2,4427,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476057636,1104199.00
10/09/2016 20:00,2,0.000,ALERT,211.03,299.67,59.986,1476057603,"274151322000095","219011344069620",0.00,9.70,0,297.26,301.47,0.0,0.0,0.000,876957.0,876957.0,4423,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476057638,1104200.00
10/09/2016 20:00,2,0.000,ALERT,212.38,301.17,60.002,1476057603,"201051344000988","219011344069620",0.00,9.00,0,296.36,302.68,0.0,0.0,0.000,544977.3,544977.3,4420,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476057640,1104201.00
10/09/2016 20:00,2,0.000,ALERT,210.80,298.47,59.981,1476057603,"201051344001025","219011344069620",0.00,8.00,0,296.96,301.47,0.0,0.0,0.000,579960.0,579960.0,4418,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476057642,1104202.00
10/09/2016 20:00,2,0.000,ALERT,212.61,301.77,59.986,1476057603,"201051344000458","219011344069620",0.00,9.70,0,299.07,303.58,0.0,0.0,0.000,577352.8,577352.8,4432,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476057644,1104203.00
10/09/2016 20:00,2,0.000,ALERT,213.06,301.47,59.981,1476057603,"201051344000853","219011344069620",0.00,8.00,0,299.07,302.98,0.0,0.0,0.000,576626.0,576626.0,4436,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476057646,1104204.00
10/09/2016 20:00,2,0.000,ALERT,211.25,299.37,59.986,1476057603,"201051344000685","219011344069620",0.00,8.50,0,297.26,300.87,0.0,0.0,0.000,578765.6,578765.6,4430,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476057648,1104205.00
10/09/2016 20:00,2,0.000,ALERT,211.03,298.77,60.007,1476057603,"201051344000917","219011344069620",0.00,9.70,0,295.76,300.27,0.0,0.0,0.000,575663.4,575663.4,4423,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476057649,1104206.00
10/09/2016 20:00,2,0.000,ALERT,211.03,299.07,59.991,1476057603,"201051344001145","219011344069620",0.00,8.00,0,297.57,301.47,0.0,0.0,0.000,580926.0,580926.0,4429,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476057651,1104207.00
10/09/2016 20:00,2,0.000,ALERT,211.03,298.17,59.965,1476057603,"201051344000651","219011344069620",0.00,7.70,0,296.66,300.27,0.0,0.0,0.000,574159.0,574159.0,4419,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476057653,1104208.00
10/09/2016 20:00,2,0.000,ALERT,210.57,298.77,59.975,1476057603,"274151322000088","219011344069620",0.00,10.30,0,295.76,300.27,0.0,0.0,0.000,798083.4,798083.4,4404,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476057655,1104209.00
10/09/2016 20:00,2,0.000,ALERT,211.48,297.87,59.981,1476057603,"274151322000068","219011344069620",0.00,11.00,0,295.46,299.37,0.0,0.0,0.000,690917.0,690917.0,4500,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476057657,1104210.00
10/09/2016 20:00,2,0.000,ALERT,210.57,299.07,59.991,1476057603,"201051344001135","219011344069620",0.00,8.50,0,297.26,301.17,0.0,0.0,0.000,570271.4,570271.4,4415,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476057658,1104211.00
10/09/2016 20:00,2,0.000,ALERT,212.16,301.77,59.991,1476057603,"201051344000594","219011344069620",0.00,8.50,0,298.77,303.28,0.0,0.0,0.000,581817.2,581817.2,4424,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476057660,1104212.00
10/09/2016 20:00,2,0.000,ALERT,210.80,298.77,59.996,1476057603,"201051344001203","219011344069620",0.00,8.50,0,297.26,302.37,0.0,0.0,0.000,578541.1,578541.1,4426,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476057662,1104213.00
10/09/2016 20:00,2,0.000,ALERT,211.03,299.07,59.996,1476057603,"274151322000054","219011344069620",0.00,11.00,0,295.76,300.87,0.0,0.0,0.000,814422.4,814422.4,4402,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476057664,1104214.00
10/09/2016 20:00,2,0.000,ALERT,212.61,301.17,59.986,1476057603,"201051344000867","219011344069620",0.00,9.70,0,298.17,303.28,0.0,0.0,0.000,568973.2,568973.2,4430,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476057665,1104215.00
10/09/2016 20:00,2,0.000,ALERT,210.80,299.07,59.996,1476057603,"201051344001093","219011344069620",0.00,9.30,0,297.26,300.57,0.0,0.0,0.000,574963.6,574963.6,4431,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476057667,1104216.00
10/09/2016 20:00,2,0.000,ALERT,212.38,301.77,59.996,1476057603,"201051344000900","219011344069620",0.00,8.50,0,299.07,302.68,0.0,0.0,0.000,585847.9,585847.9,4437,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476057669,1104217.00
10/09/2016 20:00,2,0.000,ALERT,212.61,300.87,60.018,1476057603,"201051344000648","219011344069620",0.00,8.00,0,298.77,302.98,0.0,0.0,0.000,574351.3,574351.3,4424,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476057671,1104218.00
10/09/2016 20:00,2,0.000,ALERT,212.61,302.07,59.996,1476057603,"201051344000569","219011344069620",0.00,9.00,0,299.97,303.58,0.0,0.0,0.000,585777.3,585777.3,4425,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476057673,1104219.00
10/09/2016 20:00,2,0.000,ALERT,212.38,301.77,60.007,1476057603,"201051344000983","219011344069620",0.00,9.00,0,299.37,303.28,0.0,0.0,0.000,578427.3,578427.3,4434,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476057674,1104220.00
10/09/2016 20:00,2,0.000,ALERT,212.61,301.47,59.996,1476057603,"201051344001158","219011344069620",0.00,8.00,0,298.77,302.37,0.0,0.0,0.000,569725.2,569725.2,4428,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476057676,1104221.00
10/09/2016 20:00,2,0.000,ALERT,212.83,302.07,59.975,1476057603,"201051344000576","219011344069620",0.00,8.00,0,299.37,302.98,0.0,0.0,0.000,577326.5,577326.5,4438,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476057678,1104222.00
10/09/2016 20:00,2,0.000,ALERT,211.25,298.17,60.023,1476057603,"274151322000087","219011344069620",0.00,11.30,0,295.16,299.97,0.0,0.0,0.000,786319.9,786319.9,4452,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476057680,1104223.00
10/09/2016 20:15,2,0.000,ALERT,212.83,300.57,59.986,1476058503,"201051344000645","219011344069620",0.00,9.00,0,299.37,302.98,0.0,0.0,0.000,576787.8,576787.8,4435,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476058505,1104224.00
10/09/2016 20:15,2,0.000,ALERT,211.03,298.47,60.018,1476058503,"274151322000085","219011344069620",0.00,10.00,0,296.66,300.27,0.0,0.0,0.000,813762.5,813762.5,4404,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476058507,1104225.00
10/09/2016 20:15,2,0.000,ALERT,212.83,300.27,59.981,1476058503,"201051344000633","219011344069620",0.00,8.00,0,297.57,302.37,0.0,0.0,0.000,568476.7,568476.7,4433,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476058509,1104226.00
10/09/2016 20:15,2,0.000,ALERT,212.38,300.87,59.981,1476058503,"201051344000469","219011344069620",0.00,7.30,0,298.17,302.68,0.0,0.0,0.000,571159.1,571159.1,4435,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476058511,1104227.00
10/09/2016 20:15,2,0.000,ALERT,210.80,299.37,59.991,1476058503,"201051344000646","219011344069620",0.00,8.00,0,296.36,300.57,0.0,0.0,0.000,571115.1,571115.1,4422,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476058512,1104228.00
10/09/2016 20:15,2,0.000,ALERT,210.57,297.87,60.002,1476058503,"274151322000052","219011344069620",0.00,9.70,0,296.36,300.57,0.0,0.0,0.000,837320.3,837320.3,4411,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476058514,1104229.00
10/09/2016 20:15,2,0.000,ALERT,211.48,299.67,59.981,1476058503,"201051344000585","219011344069620",0.00,8.50,0,296.66,301.17,0.0,0.0,0.000,581468.3,581468.3,4427,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476058516,1104230.00
10/09/2016 20:15,2,0.000,ALERT,211.03,299.97,59.991,1476058503,"201051344001230","219011344069620",0.00,8.00,0,297.26,301.17,0.0,0.0,0.000,573945.9,573945.9,4434,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476058518,1104231.00
10/09/2016 20:15,2,0.000,ALERT,211.70,300.57,59.981,1476058503,"201051344000582","219011344069620",0.00,7.70,0,298.17,301.47,0.0,0.0,0.000,566712.7,566712.7,4423,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476058520,1104232.00
10/09/2016 20:15,2,0.000,ALERT,210.80,299.67,59.981,1476058503,"201051344000955","219011344069620",0.00,8.50,0,296.96,300.57,0.0,0.0,0.000,580951.3,580951.3,4423,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476058521,1104233.00
10/09/2016 20:15,2,0.000,ALERT,211.03,297.87,59.986,1476058503,"274151322000094","219011344069620",0.00,9.30,0,296.06,299.67,0.0,0.0,0.000,690299.3,690299.3,4498,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476058523,1104234.00
10/09/2016 20:15,2,0.000,ALERT,212.16,301.47,59.981,1476058503,"201051344000579","219011344069620",0.00,8.50,0,299.97,303.58,0.0,0.0,0.000,585753.6,585753.6,4423,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476058525,1104235.00
10/09/2016 20:15,2,0.000,ALERT,211.03,299.97,59.986,1476058503,"201051344000890","219011344069620",0.00,9.00,0,297.57,301.77,0.0,0.0,0.000,578192.7,578192.7,4422,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476058527,1104236.00
10/09/2016 20:15,2,0.000,ALERT,211.25,299.67,59.975,1476058503,"201051344000438","219011344069620",0.00,7.70,0,296.96,301.17,0.0,0.0,0.000,579630.0,579630.0,4426,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476058529,1104237.00
10/09/2016 20:15,2,0.000,ALERT,211.25,298.77,59.981,1476058503,"201051344000417","219011344069620",0.00,8.50,0,296.66,300.57,0.0,0.0,0.000,570420.9,570420.9,4434,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476058530,1104238.00
10/09/2016 20:15,2,0.000,ALERT,211.03,299.07,59.981,1476058503,"274151322000083","219011344069620",0.00,9.30,0,296.96,300.87,0.0,0.0,0.000,829647.2,829647.2,4415,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476058532,1104239.00
10/09/2016 20:15,2,0.000,ALERT,211.48,299.37,59.981,1476058503,"274151322000076","219011344069620",0.00,9.70,0,296.66,300.57,0.0,0.0,0.000,885903.9,885903.9,4420,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476058534,1104240.00
10/09/2016 20:15,2,0.000,ALERT,212.16,301.47,59.991,1476058503,"201051344000868","219011344069620",0.00,8.50,0,299.97,303.88,0.0,0.0,0.000,569888.2,569888.2,4429,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476058536,1104241.00
10/09/2016 20:15,2,0.000,ALERT,211.03,299.37,59.991,1476058503,"274151322000095","219011344069620",0.00,9.00,0,297.57,301.17,0.0,0.0,0.000,876957.0,876957.0,4425,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476058538,1104242.00
10/09/2016 20:15,2,0.000,ALERT,211.93,300.57,59.986,1476058503,"201051344000988","219011344069620",0.00,8.00,0,296.66,302.98,0.0,0.0,0.000,544977.3,544977.3,4422,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476058540,1104243.00
10/09/2016 20:15,2,0.000,ALERT,211.03,298.77,59.991,1476058503,"201051344001025","219011344069620",0.00,7.70,0,296.36,301.17,0.0,0.0,0.000,579960.0,579960.0,4420,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476058541,1104244.00
10/09/2016 20:15,2,0.000,ALERT,211.93,300.87,59.991,1476058503,"201051344000458","219011344069620",0.00,9.30,0,299.67,304.18,0.0,0.0,0.000,577352.8,577352.8,4434,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476058543,1104245.00
10/09/2016 20:15,2,0.000,ALERT,212.83,300.87,59.986,1476058503,"201051344000853","219011344069620",0.00,7.70,0,299.37,303.58,0.0,0.0,0.000,576626.0,576626.0,4438,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476058545,1104246.00
10/09/2016 20:15,2,0.000,ALERT,211.48,299.07,59.991,1476058503,"201051344000685","219011344069620",0.00,8.00,0,296.96,300.87,0.0,0.0,0.000,578765.6,578765.6,4432,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476058547,1104247.00
10/09/2016 20:15,2,0.000,ALERT,211.25,298.77,59.996,1476058503,"201051344000917","219011344069620",0.00,9.30,0,295.76,300.27,0.0,0.0,0.000,575663.4,575663.4,4425,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476058549,1104248.00
10/09/2016 20:15,2,0.000,ALERT,211.48,299.67,59.975,1476058503,"201051344001145","219011344069620",0.00,8.00,0,297.57,301.47,0.0,0.0,0.000,580926.0,580926.0,4431,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476058550,1104249.00
10/09/2016 20:15,2,0.000,ALERT,211.25,298.47,59.949,1476058503,"201051344000651","219011344069620",0.00,7.30,0,296.36,300.27,0.0,0.0,0.000,574159.0,574159.0,4421,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476058552,1104250.00
10/09/2016 20:15,2,0.000,ALERT,210.80,299.07,59.981,1476058503,"274151322000088","219011344069620",0.00,9.70,0,296.36,300.27,0.0,0.0,0.000,798083.4,798083.4,4406,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476058554,1104251.00
10/09/2016 20:15,2,0.000,ALERT,211.93,298.17,60.023,1476058503,"274151322000068","219011344069620",0.00,10.30,0,296.06,299.37,0.0,0.0,0.000,690917.0,690917.0,4502,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476058556,1104252.00
10/09/2016 20:15,2,0.000,ALERT,210.80,299.07,59.991,1476058503,"201051344001135","219011344069620",0.00,8.00,0,297.26,301.17,0.0,0.0,0.000,570271.4,570271.4,4417,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476058558,1104253.00
10/09/2016 20:15,2,0.000,ALERT,212.16,301.77,59.991,1476058503,"201051344000594","219011344069620",0.00,8.50,0,299.07,303.28,0.0,0.0,0.000,581817.2,581817.2,4426,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476058559,1104254.00
10/09/2016 20:15,2,0.000,ALERT,211.25,298.77,60.007,1476058503,"201051344001203","219011344069620",0.00,8.00,0,296.96,302.37,0.0,0.0,0.000,578541.1,578541.1,4428,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476058561,1104255.00
10/09/2016 20:15,2,0.000,ALERT,211.03,299.07,59.986,1476058503,"274151322000054","219011344069620",0.00,10.00,0,296.66,300.87,0.0,0.0,0.000,814422.4,814422.4,4404,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476058563,1104256.00
10/09/2016 20:15,2,0.000,ALERT,212.61,300.87,60.039,1476058503,"201051344000867","219011344069620",0.00,9.00,0,299.07,303.28,0.0,0.0,0.000,568973.2,568973.2,4432,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476058565,1104257.00
10/09/2016 20:15,2,0.000,ALERT,211.03,299.37,60.007,1476058503,"201051344001093","219011344069620",0.00,9.00,0,296.96,300.57,0.0,0.0,0.000,574963.6,574963.6,4433,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476058567,1104258.00
10/09/2016 20:15,2,0.000,ALERT,212.16,301.17,60.007,1476058503,"201051344000900","219011344069620",0.00,8.00,0,298.77,302.98,0.0,0.0,0.000,585847.9,585847.9,4439,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476058569,1104259.00
10/09/2016 20:15,2,0.000,ALERT,212.38,300.57,59.996,1476058503,"201051344000648","219011344069620",0.00,7.70,0,298.77,302.98,0.0,0.0,0.000,574351.3,574351.3,4426,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476058571,1104260.00
10/09/2016 20:15,2,0.000,ALERT,212.16,301.47,60.018,1476058503,"201051344000569","219011344069620",0.00,8.50,0,299.97,304.18,0.0,0.0,0.000,585777.3,585777.3,4427,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476058572,1104261.00
10/09/2016 20:15,2,0.000,ALERT,212.16,301.17,60.007,1476058503,"201051344000983","219011344069620",0.00,8.50,0,299.67,303.58,0.0,0.0,0.000,578427.3,578427.3,4436,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476058574,1104262.00
10/09/2016 20:15,2,0.000,ALERT,212.38,300.87,60.034,1476058503,"201051344001158","219011344069620",0.00,7.70,0,298.77,302.68,0.0,0.0,0.000,569725.2,569725.2,4430,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476058576,1104263.00
10/09/2016 20:15,2,0.000,ALERT,212.83,301.47,60.023,1476058503,"201051344000576","219011344069620",0.00,8.00,0,299.37,303.28,0.0,0.0,0.000,577326.5,577326.5,4440,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476058578,1104264.00
10/09/2016 20:15,2,0.000,ALERT,211.25,298.77,60.028,1476058503,"274151322000087","219011344069620",0.00,10.70,0,296.06,299.97,0.0,0.0,0.000,786319.9,786319.9,4454,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476058579,1104265.00
10/09/2016 20:30,2,0.000,ALERT,213.74,303.28,59.986,1476059403,"201051344000645","219011344069620",0.00,8.50,0,298.47,304.78,0.0,0.0,0.000,576787.8,576787.8,4437,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476059405,1104266.00
10/09/2016 20:30,2,0.000,ALERT,211.93,300.57,59.954,1476059403,"274151322000085","219011344069620",0.00,9.30,0,297.26,302.37,0.0,0.0,0.000,813762.5,813762.5,4406,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476059407,1104267.00
10/09/2016 20:30,2,0.000,ALERT,213.96,303.28,60.012,1476059403,"201051344000633","219011344069620",0.00,7.70,0,297.26,304.48,0.0,0.0,0.000,568476.7,568476.7,4435,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476059409,1104268.00
10/09/2016 20:30,2,0.000,ALERT,213.29,303.28,59.986,1476059403,"201051344000469","219011344069620",0.00,7.30,0,297.87,304.48,0.0,0.0,0.000,571159.1,571159.1,4437,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476059410,1104269.00
10/09/2016 20:30,2,0.000,ALERT,211.70,301.17,59.996,1476059403,"201051344000646","219011344069620",0.00,8.00,0,296.66,305.98,0.0,0.0,0.000,571115.1,571115.1,4424,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476059412,1104270.00
10/09/2016 20:30,2,0.000,ALERT,211.48,300.57,59.981,1476059403,"274151322000052","219011344069620",0.00,9.30,0,296.96,302.37,0.0,0.0,0.000,837320.3,837320.3,4413,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476059414,1104271.00
10/09/2016 20:30,2,0.000,ALERT,212.16,301.47,59.986,1476059403,"201051344000585","219011344069620",0.00,8.50,0,297.26,306.28,0.0,0.0,0.000,581468.3,581468.3,4429,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476059416,1104272.00
10/09/2016 20:30,2,0.000,ALERT,211.93,301.47,59.981,1476059403,"201051344001230","219011344069620",0.00,8.00,0,298.17,306.88,0.0,0.0,0.000,573945.9,573945.9,4436,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476059417,1104273.00
10/09/2016 20:30,2,0.000,ALERT,212.38,302.07,59.954,1476059403,"201051344000582","219011344069620",0.00,7.30,0,298.47,306.88,0.0,0.0,0.000,566712.7,566712.7,4425,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476059420,1104274.00
10/09/2016 20:30,2,0.000,ALERT,211.70,301.17,59.996,1476059403,"201051344000955","219011344069620",0.00,8.00,0,297.57,305.98,0.0,0.0,0.000,580951.3,580951.3,4425,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476059421,1104275.00
