ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/09/2016 20:30,2,0.000,ALERT,211.93,300.27,59.981,1476059403,"274151322000094","219011344069620",0.00,9.00,0,296.66,301.77,0.0,0.0,0.000,690299.3,690299.3,4500,0,0,0,L,1151911521,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476059423,1104276.00
10/09/2016 20:30,2,0.000,ALERT,213.29,303.88,59.986,1476059403,"201051344000579","219011344069620",0.00,8.50,0,299.37,305.38,0.0,0.0,0.000,585753.6,585753.6,4425,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476059425,1104277.00
10/09/2016 20:30,2,0.000,ALERT,211.70,301.77,59.986,1476059403,"201051344000890","219011344069620",0.00,8.50,0,297.87,306.58,0.0,0.0,0.000,578192.7,578192.7,4424,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476059427,1104278.00
10/09/2016 20:30,2,0.000,ALERT,211.93,301.17,60.034,1476059403,"201051344000438","219011344069620",0.00,7.70,0,297.57,305.98,0.0,0.0,0.000,579630.0,579630.0,4428,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476059429,1104279.00
10/09/2016 20:30,2,0.000,ALERT,212.16,300.57,60.002,1476059403,"201051344000417","219011344069620",0.00,8.00,0,296.96,305.68,0.0,0.0,0.000,570420.9,570420.9,4436,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476059431,1104280.00
10/09/2016 20:30,2,0.000,ALERT,211.93,300.87,59.959,1476059403,"274151322000083","219011344069620",0.00,9.00,0,297.26,302.68,0.0,0.0,0.000,829647.2,829647.2,4417,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476059432,1104281.00
10/09/2016 20:30,2,0.000,ALERT,212.38,300.57,59.975,1476059403,"274151322000076","219011344069620",0.00,9.30,0,296.96,302.68,0.0,0.0,0.000,885903.9,885903.9,4422,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476059434,1104282.00
10/09/2016 20:30,2,0.000,ALERT,213.29,304.18,59.991,1476059403,"201051344000868","219011344069620",0.00,8.00,0,299.67,305.68,0.0,0.0,0.000,569888.2,569888.2,4431,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476059436,1104283.00
10/09/2016 20:30,2,0.000,ALERT,211.93,301.77,59.991,1476059403,"274151322000095","219011344069620",0.00,8.50,0,298.17,302.98,0.0,0.0,0.000,876957.0,876957.0,4427,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476059438,1104284.00
10/09/2016 20:30,2,0.000,ALERT,213.06,303.28,59.996,1476059403,"201051344000988","219011344069620",0.00,8.00,0,296.36,304.48,0.0,0.0,0.000,544977.3,544977.3,4424,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476059440,1104285.00
10/09/2016 20:30,2,0.000,ALERT,211.70,300.27,59.981,1476059403,"201051344001025","219011344069620",0.00,7.70,0,296.96,305.98,0.0,0.0,0.000,579960.0,579960.0,4422,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476059441,1104286.00
10/09/2016 20:30,2,0.000,ALERT,213.29,303.58,59.991,1476059403,"201051344000458","219011344069620",0.00,9.30,0,299.07,305.68,0.0,0.0,0.000,577352.8,577352.8,4436,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476059443,1104287.00
10/09/2016 20:30,2,0.000,ALERT,213.74,303.28,59.954,1476059403,"201051344000853","219011344069620",0.00,7.70,0,299.07,305.08,0.0,0.0,0.000,576626.0,576626.0,4440,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476059445,1104288.00
10/09/2016 20:30,2,0.000,ALERT,212.16,301.17,59.975,1476059403,"201051344000685","219011344069620",0.00,8.00,0,296.96,306.58,0.0,0.0,0.000,578765.6,578765.6,4434,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476059447,1104289.00
10/09/2016 20:30,2,0.000,ALERT,211.93,300.57,59.981,1476059403,"201051344000917","219011344069620",0.00,9.00,0,296.06,305.38,0.0,0.0,0.000,575663.4,575663.4,4427,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476059449,1104290.00
10/09/2016 20:30,2,0.000,ALERT,212.16,301.17,59.986,1476059403,"201051344001145","219011344069620",0.00,7.70,0,297.87,306.58,0.0,0.0,0.000,580926.0,580926.0,4433,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476059450,1104291.00
10/09/2016 20:30,2,0.000,ALERT,211.93,299.97,59.975,1476059403,"201051344000651","219011344069620",0.00,7.00,0,296.96,305.08,0.0,0.0,0.000,574159.0,574159.0,4423,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476059452,1104292.00
10/09/2016 20:30,2,0.000,ALERT,211.48,300.87,59.996,1476059403,"274151322000088","219011344069620",0.00,9.30,0,297.26,301.77,0.0,0.0,0.000,798083.4,798083.4,4408,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476059454,1104293.00
10/09/2016 20:30,2,0.000,ALERT,212.38,299.97,59.965,1476059403,"274151322000068","219011344069620",0.00,10.00,0,296.96,301.17,0.0,0.0,0.000,690917.0,690917.0,4504,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476059456,1104294.00
10/09/2016 20:30,2,0.000,ALERT,211.48,300.87,60.012,1476059403,"201051344001135","219011344069620",0.00,7.70,0,297.26,305.98,0.0,0.0,0.000,570271.4,570271.4,4419,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476059458,1104295.00
10/09/2016 20:30,2,0.000,ALERT,212.83,304.18,59.975,1476059403,"201051344000594","219011344069620",0.00,8.00,0,299.07,305.38,0.0,0.0,0.000,581817.2,581817.2,4428,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476059460,1104296.00
10/09/2016 20:30,2,0.000,ALERT,211.93,300.57,59.975,1476059403,"201051344001203","219011344069620",0.00,7.70,0,297.26,307.18,0.0,0.0,0.000,578541.1,578541.1,4430,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476059461,1104297.00
10/09/2016 20:30,2,0.000,ALERT,211.93,301.47,59.970,1476059403,"274151322000054","219011344069620",0.00,9.70,0,297.57,302.37,0.0,0.0,0.000,814422.4,814422.4,4406,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476059463,1104298.00
10/09/2016 20:30,2,0.000,ALERT,213.51,303.28,59.975,1476059403,"201051344000867","219011344069620",0.00,8.50,0,298.17,305.08,0.0,0.0,0.000,568973.2,568973.2,4434,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476059465,1104299.00
10/09/2016 20:30,2,0.000,ALERT,211.70,300.57,59.949,1476059403,"201051344001093","219011344069620",0.00,9.00,0,296.96,305.98,0.0,0.0,0.000,574963.6,574963.6,4435,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476059467,1104300.00
10/09/2016 20:30,2,0.000,ALERT,213.06,303.58,59.959,1476059403,"201051344000900","219011344069620",0.00,7.70,0,298.77,304.78,0.0,0.0,0.000,585847.9,585847.9,4441,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476059469,1104301.00
10/09/2016 20:30,2,0.000,ALERT,213.51,302.68,59.981,1476059403,"201051344000648","219011344069620",0.00,7.30,0,298.77,304.78,0.0,0.0,0.000,574351.3,574351.3,4428,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476059471,1104302.00
10/09/2016 20:30,2,0.000,ALERT,213.29,303.88,59.975,1476059403,"201051344000569","219011344069620",0.00,8.00,0,299.67,305.68,0.0,0.0,0.000,585777.3,585777.3,4429,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476059472,1104303.00
10/09/2016 20:30,2,0.000,ALERT,213.29,303.88,59.965,1476059403,"201051344000983","219011344069620",0.00,8.00,0,299.37,305.38,0.0,0.0,0.000,578427.3,578427.3,4438,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476059474,1104304.00
10/09/2016 20:30,2,0.000,ALERT,213.29,303.28,59.975,1476059403,"201051344001158","219011344069620",0.00,7.30,0,298.77,304.48,0.0,0.0,0.000,569725.2,569725.2,4432,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476059476,1104305.00
10/09/2016 20:30,2,0.000,ALERT,213.74,303.88,59.954,1476059403,"201051344000576","219011344069620",0.00,7.70,0,299.07,305.08,0.0,0.0,0.000,577326.5,577326.5,4442,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476059478,1104306.00
10/09/2016 20:30,2,0.000,ALERT,211.93,299.97,59.959,1476059403,"274151322000087","219011344069620",0.00,10.30,0,296.66,301.47,0.0,0.0,0.000,786319.9,786319.9,4456,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476059479,1104307.00
10/09/2016 20:45,2,0.000,ALERT,213.51,302.98,60.034,1476060304,"201051344000645","219011344069620",0.00,8.50,0,301.17,305.08,0.0,0.0,0.000,576787.8,576787.8,4439,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476060306,1104308.00
10/09/2016 20:45,2,0.000,ALERT,211.93,300.27,59.970,1476060304,"274151322000085","219011344069620",0.00,9.00,0,298.17,303.28,0.0,0.0,0.000,813762.5,813762.5,4408,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476060308,1104309.00
10/09/2016 20:45,2,0.000,ALERT,213.51,302.37,59.986,1476060304,"201051344000633","219011344069620",0.00,7.70,0,299.67,304.78,0.0,0.0,0.000,568476.7,568476.7,4437,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476060309,1104310.00
10/09/2016 20:45,2,0.000,ALERT,213.06,302.68,59.981,1476060304,"201051344000469","219011344069620",0.00,7.30,0,300.27,305.08,0.0,0.0,0.000,571159.1,571159.1,4439,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476060311,1104311.00
10/09/2016 20:45,2,0.000,ALERT,211.70,300.57,59.970,1476060304,"201051344000646","219011344069620",0.00,7.70,0,298.47,302.68,0.0,0.0,0.000,571115.1,571115.1,4426,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476060313,1104312.00
10/09/2016 20:45,2,0.000,ALERT,211.70,299.97,59.975,1476060304,"274151322000052","219011344069620",0.00,9.00,0,297.87,303.28,0.0,0.0,0.000,837320.3,837320.3,4415,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476060315,1104313.00
10/09/2016 20:45,2,0.000,ALERT,212.16,301.17,60.012,1476060304,"201051344000585","219011344069620",0.00,8.50,0,298.77,302.68,0.0,0.0,0.000,581468.3,581468.3,4431,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476060316,1104314.00
10/09/2016 20:45,2,0.000,ALERT,211.70,301.17,59.975,1476060304,"201051344001230","219011344069620",0.00,8.00,0,299.37,302.98,0.0,0.0,0.000,573945.9,573945.9,4438,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476060318,1104315.00
10/09/2016 20:45,2,0.000,ALERT,212.38,301.47,59.975,1476060304,"201051344000582","219011344069620",0.00,7.30,0,299.97,303.28,0.0,0.0,0.000,566712.7,566712.7,4427,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476060320,1104316.00
10/09/2016 20:45,2,0.000,ALERT,211.48,300.57,59.986,1476060304,"201051344000955","219011344069620",0.00,8.00,0,299.07,302.68,0.0,0.0,0.000,580951.3,580951.3,4427,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476060322,1104317.00
10/09/2016 20:45,2,0.000,ALERT,211.70,299.97,59.975,1476060304,"274151322000094","219011344069620",0.00,8.50,0,297.57,302.68,0.0,0.0,0.000,690299.3,690299.3,4502,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476060324,1104318.00
10/09/2016 20:45,2,0.000,ALERT,213.06,303.58,59.975,1476060304,"201051344000579","219011344069620",0.00,8.00,0,301.77,305.98,0.0,0.0,0.000,585753.6,585753.6,4427,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476060326,1104319.00
10/09/2016 20:45,2,0.000,ALERT,211.70,301.17,59.986,1476060304,"201051344000890","219011344069620",0.00,8.50,0,299.67,304.18,0.0,0.0,0.000,578192.7,578192.7,4426,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476060327,1104320.00
10/09/2016 20:45,2,0.000,ALERT,211.93,300.57,59.944,1476060304,"201051344000438","219011344069620",0.00,7.70,0,299.07,302.98,0.0,0.0,0.000,579630.0,579630.0,4430,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476060329,1104321.00
10/09/2016 20:45,2,0.000,ALERT,211.93,300.27,60.028,1476060304,"201051344000417","219011344069620",0.00,8.00,0,298.47,302.07,0.0,0.0,0.000,570420.9,570420.9,4438,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476060331,1104322.00
10/09/2016 20:45,2,0.000,ALERT,211.93,300.57,59.981,1476060304,"274151322000083","219011344069620",0.00,8.50,0,298.17,303.58,0.0,0.0,0.000,829647.2,829647.2,4419,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476060333,1104323.00
10/09/2016 20:45,2,0.000,ALERT,212.38,300.27,59.981,1476060304,"274151322000076","219011344069620",0.00,9.00,0,298.17,303.88,0.0,0.0,0.000,885903.9,885903.9,4424,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476060334,1104324.00
10/09/2016 20:45,2,0.000,ALERT,213.06,303.88,59.991,1476060304,"201051344000868","219011344069620",0.00,8.00,0,302.07,305.98,0.0,0.0,0.000,569888.2,569888.2,4433,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476060336,1104325.00
10/09/2016 20:45,2,0.000,ALERT,211.93,301.47,59.959,1476060304,"274151322000095","219011344069620",0.00,8.00,0,299.07,304.18,0.0,0.0,0.000,876957.0,876957.0,4429,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476060338,1104326.00
10/09/2016 20:45,2,0.000,ALERT,212.83,302.37,59.991,1476060304,"201051344000988","219011344069620",0.00,8.00,0,298.77,304.78,0.0,0.0,0.000,544977.3,544977.3,4426,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476060340,1104327.00
10/09/2016 20:45,2,0.000,ALERT,211.70,299.97,59.986,1476060304,"201051344001025","219011344069620",0.00,7.30,0,298.47,302.98,0.0,0.0,0.000,579960.0,579960.0,4424,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476060342,1104328.00
10/09/2016 20:45,2,0.000,ALERT,213.06,303.28,59.986,1476060304,"201051344000458","219011344069620",0.00,9.30,0,301.17,305.68,0.0,0.0,0.000,577352.8,577352.8,4438,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476060344,1104329.00
10/09/2016 20:45,2,0.000,ALERT,213.51,302.98,59.996,1476060304,"201051344000853","219011344069620",0.00,7.70,0,301.17,305.38,0.0,0.0,0.000,576626.0,576626.0,4442,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476060346,1104330.00
10/09/2016 20:45,2,0.000,ALERT,212.16,300.87,59.996,1476060304,"201051344000685","219011344069620",0.00,8.00,0,299.07,302.68,0.0,0.0,0.000,578765.6,578765.6,4436,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476060347,1104331.00
10/09/2016 20:45,2,0.000,ALERT,212.16,300.27,59.991,1476060304,"201051344000917","219011344069620",0.00,9.00,0,297.87,302.07,0.0,0.0,0.000,575663.4,575663.4,4429,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476060349,1104332.00
10/09/2016 20:45,2,0.000,ALERT,212.38,301.17,59.991,1476060304,"201051344001145","219011344069620",0.00,7.70,0,299.37,303.28,0.0,0.0,0.000,580926.0,580926.0,4435,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476060351,1104333.00
10/09/2016 20:45,2,0.000,ALERT,211.93,299.97,59.996,1476060304,"201051344000651","219011344069620",0.00,7.00,0,298.77,302.07,0.0,0.0,0.000,574159.0,574159.0,4425,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476060353,1104334.00
10/09/2016 20:45,2,0.000,ALERT,211.25,300.57,59.996,1476060304,"274151322000088","219011344069620",0.00,9.30,0,297.87,302.68,0.0,0.0,0.000,798083.4,798083.4,4410,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476060354,1104335.00
10/09/2016 20:45,2,0.000,ALERT,212.38,299.37,59.991,1476060304,"274151322000068","219011344069620",0.00,9.70,0,297.26,302.07,0.0,0.0,0.000,690917.0,690917.0,4506,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476060356,1104336.00
10/09/2016 20:45,2,0.000,ALERT,211.70,300.57,59.986,1476060304,"201051344001135","219011344069620",0.00,7.70,0,299.07,302.98,0.0,0.0,0.000,570271.4,570271.4,4421,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476060358,1104337.00
10/09/2016 20:45,2,0.000,ALERT,212.83,303.58,59.991,1476060304,"201051344000594","219011344069620",0.00,8.00,0,301.17,305.68,0.0,0.0,0.000,581817.2,581817.2,4430,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476060360,1104338.00
10/09/2016 20:45,2,0.000,ALERT,212.16,300.57,59.996,1476060304,"201051344001203","219011344069620",0.00,7.70,0,299.07,304.18,0.0,0.0,0.000,578541.1,578541.1,4432,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476060362,1104339.00
10/09/2016 20:45,2,0.000,ALERT,211.70,300.27,59.986,1476060304,"274151322000054","219011344069620",0.00,9.70,0,298.17,303.28,0.0,0.0,0.000,814422.4,814422.4,4408,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476060363,1104340.00
10/09/2016 20:45,2,0.000,ALERT,213.51,303.28,59.991,1476060304,"201051344000867","219011344069620",0.00,8.50,0,300.87,305.08,0.0,0.0,0.000,568973.2,568973.2,4436,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476060365,1104341.00
10/09/2016 20:45,2,0.000,ALERT,211.93,300.57,59.991,1476060304,"201051344001093","219011344069620",0.00,9.00,0,298.77,302.37,0.0,0.0,0.000,574963.6,574963.6,4437,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476060367,1104342.00
10/09/2016 20:45,2,0.000,ALERT,213.06,303.28,59.991,1476060304,"201051344000900","219011344069620",0.00,7.70,0,301.17,305.08,0.0,0.0,0.000,585847.9,585847.9,4443,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476060369,1104343.00
10/09/2016 20:45,2,0.000,ALERT,213.29,302.37,59.991,1476060304,"201051344000648","219011344069620",0.00,7.30,0,300.57,305.08,0.0,0.0,0.000,574351.3,574351.3,4430,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476060371,1104344.00
10/09/2016 20:45,2,0.000,ALERT,213.29,303.58,59.986,1476060304,"201051344000569","219011344069620",0.00,8.00,0,302.07,305.68,0.0,0.0,0.000,585777.3,585777.3,4431,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476060372,1104345.00
10/09/2016 20:45,2,0.000,ALERT,213.29,303.58,59.981,1476060304,"201051344000983","219011344069620",0.00,8.00,0,301.47,305.38,0.0,0.0,0.000,578427.3,578427.3,4440,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476060374,1104346.00
10/09/2016 20:45,2,0.000,ALERT,213.06,302.68,59.938,1476060304,"201051344001158","219011344069620",0.00,7.30,0,300.87,304.48,0.0,0.0,0.000,569725.2,569725.2,4434,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476060376,1104347.00
10/09/2016 20:45,2,0.000,ALERT,213.74,303.88,60.018,1476060304,"201051344000576","219011344069620",0.00,7.70,0,301.17,305.38,0.0,0.0,0.000,577326.5,577326.5,4444,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476060378,1104348.00
10/09/2016 20:45,2,0.000,ALERT,211.93,299.67,59.975,1476060304,"274151322000087","219011344069620",0.00,10.00,0,297.26,302.68,0.0,0.0,0.000,786319.9,786319.9,4458,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476060379,1104349.00
10/09/2016 21:00,2,0.000,ALERT,214.19,304.48,59.986,1476061203,"201051344000645","219011344069620",0.00,8.00,0,300.87,305.68,0.0,0.0,0.000,576787.8,576787.8,4441,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476061205,1104350.00
10/09/2016 21:00,2,0.000,ALERT,212.16,301.17,59.944,1476061203,"274151322000085","219011344069620",0.00,9.00,0,298.77,302.68,0.0,0.0,0.000,813762.5,813762.5,4410,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476061207,1104351.00
10/09/2016 21:00,2,0.000,ALERT,214.41,304.18,59.954,1476061203,"201051344000633","219011344069620",0.00,7.70,0,299.07,305.38,0.0,0.0,0.000,568476.7,568476.7,4439,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476061209,1104352.00
10/09/2016 21:00,2,0.000,ALERT,213.74,304.18,59.986,1476061203,"201051344000469","219011344069620",0.00,7.30,0,299.97,305.38,0.0,0.0,0.000,571159.1,571159.1,4441,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476061211,1104353.00
10/09/2016 21:00,2,0.000,ALERT,212.38,302.07,60.023,1476061203,"201051344000646","219011344069620",0.00,7.70,0,298.17,303.58,0.0,0.0,0.000,571115.1,571115.1,4428,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476061213,1104354.00
10/09/2016 21:00,2,0.000,ALERT,211.70,300.87,59.981,1476061203,"274151322000052","219011344069620",0.00,9.00,0,298.77,302.98,0.0,0.0,0.000,837320.3,837320.3,4417,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476061214,1104355.00
10/09/2016 21:00,2,0.000,ALERT,212.83,302.68,59.996,1476061203,"201051344000585","219011344069620",0.00,8.00,0,298.77,303.88,0.0,0.0,0.000,581468.3,581468.3,4433,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476061216,1104356.00
10/09/2016 21:00,2,0.000,ALERT,212.61,302.68,59.991,1476061203,"201051344001230","219011344069620",0.00,8.00,0,299.07,303.88,0.0,0.0,0.000,573945.9,573945.9,4440,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476061218,1104357.00
10/09/2016 21:00,2,0.000,ALERT,213.06,303.28,59.986,1476061203,"201051344000582","219011344069620",0.00,7.30,0,299.67,304.48,0.0,0.0,0.000,566712.7,566712.7,4429,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476061220,1104358.00
10/09/2016 21:00,2,0.000,ALERT,212.38,302.68,59.991,1476061203,"201051344000955","219011344069620",0.00,8.00,0,298.47,303.28,0.0,0.0,0.000,580951.3,580951.3,4429,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476061222,1104359.00
10/09/2016 21:00,2,0.000,ALERT,211.93,300.27,59.954,1476061203,"274151322000094","219011344069620",0.00,8.50,0,298.47,301.77,0.0,0.0,0.000,690299.3,690299.3,4504,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476061223,1104360.00
10/09/2016 21:00,2,0.000,ALERT,213.74,304.78,59.928,1476061203,"201051344000579","219011344069620",0.00,8.50,0,301.47,306.58,0.0,0.0,0.000,585753.6,585753.6,4429,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476061225,1104361.00
10/09/2016 21:00,2,0.000,ALERT,212.38,302.37,59.981,1476061203,"201051344000890","219011344069620",0.00,8.50,0,299.37,304.78,0.0,0.0,0.000,578192.7,578192.7,4428,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476061227,1104362.00
10/09/2016 21:00,2,0.000,ALERT,212.83,302.07,59.981,1476061203,"201051344000438","219011344069620",0.00,7.30,0,299.07,305.08,0.0,0.0,0.000,579630.0,579630.0,4432,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476061229,1104363.00
10/09/2016 21:00,2,0.000,ALERT,212.83,301.47,59.991,1476061203,"201051344000417","219011344069620",0.00,8.00,0,298.47,304.18,0.0,0.0,0.000,570420.9,570420.9,4440,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476061231,1104364.00
10/09/2016 21:00,2,0.000,ALERT,212.16,301.17,59.981,1476061203,"274151322000083","219011344069620",0.00,8.50,0,299.07,302.98,0.0,0.0,0.000,829647.2,829647.2,4421,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476061232,1104365.00
10/09/2016 21:00,2,0.000,ALERT,212.61,301.17,59.996,1476061203,"274151322000076","219011344069620",0.00,8.50,0,298.77,302.98,0.0,0.0,0.000,885903.9,885903.9,4426,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476061234,1104366.00
10/09/2016 21:00,2,0.000,ALERT,213.74,305.08,59.986,1476061203,"201051344000868","219011344069620",0.00,7.70,0,302.07,306.58,0.0,0.0,0.000,569888.2,569888.2,4435,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476061236,1104367.00
10/09/2016 21:00,2,0.000,ALERT,211.93,302.37,59.975,1476061203,"274151322000095","219011344069620",0.00,8.00,0,299.67,303.28,0.0,0.0,0.000,876957.0,876957.0,4431,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476061238,1104368.00
10/09/2016 21:00,2,0.000,ALERT,213.51,304.48,59.981,1476061203,"201051344000988","219011344069620",0.00,8.00,0,298.47,305.68,0.0,0.0,0.000,544977.3,544977.3,4428,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476061240,1104369.00
10/09/2016 21:00,2,0.000,ALERT,212.38,301.47,59.986,1476061203,"201051344001025","219011344069620",0.00,7.30,0,298.47,305.08,0.0,0.0,0.000,579960.0,579960.0,4426,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476061241,1104370.00
10/09/2016 21:00,2,0.000,ALERT,213.74,304.78,60.012,1476061203,"201051344000458","219011344069620",0.00,9.30,0,301.47,306.58,0.0,0.0,0.000,577352.8,577352.8,4440,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476061243,1104371.00
10/09/2016 21:00,2,0.000,ALERT,214.41,304.78,59.986,1476061203,"201051344000853","219011344069620",0.00,7.70,0,301.17,305.98,0.0,0.0,0.000,576626.0,576626.0,4444,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476061245,1104372.00
10/09/2016 21:00,2,0.000,ALERT,213.06,302.37,59.975,1476061203,"201051344000685","219011344069620",0.00,8.00,0,298.77,304.78,0.0,0.0,0.000,578765.6,578765.6,4438,0,0,0,L,1122011218,0,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476061247,1104373.00
10/09/2016 21:00,2,0.000,ALERT,212.83,301.77,59.991,1476061203,"201051344000917","219011344069620",0.00,9.00,0,297.57,303.88,0.0,0.0,0.000,575663.4,575663.4,4431,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476061249,1104374.00
10/09/2016 21:00,2,0.000,ALERT,213.06,302.37,59.986,1476061203,"201051344001145","219011344069620",0.00,7.70,0,299.37,305.38,0.0,0.0,0.000,580926.0,580926.0,4437,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476061250,1104375.00
10/09/2016 21:00,2,0.000,ALERT,212.61,301.47,59.981,1476061203,"201051344000651","219011344069620",0.00,7.00,0,298.17,304.18,0.0,0.0,0.000,574159.0,574159.0,4427,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476061252,1104376.00
10/09/2016 21:00,2,0.000,ALERT,211.70,301.17,59.981,1476061203,"274151322000088","219011344069620",0.00,9.00,0,298.47,302.37,0.0,0.0,0.000,798083.4,798083.4,4412,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476061254,1104377.00
10/09/2016 21:00,2,0.000,ALERT,212.61,300.27,59.970,1476061203,"274151322000068","219011344069620",0.00,9.70,0,298.17,301.47,0.0,0.0,0.000,690917.0,690917.0,4508,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476061256,1104378.00
10/09/2016 21:00,2,0.000,ALERT,212.38,302.37,59.981,1476061203,"201051344001135","219011344069620",0.00,7.70,0,298.77,305.38,0.0,0.0,0.000,570271.4,570271.4,4423,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476061258,1104379.00
10/09/2016 21:00,2,0.000,ALERT,213.29,304.78,59.981,1476061203,"201051344000594","219011344069620",0.00,8.00,0,300.87,306.28,0.0,0.0,0.000,581817.2,581817.2,4432,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476061259,1104380.00
10/09/2016 21:00,2,0.000,ALERT,212.61,301.77,59.970,1476061203,"201051344001203","219011344069620",0.00,7.70,0,298.77,306.28,0.0,0.0,0.000,578541.1,578541.1,4434,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476061261,1104381.00
10/09/2016 21:00,2,0.000,ALERT,211.93,301.77,60.007,1476061203,"274151322000054","219011344069620",0.00,9.30,0,298.77,302.98,0.0,0.0,0.000,814422.4,814422.4,4410,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476061263,1104382.00
10/09/2016 21:00,2,0.000,ALERT,213.96,304.18,59.928,1476061203,"201051344000867","219011344069620",0.00,8.50,0,300.57,306.28,0.0,0.0,0.000,568973.2,568973.2,4438,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476061265,1104383.00
10/09/2016 21:00,2,0.000,ALERT,212.61,302.37,59.970,1476061203,"201051344001093","219011344069620",0.00,9.00,0,298.77,304.48,0.0,0.0,0.000,574963.6,574963.6,4439,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476061267,1104384.00
10/09/2016 21:00,2,0.000,ALERT,213.51,304.48,59.991,1476061203,"201051344000900","219011344069620",0.00,7.70,0,300.87,305.68,0.0,0.0,0.000,585847.9,585847.9,4445,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476061269,1104385.00
10/09/2016 21:00,2,0.000,ALERT,213.74,303.88,59.970,1476061203,"201051344000648","219011344069620",0.00,7.00,0,300.27,305.98,0.0,0.0,0.000,574351.3,574351.3,4432,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476061270,1104386.00
10/09/2016 21:00,2,0.000,ALERT,213.74,305.08,59.970,1476061203,"201051344000569","219011344069620",0.00,8.00,0,301.77,306.58,0.0,0.0,0.000,585777.3,585777.3,4433,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476061272,1104387.00
10/09/2016 21:00,2,0.000,ALERT,213.74,304.78,59.959,1476061203,"201051344000983","219011344069620",0.00,8.00,0,301.47,306.28,0.0,0.0,0.000,578427.3,578427.3,4442,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476061274,1104388.00
10/09/2016 21:00,2,0.000,ALERT,213.74,304.18,59.965,1476061203,"201051344001158","219011344069620",0.00,7.30,0,300.87,305.38,0.0,0.0,0.000,569725.2,569725.2,4436,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476061276,1104389.00
10/09/2016 21:00,2,0.000,ALERT,214.19,304.78,59.970,1476061203,"201051344000576","219011344069620",0.00,7.70,0,301.17,305.98,0.0,0.0,0.000,577326.5,577326.5,4446,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476061278,1104390.00
10/09/2016 21:00,2,0.000,ALERT,212.16,299.97,59.954,1476061203,"274151322000087","219011344069620",0.00,9.70,0,298.17,302.07,0.0,0.0,0.000,786319.9,786319.9,4460,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476061279,1104391.00
10/09/2016 21:15,2,0.000,ALERT,214.64,304.78,60.007,1476062103,"201051344000645","219011344069620",0.00,8.50,0,302.37,306.58,0.0,0.0,0.000,576787.8,576787.8,4443,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476062105,1104392.00
10/09/2016 21:15,2,0.000,ALERT,212.83,301.47,60.034,1476062103,"274151322000085","219011344069620",0.00,9.00,0,299.67,303.88,0.0,0.0,0.000,813762.5,813762.5,4412,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476062107,1104393.00
10/09/2016 21:15,2,0.000,ALERT,214.87,304.78,60.028,1476062103,"201051344000633","219011344069620",0.00,7.70,0,300.87,306.28,0.0,0.0,0.000,568476.7,568476.7,4441,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476062109,1104394.00
10/09/2016 21:15,2,0.000,ALERT,214.19,305.08,60.007,1476062103,"201051344000469","219011344069620",0.00,7.30,0,301.47,306.28,0.0,0.0,0.000,571159.1,571159.1,4443,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476062111,1104395.00
10/09/2016 21:15,2,0.000,ALERT,212.83,302.37,59.954,1476062103,"201051344000646","219011344069620",0.00,7.70,0,299.37,304.18,0.0,0.0,0.000,571115.1,571115.1,4430,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476062113,1104396.00
10/09/2016 21:15,2,0.000,ALERT,212.38,302.07,59.986,1476062103,"274151322000052","219011344069620",0.00,9.00,0,299.37,304.18,0.0,0.0,0.000,837320.3,837320.3,4419,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476062114,1104397.00
10/09/2016 21:15,2,0.000,ALERT,213.29,302.98,60.002,1476062103,"201051344000585","219011344069620",0.00,8.00,0,300.27,304.48,0.0,0.0,0.000,581468.3,581468.3,4435,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476062116,1104398.00
10/09/2016 21:15,2,0.000,ALERT,213.06,303.28,60.007,1476062103,"201051344001230","219011344069620",0.00,8.00,0,300.57,305.08,0.0,0.0,0.000,573945.9,573945.9,4442,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476062118,1104399.00
10/09/2016 21:15,2,0.000,ALERT,213.74,303.58,59.991,1476062103,"201051344000582","219011344069620",0.00,7.30,0,301.17,305.38,0.0,0.0,0.000,566712.7,566712.7,4431,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476062120,1104400.00
10/09/2016 21:15,2,0.000,ALERT,212.83,302.98,60.002,1476062103,"201051344000955","219011344069620",0.00,8.00,0,300.57,304.48,0.0,0.0,0.000,580951.3,580951.3,4431,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476062122,1104401.00
10/09/2016 21:15,2,0.000,ALERT,212.61,301.17,60.007,1476062103,"274151322000094","219011344069620",0.00,8.00,0,299.07,302.98,0.0,0.0,0.000,690299.3,690299.3,4506,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476062124,1104402.00
10/09/2016 21:15,2,0.000,ALERT,214.19,305.68,59.996,1476062103,"201051344000579","219011344069620",0.00,8.50,0,302.98,307.48,0.0,0.0,0.000,585753.6,585753.6,4431,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476062125,1104403.00
10/09/2016 21:15,2,0.000,ALERT,213.06,303.28,60.039,1476062103,"201051344000890","219011344069620",0.00,8.50,0,300.57,305.98,0.0,0.0,0.000,578192.7,578192.7,4430,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476062127,1104404.00
10/09/2016 21:15,2,0.000,ALERT,213.06,302.68,60.002,1476062103,"201051344000438","219011344069620",0.00,7.30,0,300.27,304.48,0.0,0.0,0.000,579630.0,579630.0,4434,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476062129,1104405.00
10/09/2016 21:15,2,0.000,ALERT,213.29,302.07,60.002,1476062103,"201051344000417","219011344069620",0.00,8.00,0,299.37,303.58,0.0,0.0,0.000,570420.9,570420.9,4442,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476062131,1104406.00
10/09/2016 21:15,2,0.000,ALERT,212.61,302.68,59.981,1476062103,"274151322000083","219011344069620",0.00,8.50,0,299.97,304.18,0.0,0.0,0.000,829647.2,829647.2,4423,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476062133,1104407.00
10/09/2016 21:15,2,0.000,ALERT,213.06,301.47,60.002,1476062103,"274151322000076","219011344069620",0.00,8.50,0,299.67,303.88,0.0,0.0,0.000,885903.9,885903.9,4428,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476062134,1104408.00
10/09/2016 21:15,2,0.000,ALERT,213.96,305.68,59.981,1476062103,"201051344000868","219011344069620",0.00,8.00,0,303.58,307.48,0.0,0.0,0.000,569888.2,569888.2,4437,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476062136,1104409.00
10/09/2016 21:15,2,0.000,ALERT,212.61,302.68,59.996,1476062103,"274151322000095","219011344069620",0.00,8.00,0,300.57,304.48,0.0,0.0,0.000,876957.0,876957.0,4433,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476062138,1104410.00
10/09/2016 21:15,2,0.000,ALERT,213.74,304.48,60.007,1476062103,"201051344000988","219011344069620",0.00,8.00,0,300.27,306.58,0.0,0.0,0.000,544977.3,544977.3,4430,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476062140,1104411.00
10/09/2016 21:15,2,0.000,ALERT,212.83,302.07,59.975,1476062103,"201051344001025","219011344069620",0.00,7.30,0,299.67,304.78,0.0,0.0,0.000,579960.0,579960.0,4428,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476062142,1104412.00
10/09/2016 21:15,2,0.000,ALERT,213.96,305.08,60.012,1476062103,"201051344000458","219011344069620",0.00,9.00,0,302.98,307.48,0.0,0.0,0.000,577352.8,577352.8,4442,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476062143,1104413.00
10/09/2016 21:15,2,0.000,ALERT,214.41,304.48,60.002,1476062103,"201051344000853","219011344069620",0.00,7.70,0,302.98,307.18,0.0,0.0,0.000,576626.0,576626.0,4446,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476062145,1104414.00
10/09/2016 21:15,2,0.000,ALERT,213.29,302.98,60.007,1476062103,"201051344000685","219011344069620",0.00,8.00,0,300.27,304.18,0.0,0.0,0.000,578765.6,578765.6,4440,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476062147,1104415.00
10/09/2016 21:15,2,0.000,ALERT,213.29,302.37,60.002,1476062103,"201051344000917","219011344069620",0.00,9.00,0,298.47,303.58,0.0,0.0,0.000,575663.4,575663.4,4433,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476062149,1104416.00
10/09/2016 21:15,2,0.000,ALERT,213.29,302.98,60.002,1476062103,"201051344001145","219011344069620",0.00,7.70,0,300.57,304.78,0.0,0.0,0.000,580926.0,580926.0,4439,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476062151,1104417.00
10/09/2016 21:15,2,0.000,ALERT,213.29,302.07,60.002,1476062103,"201051344000651","219011344069620",0.00,7.00,0,299.67,303.58,0.0,0.0,0.000,574159.0,574159.0,4429,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476062152,1104418.00
10/09/2016 21:15,2,0.000,ALERT,212.16,301.77,59.996,1476062103,"274151322000088","219011344069620",0.00,9.00,0,299.37,303.58,0.0,0.0,0.000,798083.4,798083.4,4414,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476062154,1104419.00
10/09/2016 21:15,2,0.000,ALERT,213.06,300.87,60.028,1476062103,"274151322000068","219011344069620",0.00,9.30,0,299.07,302.68,0.0,0.0,0.000,690917.0,690917.0,4510,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476062156,1104420.00
