ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/09/2016 21:15,2,0.000,ALERT,212.83,302.68,60.002,1476062103,"201051344001135","219011344069620",0.00,7.70,0,300.27,304.78,0.0,0.0,0.000,570271.4,570271.4,4425,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476062158,1104421.00
10/09/2016 21:15,2,0.000,ALERT,213.74,305.38,59.996,1476062103,"201051344000594","219011344069620",0.00,8.00,0,302.37,307.18,0.0,0.0,0.000,581817.2,581817.2,4434,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476062160,1104422.00
10/09/2016 21:15,2,0.000,ALERT,213.06,302.37,60.028,1476062103,"201051344001203","219011344069620",0.00,7.70,0,299.97,305.68,0.0,0.0,0.000,578541.1,578541.1,4436,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476062161,1104423.00
10/09/2016 21:15,2,0.000,ALERT,212.38,302.37,59.991,1476062103,"274151322000054","219011344069620",0.00,9.30,0,299.67,303.88,0.0,0.0,0.000,814422.4,814422.4,4412,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476062163,1104424.00
10/09/2016 21:15,2,0.000,ALERT,214.41,304.48,60.007,1476062103,"201051344000867","219011344069620",0.00,8.50,0,302.37,307.18,0.0,0.0,0.000,568973.2,568973.2,4440,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476062165,1104425.00
10/09/2016 21:15,2,0.000,ALERT,213.06,302.37,59.986,1476062103,"201051344001093","219011344069620",0.00,9.00,0,299.97,303.88,0.0,0.0,0.000,574963.6,574963.6,4441,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476062167,1104426.00
10/09/2016 21:15,2,0.000,ALERT,213.96,304.78,59.970,1476062103,"201051344000900","219011344069620",0.00,7.70,0,302.37,306.58,0.0,0.0,0.000,585847.9,585847.9,4447,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476062169,1104427.00
10/09/2016 21:15,2,0.000,ALERT,214.41,304.48,59.996,1476062103,"201051344000648","219011344069620",0.00,7.30,0,302.07,306.88,0.0,0.0,0.000,574351.3,574351.3,4434,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476062170,1104428.00
10/09/2016 21:15,2,0.000,ALERT,214.19,305.38,60.002,1476062103,"201051344000569","219011344069620",0.00,8.00,0,303.58,307.78,0.0,0.0,0.000,585777.3,585777.3,4435,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476062172,1104429.00
10/09/2016 21:15,2,0.000,ALERT,214.19,305.08,60.007,1476062103,"201051344000983","219011344069620",0.00,8.00,0,302.98,307.18,0.0,0.0,0.000,578427.3,578427.3,4444,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476062174,1104430.00
10/09/2016 21:15,2,0.000,ALERT,214.19,304.78,60.007,1476062103,"201051344001158","219011344069620",0.00,7.30,0,301.77,306.28,0.0,0.0,0.000,569725.2,569725.2,4438,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476062176,1104431.00
10/09/2016 21:15,2,0.000,ALERT,214.64,305.38,59.996,1476062103,"201051344000576","219011344069620",0.00,7.70,0,302.68,306.88,0.0,0.0,0.000,577326.5,577326.5,4448,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476062178,1104432.00
10/09/2016 21:15,2,0.000,ALERT,212.61,301.17,59.991,1476062103,"274151322000087","219011344069620",0.00,9.30,0,299.07,303.28,0.0,0.0,0.000,786319.9,786319.9,4462,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476062179,1104433.00
10/09/2016 21:30,2,0.000,ALERT,214.19,303.58,59.981,1476063004,"201051344000645","219011344069620",0.00,8.00,0,302.68,306.58,0.0,0.0,0.000,576787.8,576787.8,4445,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476063006,1104434.00
10/09/2016 21:30,2,0.000,ALERT,213.06,302.37,59.944,1476063004,"274151322000085","219011344069620",0.00,8.50,0,299.37,303.58,0.0,0.0,0.000,813762.5,813762.5,4414,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476063008,1104435.00
10/09/2016 21:30,2,0.000,ALERT,214.19,303.58,59.954,1476063004,"201051344000633","219011344069620",0.00,7.70,0,301.17,306.28,0.0,0.0,0.000,568476.7,568476.7,4443,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476063010,1104436.00
10/09/2016 21:30,2,0.000,ALERT,213.74,303.58,59.991,1476063004,"201051344000469","219011344069620",0.00,7.30,0,301.77,306.58,0.0,0.0,0.000,571159.1,571159.1,4445,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476063012,1104437.00
10/09/2016 21:30,2,0.000,ALERT,213.06,302.68,59.975,1476063004,"201051344000646","219011344069620",0.00,7.70,0,300.27,304.18,0.0,0.0,0.000,571115.1,571115.1,4432,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476063014,1104438.00
10/09/2016 21:30,2,0.000,ALERT,212.61,302.68,59.975,1476063004,"274151322000052","219011344069620",0.00,9.00,0,299.37,303.88,0.0,0.0,0.000,837320.3,837320.3,4421,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476063015,1104439.00
10/09/2016 21:30,2,0.000,ALERT,213.29,302.68,59.981,1476063004,"201051344000585","219011344069620",0.00,8.00,0,300.57,304.48,0.0,0.0,0.000,581468.3,581468.3,4437,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476063017,1104440.00
10/09/2016 21:30,2,0.000,ALERT,213.06,302.98,59.991,1476063004,"201051344001230","219011344069620",0.00,8.00,0,301.17,304.78,0.0,0.0,0.000,573945.9,573945.9,4444,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476063019,1104441.00
10/09/2016 21:30,2,0.000,ALERT,213.74,303.58,59.991,1476063004,"201051344000582","219011344069620",0.00,7.30,0,301.77,305.08,0.0,0.0,0.000,566712.7,566712.7,4433,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476063021,1104442.00
10/09/2016 21:30,2,0.000,ALERT,212.83,302.37,59.986,1476063004,"201051344000955","219011344069620",0.00,7.70,0,300.87,304.18,0.0,0.0,0.000,580951.3,580951.3,4433,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476063023,1104443.00
10/09/2016 21:30,2,0.000,ALERT,212.83,301.47,59.981,1476063004,"274151322000094","219011344069620",0.00,8.00,0,299.07,302.98,0.0,0.0,0.000,690299.3,690299.3,4508,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476063024,1104444.00
10/09/2016 21:30,2,0.000,ALERT,213.74,304.48,59.954,1476063004,"201051344000579","219011344069620",0.00,8.00,0,303.58,307.48,0.0,0.0,0.000,585753.6,585753.6,4433,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476063026,1104445.00
10/09/2016 21:30,2,0.000,ALERT,213.06,303.28,59.991,1476063004,"201051344000890","219011344069620",0.00,8.50,0,301.47,305.68,0.0,0.0,0.000,578192.7,578192.7,4432,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476063028,1104446.00
10/09/2016 21:30,2,0.000,ALERT,213.29,302.68,59.986,1476063004,"201051344000438","219011344069620",0.00,7.30,0,301.17,304.78,0.0,0.0,0.000,579630.0,579630.0,4436,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476063030,1104447.00
10/09/2016 21:30,2,0.000,ALERT,213.51,302.07,59.959,1476063004,"201051344000417","219011344069620",0.00,8.00,0,300.57,303.88,0.0,0.0,0.000,570420.9,570420.9,4444,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476063031,1104448.00
10/09/2016 21:30,2,0.000,ALERT,213.06,302.98,59.949,1476063004,"274151322000083","219011344069620",0.00,8.50,0,299.67,303.88,0.0,0.0,0.000,829647.2,829647.2,4425,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476063033,1104449.00
10/09/2016 21:30,2,0.000,ALERT,213.51,302.68,59.986,1476063004,"274151322000076","219011344069620",0.00,8.50,0,299.37,303.88,0.0,0.0,0.000,885903.9,885903.9,4430,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476063035,1104450.00
10/09/2016 21:30,2,0.000,ALERT,213.51,304.48,59.991,1476063004,"201051344000868","219011344069620",0.00,7.70,0,303.58,307.48,0.0,0.0,0.000,569888.2,569888.2,4439,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476063037,1104451.00
10/09/2016 21:30,2,0.000,ALERT,213.06,303.28,59.981,1476063004,"274151322000095","219011344069620",0.00,7.70,0,300.57,304.48,0.0,0.0,0.000,876957.0,876957.0,4435,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476063039,1104452.00
10/09/2016 21:30,2,0.000,ALERT,213.51,303.58,59.991,1476063004,"201051344000988","219011344069620",0.00,8.00,0,299.97,306.58,0.0,0.0,0.000,544977.3,544977.3,4432,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476063041,1104453.00
10/09/2016 21:30,2,0.000,ALERT,213.06,301.77,59.986,1476063004,"201051344001025","219011344069620",0.00,7.30,0,300.57,305.08,0.0,0.0,0.000,579960.0,579960.0,4430,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476063043,1104454.00
10/09/2016 21:30,2,0.000,ALERT,213.51,304.18,59.986,1476063004,"201051344000458","219011344069620",0.00,9.00,0,302.98,307.48,0.0,0.0,0.000,577352.8,577352.8,4444,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476063044,1104455.00
10/09/2016 21:30,2,0.000,ALERT,214.19,303.88,60.028,1476063004,"201051344000853","219011344069620",0.00,7.70,0,302.68,306.88,0.0,0.0,0.000,576626.0,576626.0,4448,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476063046,1104456.00
10/09/2016 21:30,2,0.000,ALERT,213.74,302.98,59.991,1476063004,"201051344000685","219011344069620",0.00,8.00,0,300.57,304.48,0.0,0.0,0.000,578765.6,578765.6,4442,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476063048,1104457.00
10/09/2016 21:30,2,0.000,ALERT,213.29,302.37,59.991,1476063004,"201051344000917","219011344069620",0.00,9.00,0,299.67,303.88,0.0,0.0,0.000,575663.4,575663.4,4435,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476063050,1104458.00
10/09/2016 21:30,2,0.000,ALERT,213.51,302.98,60.028,1476063004,"201051344001145","219011344069620",0.00,7.70,0,301.17,305.08,0.0,0.0,0.000,580926.0,580926.0,4441,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476063052,1104459.00
10/09/2016 21:30,2,0.000,ALERT,213.51,302.07,60.002,1476063004,"201051344000651","219011344069620",0.00,6.70,0,300.27,304.18,0.0,0.0,0.000,574159.0,574159.0,4431,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476063053,1104460.00
10/09/2016 21:30,2,0.000,ALERT,212.61,302.37,59.954,1476063004,"274151322000088","219011344069620",0.00,8.50,0,299.37,303.28,0.0,0.0,0.000,798083.4,798083.4,4416,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476063055,1104461.00
10/09/2016 21:30,2,0.000,ALERT,213.74,301.47,59.991,1476063004,"274151322000068","219011344069620",0.00,9.30,0,299.07,302.37,0.0,0.0,0.000,690917.0,690917.0,4512,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476063057,1104462.00
10/09/2016 21:30,2,0.000,ALERT,212.83,302.68,59.991,1476063004,"201051344001135","219011344069620",0.00,7.70,0,300.87,305.08,0.0,0.0,0.000,570271.4,570271.4,4427,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476063059,1104463.00
10/09/2016 21:30,2,0.000,ALERT,213.29,304.48,59.949,1476063004,"201051344000594","219011344069620",0.00,8.00,0,302.68,307.18,0.0,0.0,0.000,581817.2,581817.2,4436,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476063060,1104464.00
10/09/2016 21:30,2,0.000,ALERT,213.29,302.37,59.991,1476063004,"201051344001203","219011344069620",0.00,7.70,0,300.57,305.98,0.0,0.0,0.000,578541.1,578541.1,4438,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476063062,1104465.00
10/09/2016 21:30,2,0.000,ALERT,212.61,302.68,59.986,1476063004,"274151322000054","219011344069620",0.00,9.30,0,299.37,303.88,0.0,0.0,0.000,814422.4,814422.4,4414,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476063064,1104466.00
10/09/2016 21:30,2,0.000,ALERT,213.96,303.88,59.965,1476063004,"201051344000867","219011344069620",0.00,8.50,0,301.77,307.18,0.0,0.0,0.000,568973.2,568973.2,4442,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476063066,1104467.00
10/09/2016 21:30,2,0.000,ALERT,213.29,302.98,59.981,1476063004,"201051344001093","219011344069620",0.00,9.00,0,300.57,304.18,0.0,0.0,0.000,574963.6,574963.6,4443,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476063068,1104468.00
10/09/2016 21:30,2,0.000,ALERT,213.29,303.58,59.996,1476063004,"201051344000900","219011344069620",0.00,7.70,0,302.37,306.58,0.0,0.0,0.000,585847.9,585847.9,4449,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476063070,1104469.00
10/09/2016 21:30,2,0.000,ALERT,213.74,303.28,59.996,1476063004,"201051344000648","219011344069620",0.00,7.30,0,302.07,306.88,0.0,0.0,0.000,574351.3,574351.3,4436,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476063072,1104470.00
10/09/2016 21:30,2,0.000,ALERT,213.74,304.78,59.981,1476063004,"201051344000569","219011344069620",0.00,8.00,0,303.58,307.78,0.0,0.0,0.000,585777.3,585777.3,4437,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476063073,1104471.00
10/09/2016 21:30,2,0.000,ALERT,213.51,303.88,60.039,1476063004,"201051344000983","219011344069620",0.00,8.00,0,302.98,307.18,0.0,0.0,0.000,578427.3,578427.3,4446,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476063075,1104472.00
10/09/2016 21:30,2,0.000,ALERT,213.51,303.58,60.002,1476063004,"201051344001158","219011344069620",0.00,7.30,0,302.07,306.28,0.0,0.0,0.000,569725.2,569725.2,4440,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476063077,1104473.00
10/09/2016 21:30,2,0.000,ALERT,213.96,304.48,59.965,1476063004,"201051344000576","219011344069620",0.00,7.70,0,302.68,306.88,0.0,0.0,0.000,577326.5,577326.5,4450,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476063079,1104474.00
10/09/2016 21:30,2,0.000,ALERT,213.06,301.17,59.996,1476063004,"274151322000087","219011344069620",0.00,9.30,0,298.77,302.98,0.0,0.0,0.000,786319.9,786319.9,4464,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476063081,1104475.00
10/09/2016 21:45,2,0.000,ALERT,213.74,302.98,59.991,1476063904,"201051344000645","219011344069620",0.00,8.00,0,301.77,305.68,0.0,0.0,0.000,576787.8,576787.8,4447,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476063906,1104476.00
10/09/2016 21:45,2,0.000,ALERT,212.83,302.37,59.991,1476063904,"274151322000085","219011344069620",0.00,8.50,0,299.97,303.88,0.0,0.0,0.000,813762.5,813762.5,4416,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476063907,1104477.00
10/09/2016 21:45,2,0.000,ALERT,214.19,303.28,59.970,1476063904,"201051344000633","219011344069620",0.00,7.30,0,300.27,305.08,0.0,0.0,0.000,568476.7,568476.7,4445,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476063909,1104478.00
10/09/2016 21:45,2,0.000,ALERT,213.51,303.28,59.996,1476063904,"201051344000469","219011344069620",0.00,7.30,0,300.87,305.38,0.0,0.0,0.000,571159.1,571159.1,4447,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476063911,1104479.00
10/09/2016 21:45,2,0.000,ALERT,212.83,303.28,59.975,1476063904,"201051344000646","219011344069620",0.00,7.70,0,300.27,304.18,0.0,0.0,0.000,571115.1,571115.1,4434,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476063913,1104480.00
10/09/2016 21:45,2,0.000,ALERT,212.38,302.37,59.986,1476063904,"274151322000052","219011344069620",0.00,8.50,0,299.97,304.18,0.0,0.0,0.000,837320.3,837320.3,4423,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476063915,1104481.00
10/09/2016 21:45,2,0.000,ALERT,213.51,303.58,59.986,1476063904,"201051344000585","219011344069620",0.00,8.00,0,300.57,304.78,0.0,0.0,0.000,581468.3,581468.3,4439,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476063916,1104482.00
10/09/2016 21:45,2,0.000,ALERT,213.29,303.88,59.954,1476063904,"201051344001230","219011344069620",0.00,7.70,0,300.87,304.78,0.0,0.0,0.000,573945.9,573945.9,4446,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476063918,1104483.00
10/09/2016 21:45,2,0.000,ALERT,213.74,304.18,60.034,1476063904,"201051344000582","219011344069620",0.00,7.30,0,301.47,305.08,0.0,0.0,0.000,566712.7,566712.7,4435,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476063920,1104484.00
10/09/2016 21:45,2,0.000,ALERT,213.06,303.58,59.981,1476063904,"201051344000955","219011344069620",0.00,7.70,0,300.57,304.18,0.0,0.0,0.000,580951.3,580951.3,4435,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476063922,1104485.00
10/09/2016 21:45,2,0.000,ALERT,212.61,301.77,59.991,1476063904,"274151322000094","219011344069620",0.00,7.70,0,299.67,302.98,0.0,0.0,0.000,690299.3,690299.3,4510,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476063924,1104486.00
10/09/2016 21:45,2,0.000,ALERT,213.51,303.88,59.986,1476063904,"201051344000579","219011344069620",0.00,8.00,0,302.37,306.58,0.0,0.0,0.000,585753.6,585753.6,4435,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476063925,1104487.00
10/09/2016 21:45,2,0.000,ALERT,213.29,303.58,59.986,1476063904,"201051344000890","219011344069620",0.00,8.50,0,301.17,305.38,0.0,0.0,0.000,578192.7,578192.7,4434,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476063927,1104488.00
10/09/2016 21:45,2,0.000,ALERT,213.51,303.58,59.986,1476063904,"201051344000438","219011344069620",0.00,7.30,0,300.87,304.78,0.0,0.0,0.000,579630.0,579630.0,4438,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476063929,1104489.00
10/09/2016 21:45,2,0.000,ALERT,213.51,302.68,59.986,1476063904,"201051344000417","219011344069620",0.00,8.00,0,300.27,303.88,0.0,0.0,0.000,570420.9,570420.9,4446,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476063931,1104490.00
10/09/2016 21:45,2,0.000,ALERT,212.61,302.68,59.986,1476063904,"274151322000083","219011344069620",0.00,8.00,0,300.27,304.18,0.0,0.0,0.000,829647.2,829647.2,4427,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476063933,1104491.00
10/09/2016 21:45,2,0.000,ALERT,213.29,301.77,59.981,1476063904,"274151322000076","219011344069620",0.00,8.50,0,300.27,304.18,0.0,0.0,0.000,885903.9,885903.9,4432,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476063934,1104492.00
10/09/2016 21:45,2,0.000,ALERT,213.51,304.18,59.991,1476063904,"201051344000868","219011344069620",0.00,8.00,0,302.68,306.58,0.0,0.0,0.000,569888.2,569888.2,4441,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476063936,1104493.00
10/09/2016 21:45,2,0.000,ALERT,212.83,302.98,60.023,1476063904,"274151322000095","219011344069620",0.00,7.70,0,301.17,304.48,0.0,0.0,0.000,876957.0,876957.0,4437,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476063938,1104494.00
10/09/2016 21:45,2,0.000,ALERT,213.29,303.28,59.981,1476063904,"201051344000988","219011344069620",0.00,8.00,0,299.37,305.38,0.0,0.0,0.000,544977.3,544977.3,4434,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476063940,1104495.00
10/09/2016 21:45,2,0.000,ALERT,213.06,302.37,60.002,1476063904,"201051344001025","219011344069620",0.00,7.30,0,300.57,305.08,0.0,0.0,0.000,579960.0,579960.0,4432,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476063942,1104496.00
10/09/2016 21:45,2,0.000,ALERT,213.51,303.58,59.981,1476063904,"201051344000458","219011344069620",0.00,9.00,0,302.07,306.28,0.0,0.0,0.000,577352.8,577352.8,4446,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476063944,1104497.00
10/09/2016 21:45,2,0.000,ALERT,214.19,303.58,59.986,1476063904,"201051344000853","219011344069620",0.00,7.70,0,301.77,305.98,0.0,0.0,0.000,576626.0,576626.0,4450,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476063945,1104498.00
10/09/2016 21:45,2,0.000,ALERT,213.74,303.58,60.007,1476063904,"201051344000685","219011344069620",0.00,7.70,0,300.87,304.48,0.0,0.0,0.000,578765.6,578765.6,4444,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476063947,1104499.00
10/09/2016 21:45,2,0.000,ALERT,213.29,302.98,60.007,1476063904,"201051344000917","219011344069620",0.00,9.00,0,299.67,303.88,0.0,0.0,0.000,575663.4,575663.4,4437,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476063949,1104500.00
10/09/2016 21:45,2,0.000,ALERT,213.51,303.58,59.986,1476063904,"201051344001145","219011344069620",0.00,7.70,0,301.17,305.38,0.0,0.0,0.000,580926.0,580926.0,4443,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476063951,1104501.00
10/09/2016 21:45,2,0.000,ALERT,213.51,302.98,59.959,1476063904,"201051344000651","219011344069620",0.00,6.70,0,300.27,304.18,0.0,0.0,0.000,574159.0,574159.0,4433,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476063953,1104502.00
10/09/2016 21:45,2,0.000,ALERT,212.16,301.47,59.959,1476063904,"274151322000088","219011344069620",0.00,8.50,0,299.97,303.58,0.0,0.0,0.000,798083.4,798083.4,4418,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476063954,1104503.00
10/09/2016 21:45,2,0.000,ALERT,213.06,301.17,60.002,1476063904,"274151322000068","219011344069620",0.00,9.30,0,299.37,302.68,0.0,0.0,0.000,690917.0,690917.0,4514,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476063956,1104504.00
10/09/2016 21:45,2,0.000,ALERT,212.83,303.28,59.996,1476063904,"201051344001135","219011344069620",0.00,7.30,0,301.17,305.08,0.0,0.0,0.000,570271.4,570271.4,4429,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476063958,1104505.00
10/09/2016 21:45,2,0.000,ALERT,213.29,304.18,59.996,1476063904,"201051344000594","219011344069620",0.00,8.00,0,301.77,305.98,0.0,0.0,0.000,581817.2,581817.2,4438,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476063960,1104506.00
10/09/2016 21:45,2,0.000,ALERT,213.51,302.98,59.996,1476063904,"201051344001203","219011344069620",0.00,7.30,0,300.57,306.28,0.0,0.0,0.000,578541.1,578541.1,4440,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476063961,1104507.00
10/09/2016 21:45,2,0.000,ALERT,212.61,302.37,59.986,1476063904,"274151322000054","219011344069620",0.00,9.00,0,300.27,304.18,0.0,0.0,0.000,814422.4,814422.4,4416,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476063963,1104508.00
10/09/2016 21:45,2,0.000,ALERT,213.96,303.58,59.991,1476063904,"201051344000867","219011344069620",0.00,8.50,0,301.47,305.98,0.0,0.0,0.000,568973.2,568973.2,4444,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476063965,1104509.00
10/09/2016 21:45,2,0.000,ALERT,213.29,303.58,59.991,1476063904,"201051344001093","219011344069620",0.00,8.50,0,300.87,304.48,0.0,0.0,0.000,574963.6,574963.6,4445,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476063967,1104510.00
10/09/2016 21:45,2,0.000,ALERT,213.29,303.58,59.986,1476063904,"201051344000900","219011344069620",0.00,7.70,0,301.47,305.38,0.0,0.0,0.000,585847.9,585847.9,4451,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476063969,1104511.00
10/09/2016 21:45,2,0.000,ALERT,213.74,302.98,59.959,1476063904,"201051344000648","219011344069620",0.00,7.00,0,301.17,305.68,0.0,0.0,0.000,574351.3,574351.3,4438,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476063971,1104512.00
10/09/2016 21:45,2,0.000,ALERT,213.74,304.48,59.981,1476063904,"201051344000569","219011344069620",0.00,7.70,0,302.37,306.58,0.0,0.0,0.000,585777.3,585777.3,4439,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476063972,1104513.00
10/09/2016 21:45,2,0.000,ALERT,213.51,303.88,59.986,1476063904,"201051344000983","219011344069620",0.00,7.70,0,302.07,305.98,0.0,0.0,0.000,578427.3,578427.3,4448,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476063974,1104514.00
10/09/2016 21:45,2,0.000,ALERT,213.51,303.28,59.944,1476063904,"201051344001158","219011344069620",0.00,7.30,0,301.17,305.08,0.0,0.0,0.000,569725.2,569725.2,4442,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476063976,1104515.00
10/09/2016 21:45,2,0.000,ALERT,213.96,303.88,59.981,1476063904,"201051344000576","219011344069620",0.00,7.70,0,301.77,305.98,0.0,0.0,0.000,577326.5,577326.5,4452,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476063978,1104516.00
10/09/2016 21:45,2,0.000,ALERT,212.83,301.77,59.981,1476063904,"274151322000087","219011344069620",0.00,9.30,0,299.37,303.28,0.0,0.0,0.000,786319.9,786319.9,4466,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476063980,1104517.00
10/09/2016 22:00,2,0.000,ALERT,214.41,304.18,59.959,1476064803,"201051344000645","219011344069620",0.00,8.00,0,301.17,305.38,0.0,0.0,0.000,576787.8,576787.8,4449,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476064805,1104518.00
10/09/2016 22:00,2,0.000,ALERT,212.83,301.77,59.959,1476064803,"274151322000085","219011344069620",0.00,8.00,0,300.57,304.48,0.0,0.0,0.000,813762.5,813762.5,4418,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476064807,1104519.00
10/09/2016 22:00,2,0.000,ALERT,214.41,304.18,59.949,1476064803,"201051344000633","219011344069620",0.00,7.30,0,299.67,305.08,0.0,0.0,0.000,568476.7,568476.7,4447,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476064809,1104520.00
10/09/2016 22:00,2,0.000,ALERT,213.96,304.18,59.954,1476064803,"201051344000469","219011344069620",0.00,7.00,0,300.27,305.08,0.0,0.0,0.000,571159.1,571159.1,4449,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476064811,1104521.00
10/09/2016 22:00,2,0.000,ALERT,212.83,302.68,59.959,1476064803,"201051344000646","219011344069620",0.00,7.70,0,300.57,305.08,0.0,0.0,0.000,571115.1,571115.1,4436,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476064812,1104522.00
10/09/2016 22:00,2,0.000,ALERT,212.38,301.47,59.922,1476064803,"274151322000052","219011344069620",0.00,8.50,0,300.27,304.78,0.0,0.0,0.000,837320.3,837320.3,4425,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476064814,1104523.00
10/09/2016 22:00,2,0.000,ALERT,213.51,302.98,59.991,1476064803,"201051344000585","219011344069620",0.00,8.00,0,300.87,305.38,0.0,0.0,0.000,581468.3,581468.3,4441,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476064816,1104524.00
10/09/2016 22:00,2,0.000,ALERT,213.29,303.28,59.965,1476064803,"201051344001230","219011344069620",0.00,7.70,0,301.47,305.38,0.0,0.0,0.000,573945.9,573945.9,4448,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476064818,1104525.00
10/09/2016 22:00,2,0.000,ALERT,213.74,303.58,59.965,1476064803,"201051344000582","219011344069620",0.00,7.30,0,301.77,305.98,0.0,0.0,0.000,566712.7,566712.7,4437,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476064820,1104526.00
10/09/2016 22:00,2,0.000,ALERT,212.83,302.68,59.959,1476064803,"201051344000955","219011344069620",0.00,7.70,0,300.87,305.08,0.0,0.0,0.000,580951.3,580951.3,4437,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476064821,1104527.00
10/09/2016 22:00,2,0.000,ALERT,212.61,301.47,59.954,1476064803,"274151322000094","219011344069620",0.00,7.70,0,300.27,303.88,0.0,0.0,0.000,690299.3,690299.3,4512,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476064823,1104528.00
10/09/2016 22:00,2,0.000,ALERT,213.74,304.78,59.954,1476064803,"201051344000579","219011344069620",0.00,8.00,0,302.07,306.28,0.0,0.0,0.000,585753.6,585753.6,4437,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476064825,1104529.00
10/09/2016 22:00,2,0.000,ALERT,213.06,303.28,59.965,1476064803,"201051344000890","219011344069620",0.00,8.00,0,301.77,305.98,0.0,0.0,0.000,578192.7,578192.7,4436,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476064827,1104530.00
10/09/2016 22:00,2,0.000,ALERT,213.29,302.68,59.965,1476064803,"201051344000438","219011344069620",0.00,7.30,0,301.47,305.38,0.0,0.0,0.000,579630.0,579630.0,4440,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476064829,1104531.00
10/09/2016 22:00,2,0.000,ALERT,213.51,302.37,59.996,1476064803,"201051344000417","219011344069620",0.00,7.70,0,300.57,304.48,0.0,0.0,0.000,570420.9,570420.9,4448,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476064831,1104532.00
10/09/2016 22:00,2,0.000,ALERT,212.83,302.68,59.959,1476064803,"274151322000083","219011344069620",0.00,8.00,0,300.87,304.78,0.0,0.0,0.000,829647.2,829647.2,4429,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476064833,1104533.00
10/09/2016 22:00,2,0.000,ALERT,213.29,302.37,59.954,1476064803,"274151322000076","219011344069620",0.00,8.50,0,300.57,304.78,0.0,0.0,0.000,885903.9,885903.9,4434,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476064834,1104534.00
10/09/2016 22:00,2,0.000,ALERT,213.74,305.08,59.965,1476064803,"201051344000868","219011344069620",0.00,7.70,0,302.07,306.58,0.0,0.0,0.000,569888.2,569888.2,4443,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476064836,1104535.00
10/09/2016 22:00,2,0.000,ALERT,212.38,302.98,59.954,1476064803,"274151322000095","219011344069620",0.00,7.70,0,301.77,305.08,0.0,0.0,0.000,876957.0,876957.0,4439,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476064838,1104536.00
10/09/2016 22:00,2,0.000,ALERT,213.51,304.18,59.959,1476064803,"201051344000988","219011344069620",0.00,8.00,0,299.07,305.38,0.0,0.0,0.000,544977.3,544977.3,4436,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476064840,1104537.00
10/09/2016 22:00,2,0.000,ALERT,213.06,302.07,59.959,1476064803,"201051344001025","219011344069620",0.00,7.30,0,300.57,305.68,0.0,0.0,0.000,579960.0,579960.0,4434,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476064842,1104538.00
10/09/2016 22:00,2,0.000,ALERT,213.74,304.78,59.965,1476064803,"201051344000458","219011344069620",0.00,9.00,0,301.47,306.28,0.0,0.0,0.000,577352.8,577352.8,4448,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476064843,1104539.00
10/09/2016 22:00,2,0.000,ALERT,214.41,303.88,59.965,1476064803,"201051344000853","219011344069620",0.00,7.70,0,301.77,305.98,0.0,0.0,0.000,576626.0,576626.0,4452,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476064845,1104540.00
10/09/2016 22:00,2,0.000,ALERT,213.51,302.68,59.949,1476064803,"201051344000685","219011344069620",0.00,8.00,0,301.17,305.08,0.0,0.0,0.000,578765.6,578765.6,4446,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476064847,1104541.00
10/09/2016 22:00,2,0.000,ALERT,213.29,302.37,59.965,1476064803,"201051344000917","219011344069620",0.00,9.00,0,299.97,304.48,0.0,0.0,0.000,575663.4,575663.4,4439,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476064849,1104542.00
10/09/2016 22:00,2,0.000,ALERT,213.51,302.98,60.007,1476064803,"201051344001145","219011344069620",0.00,7.70,0,301.77,305.68,0.0,0.0,0.000,580926.0,580926.0,4445,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476064851,1104543.00
10/09/2016 22:00,2,0.000,ALERT,213.29,302.07,59.965,1476064803,"201051344000651","219011344069620",0.00,6.70,0,300.57,304.78,0.0,0.0,0.000,574159.0,574159.0,4435,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476064853,1104544.00
10/09/2016 22:00,2,0.000,ALERT,212.16,302.37,59.965,1476064803,"274151322000088","219011344069620",0.00,8.50,0,300.27,304.18,0.0,0.0,0.000,798083.4,798083.4,4420,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476064854,1104545.00
10/09/2016 22:00,2,0.000,ALERT,213.06,300.87,59.975,1476064803,"274151322000068","219011344069620",0.00,9.00,0,299.97,303.28,0.0,0.0,0.000,690917.0,690917.0,4516,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476064856,1104546.00
10/09/2016 22:00,2,0.000,ALERT,212.83,302.68,59.944,1476064803,"201051344001135","219011344069620",0.00,7.30,0,301.47,305.68,0.0,0.0,0.000,570271.4,570271.4,4431,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476064858,1104547.00
10/09/2016 22:00,2,0.000,ALERT,213.51,304.78,60.002,1476064803,"201051344000594","219011344069620",0.00,8.00,0,301.47,305.98,0.0,0.0,0.000,581817.2,581817.2,4440,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476064860,1104548.00
10/09/2016 22:00,2,0.000,ALERT,213.29,302.37,59.965,1476064803,"201051344001203","219011344069620",0.00,7.70,0,301.17,306.88,0.0,0.0,0.000,578541.1,578541.1,4442,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476064862,1104549.00
10/09/2016 22:00,2,0.000,ALERT,212.61,301.77,59.954,1476064803,"274151322000054","219011344069620",0.00,9.30,0,300.57,304.78,0.0,0.0,0.000,814422.4,814422.4,4418,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476064863,1104550.00
10/09/2016 22:00,2,0.000,ALERT,214.19,304.18,59.959,1476064803,"201051344000867","219011344069620",0.00,8.50,0,300.87,305.98,0.0,0.0,0.000,568973.2,568973.2,4446,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476064865,1104551.00
10/09/2016 22:00,2,0.000,ALERT,213.29,302.68,59.959,1476064803,"201051344001093","219011344069620",0.00,9.00,0,301.17,305.08,0.0,0.0,0.000,574963.6,574963.6,4447,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476064867,1104552.00
10/09/2016 22:00,2,0.000,ALERT,213.51,304.18,59.954,1476064803,"201051344000900","219011344069620",0.00,7.70,0,301.47,305.38,0.0,0.0,0.000,585847.9,585847.9,4453,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476064869,1104553.00
10/09/2016 22:00,2,0.000,ALERT,213.96,303.58,59.965,1476064803,"201051344000648","219011344069620",0.00,7.00,0,301.17,305.68,0.0,0.0,0.000,574351.3,574351.3,4440,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476064870,1104554.00
10/09/2016 22:00,2,0.000,ALERT,213.74,305.08,59.965,1476064803,"201051344000569","219011344069620",0.00,7.70,0,302.37,306.58,0.0,0.0,0.000,585777.3,585777.3,4441,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476064872,1104555.00
10/09/2016 22:00,2,0.000,ALERT,213.74,304.48,59.954,1476064803,"201051344000983","219011344069620",0.00,7.70,0,302.07,305.98,0.0,0.0,0.000,578427.3,578427.3,4450,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476064874,1104556.00
10/09/2016 22:00,2,0.000,ALERT,213.96,304.18,59.965,1476064803,"201051344001158","219011344069620",0.00,7.30,0,301.17,305.08,0.0,0.0,0.000,569725.2,569725.2,4444,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476064876,1104557.00
10/09/2016 22:00,2,0.000,ALERT,214.19,304.78,59.922,1476064803,"201051344000576","219011344069620",0.00,7.30,0,301.47,305.68,0.0,0.0,0.000,577326.5,577326.5,4454,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476064878,1104558.00
10/09/2016 22:00,2,0.000,ALERT,212.61,301.17,59.959,1476064803,"274151322000087","219011344069620",0.00,9.00,0,299.67,303.88,0.0,0.0,0.000,786319.9,786319.9,4468,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476064880,1104559.00
10/09/2016 22:15,2,0.000,ALERT,214.19,303.88,59.954,1476065703,"201051344000645","219011344069620",0.00,8.00,0,302.07,305.98,0.0,0.0,0.000,576787.8,576787.8,4451,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476065705,1104560.00
10/09/2016 22:15,2,0.000,ALERT,212.83,302.37,60.002,1476065703,"274151322000085","219011344069620",0.00,8.00,0,299.67,303.58,0.0,0.0,0.000,813762.5,813762.5,4420,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476065707,1104561.00
10/09/2016 22:15,2,0.000,ALERT,214.41,303.88,59.975,1476065703,"201051344000633","219011344069620",0.00,7.30,0,300.27,305.68,0.0,0.0,0.000,568476.7,568476.7,4449,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476065709,1104562.00
10/09/2016 22:15,2,0.000,ALERT,213.74,304.18,59.970,1476065703,"201051344000469","219011344069620",0.00,7.30,0,300.87,305.68,0.0,0.0,0.000,571159.1,571159.1,4451,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476065710,1104563.00
10/09/2016 22:15,2,0.000,ALERT,212.83,302.07,59.981,1476065703,"201051344000646","219011344069620",0.00,7.70,0,300.57,304.18,0.0,0.0,0.000,571115.1,571115.1,4438,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476065712,1104564.00
10/09/2016 22:15,2,0.000,ALERT,212.16,302.37,59.970,1476065703,"274151322000052","219011344069620",0.00,8.50,0,299.37,303.88,0.0,0.0,0.000,837320.3,837320.3,4427,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476065714,1104565.00
