ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/09/2016 22:15,2,0.000,ALERT,213.29,302.37,59.981,1476065703,"201051344000585","219011344069620",0.00,8.00,0,300.27,304.18,0.0,0.0,0.000,581468.3,581468.3,4443,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476065716,1104566.00
10/09/2016 22:15,2,0.000,ALERT,213.06,302.98,59.970,1476065703,"201051344001230","219011344069620",0.00,7.70,0,301.17,304.78,0.0,0.0,0.000,573945.9,573945.9,4450,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476065717,1104567.00
10/09/2016 22:15,2,0.000,ALERT,213.74,303.28,59.959,1476065703,"201051344000582","219011344069620",0.00,7.00,0,301.77,304.78,0.0,0.0,0.000,566712.7,566712.7,4439,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476065719,1104568.00
10/09/2016 22:15,2,0.000,ALERT,212.61,302.37,59.949,1476065703,"201051344000955","219011344069620",0.00,7.70,0,300.87,304.18,0.0,0.0,0.000,580951.3,580951.3,4439,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476065721,1104569.00
10/09/2016 22:15,2,0.000,ALERT,212.61,301.47,59.970,1476065703,"274151322000094","219011344069620",0.00,7.70,0,299.07,302.98,0.0,0.0,0.000,690299.3,690299.3,4514,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476065723,1104570.00
10/09/2016 22:15,2,0.000,ALERT,213.74,304.78,59.975,1476065703,"201051344000579","219011344069620",0.00,8.00,0,302.68,306.58,0.0,0.0,0.000,585753.6,585753.6,4439,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476065725,1104571.00
10/09/2016 22:15,2,0.000,ALERT,213.06,302.98,59.975,1476065703,"201051344000890","219011344069620",0.00,8.00,0,301.17,305.38,0.0,0.0,0.000,578192.7,578192.7,4438,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476065726,1104572.00
10/09/2016 22:15,2,0.000,ALERT,213.29,302.37,59.970,1476065703,"201051344000438","219011344069620",0.00,7.30,0,300.87,304.78,0.0,0.0,0.000,579630.0,579630.0,4442,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476065728,1104573.00
10/09/2016 22:15,2,0.000,ALERT,213.51,301.77,59.970,1476065703,"201051344000417","219011344069620",0.00,7.70,0,300.57,303.88,0.0,0.0,0.000,570420.9,570420.9,4450,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476065730,1104574.00
10/09/2016 22:15,2,0.000,ALERT,212.38,302.37,59.970,1476065703,"274151322000083","219011344069620",0.00,8.00,0,299.97,304.18,0.0,0.0,0.000,829647.2,829647.2,4431,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476065732,1104575.00
10/09/2016 22:15,2,0.000,ALERT,213.29,302.07,59.965,1476065703,"274151322000076","219011344069620",0.00,8.50,0,299.97,304.18,0.0,0.0,0.000,885903.9,885903.9,4436,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476065734,1104576.00
10/09/2016 22:15,2,0.000,ALERT,213.74,304.78,59.933,1476065703,"201051344000868","219011344069620",0.00,7.70,0,302.68,306.88,0.0,0.0,0.000,569888.2,569888.2,4445,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476065736,1104577.00
10/09/2016 22:15,2,0.000,ALERT,212.61,303.28,59.981,1476065703,"274151322000095","219011344069620",0.00,7.70,0,300.87,304.48,0.0,0.0,0.000,876957.0,876957.0,4441,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476065737,1104578.00
10/09/2016 22:15,2,0.000,ALERT,213.74,304.18,59.970,1476065703,"201051344000988","219011344069620",0.00,8.00,0,299.37,305.68,0.0,0.0,0.000,544977.3,544977.3,4438,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476065739,1104579.00
10/09/2016 22:15,2,0.000,ALERT,213.06,302.07,59.970,1476065703,"201051344001025","219011344069620",0.00,7.30,0,300.27,304.78,0.0,0.0,0.000,579960.0,579960.0,4436,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476065741,1104580.00
10/09/2016 22:15,2,0.000,ALERT,213.51,304.48,59.970,1476065703,"201051344000458","219011344069620",0.00,8.50,0,302.07,306.88,0.0,0.0,0.000,577352.8,577352.8,4450,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476065743,1104581.00
10/09/2016 22:15,2,0.000,ALERT,214.41,304.18,59.996,1476065703,"201051344000853","219011344069620",0.00,7.30,0,302.07,306.28,0.0,0.0,0.000,576626.0,576626.0,4454,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476065745,1104582.00
10/09/2016 22:15,2,0.000,ALERT,213.51,302.68,59.975,1476065703,"201051344000685","219011344069620",0.00,7.70,0,300.57,304.18,0.0,0.0,0.000,578765.6,578765.6,4448,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476065747,1104583.00
10/09/2016 22:15,2,0.000,ALERT,213.51,302.07,60.007,1476065703,"201051344000917","219011344069620",0.00,9.00,0,299.67,303.58,0.0,0.0,0.000,575663.4,575663.4,4441,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476065749,1104584.00
10/09/2016 22:15,2,0.000,ALERT,213.51,302.68,59.986,1476065703,"201051344001145","219011344069620",0.00,7.70,0,301.17,304.78,0.0,0.0,0.000,580926.0,580926.0,4447,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476065750,1104585.00
10/09/2016 22:15,2,0.000,ALERT,213.51,301.77,59.981,1476065703,"201051344000651","219011344069620",0.00,6.70,0,300.27,303.58,0.0,0.0,0.000,574159.0,574159.0,4437,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476065752,1104586.00
10/09/2016 22:15,2,0.000,ALERT,212.16,301.47,59.970,1476065703,"274151322000088","219011344069620",0.00,8.50,0,299.37,303.28,0.0,0.0,0.000,798083.4,798083.4,4422,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476065754,1104587.00
10/09/2016 22:15,2,0.000,ALERT,213.06,300.87,59.954,1476065703,"274151322000068","219011344069620",0.00,9.00,0,299.07,302.68,0.0,0.0,0.000,690917.0,690917.0,4518,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476065756,1104588.00
10/09/2016 22:15,2,0.000,ALERT,213.06,302.68,59.965,1476065703,"201051344001135","219011344069620",0.00,7.30,0,300.87,304.78,0.0,0.0,0.000,570271.4,570271.4,4433,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476065758,1104589.00
10/09/2016 22:15,2,0.000,ALERT,213.51,304.78,59.970,1476065703,"201051344000594","219011344069620",0.00,7.70,0,301.77,306.28,0.0,0.0,0.000,581817.2,581817.2,4442,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476065759,1104590.00
10/09/2016 22:15,2,0.000,ALERT,213.29,302.07,59.970,1476065703,"201051344001203","219011344069620",0.00,7.30,0,300.57,305.68,0.0,0.0,0.000,578541.1,578541.1,4444,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476065761,1104591.00
10/09/2016 22:15,2,0.000,ALERT,212.38,302.07,59.975,1476065703,"274151322000054","219011344069620",0.00,9.00,0,299.67,303.88,0.0,0.0,0.000,814422.4,814422.4,4420,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476065763,1104592.00
10/09/2016 22:15,2,0.000,ALERT,213.96,303.88,59.975,1476065703,"201051344000867","219011344069620",0.00,8.00,0,301.77,306.28,0.0,0.0,0.000,568973.2,568973.2,4448,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476065765,1104593.00
10/09/2016 22:15,2,0.000,ALERT,213.51,302.68,59.986,1476065703,"201051344001093","219011344069620",0.00,8.50,0,300.87,304.18,0.0,0.0,0.000,574963.6,574963.6,4449,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476065766,1104594.00
10/09/2016 22:15,2,0.000,ALERT,213.74,304.48,59.970,1476065703,"201051344000900","219011344069620",0.00,7.70,0,301.47,305.68,0.0,0.0,0.000,585847.9,585847.9,4455,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476065768,1104595.00
10/09/2016 22:15,2,0.000,ALERT,213.96,303.58,59.981,1476065703,"201051344000648","219011344069620",0.00,7.00,0,301.47,305.98,0.0,0.0,0.000,574351.3,574351.3,4442,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476065770,1104596.00
10/09/2016 22:15,2,0.000,ALERT,213.96,304.78,59.970,1476065703,"201051344000569","219011344069620",0.00,7.70,0,302.68,306.88,0.0,0.0,0.000,585777.3,585777.3,4443,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476065772,1104597.00
10/09/2016 22:15,2,0.000,ALERT,213.96,304.48,59.970,1476065703,"201051344000983","219011344069620",0.00,7.70,0,302.37,306.28,0.0,0.0,0.000,578427.3,578427.3,4452,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476065774,1104598.00
10/09/2016 22:15,2,0.000,ALERT,213.96,304.18,59.959,1476065703,"201051344001158","219011344069620",0.00,7.30,0,301.47,305.68,0.0,0.0,0.000,569725.2,569725.2,4446,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476065775,1104599.00
10/09/2016 22:15,2,0.000,ALERT,214.19,304.78,60.002,1476065703,"201051344000576","219011344069620",0.00,7.30,0,302.07,306.28,0.0,0.0,0.000,577326.5,577326.5,4456,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476065777,1104600.00
10/09/2016 22:15,2,0.000,ALERT,212.83,301.17,59.965,1476065703,"274151322000087","219011344069620",0.00,9.00,0,298.77,302.98,0.0,0.0,0.000,786319.9,786319.9,4470,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476065779,1104601.00
10/09/2016 22:30,2,0.000,ALERT,214.87,305.08,59.996,1476066604,"201051344000645","219011344069620",0.00,8.00,0,302.37,306.58,0.0,0.0,0.000,576787.8,576787.8,4453,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476066606,1104602.00
10/09/2016 22:30,2,0.000,ALERT,212.83,301.77,59.981,1476066604,"274151322000085","219011344069620",0.00,8.00,0,300.27,303.88,0.0,0.0,0.000,813762.5,813762.5,4422,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476066608,1104603.00
10/09/2016 22:30,2,0.000,ALERT,214.87,304.78,59.954,1476066604,"201051344000633","219011344069620",0.00,7.30,0,300.57,305.98,0.0,0.0,0.000,568476.7,568476.7,4451,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476066609,1104604.00
10/09/2016 22:30,2,0.000,ALERT,214.41,305.08,60.002,1476066604,"201051344000469","219011344069620",0.00,7.00,0,301.17,306.28,0.0,0.0,0.000,571159.1,571159.1,4453,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476066611,1104605.00
10/09/2016 22:30,2,0.000,ALERT,213.51,302.98,60.002,1476066604,"201051344000646","219011344069620",0.00,7.30,0,299.67,304.18,0.0,0.0,0.000,571115.1,571115.1,4440,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476066613,1104606.00
10/09/2016 22:30,2,0.000,ALERT,212.38,302.68,60.012,1476066604,"274151322000052","219011344069620",0.00,8.50,0,299.67,304.18,0.0,0.0,0.000,837320.3,837320.3,4429,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476066615,1104607.00
10/09/2016 22:30,2,0.000,ALERT,213.74,302.98,59.996,1476066604,"201051344000585","219011344069620",0.00,7.70,0,299.97,304.48,0.0,0.0,0.000,581468.3,581468.3,4445,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476066617,1104608.00
10/09/2016 22:30,2,0.000,ALERT,213.74,303.58,60.002,1476066604,"201051344001230","219011344069620",0.00,7.70,0,300.87,304.78,0.0,0.0,0.000,573945.9,573945.9,4452,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476066618,1104609.00
10/09/2016 22:30,2,0.000,ALERT,214.19,303.88,59.991,1476066604,"201051344000582","219011344069620",0.00,7.00,0,301.47,305.08,0.0,0.0,0.000,566712.7,566712.7,4441,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476066620,1104610.00
10/09/2016 22:30,2,0.000,ALERT,213.29,302.98,59.986,1476066604,"201051344000955","219011344069620",0.00,7.70,0,300.57,304.18,0.0,0.0,0.000,580951.3,580951.3,4441,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476066622,1104611.00
10/09/2016 22:30,2,0.000,ALERT,212.83,301.47,59.986,1476066604,"274151322000094","219011344069620",0.00,7.70,0,299.67,302.98,0.0,0.0,0.000,690299.3,690299.3,4516,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476066624,1104612.00
10/09/2016 22:30,2,0.000,ALERT,214.41,305.98,59.991,1476066604,"201051344000579","219011344069620",0.00,8.00,0,302.98,307.18,0.0,0.0,0.000,585753.6,585753.6,4441,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476066626,1104613.00
10/09/2016 22:30,2,0.000,ALERT,213.51,303.28,59.986,1476066604,"201051344000890","219011344069620",0.00,8.00,0,300.57,305.38,0.0,0.0,0.000,578192.7,578192.7,4440,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476066627,1104614.00
10/09/2016 22:30,2,0.000,ALERT,213.74,302.98,59.991,1476066604,"201051344000438","219011344069620",0.00,7.30,0,300.57,304.48,0.0,0.0,0.000,579630.0,579630.0,4444,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476066629,1104615.00
10/09/2016 22:30,2,0.000,ALERT,213.74,302.07,59.991,1476066604,"201051344000417","219011344069620",0.00,7.70,0,299.97,303.58,0.0,0.0,0.000,570420.9,570420.9,4452,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476066631,1104616.00
10/09/2016 22:30,2,0.000,ALERT,212.61,302.98,59.970,1476066604,"274151322000083","219011344069620",0.00,8.00,0,300.27,304.18,0.0,0.0,0.000,829647.2,829647.2,4433,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476066633,1104617.00
10/09/2016 22:30,2,0.000,ALERT,213.06,302.37,59.975,1476066604,"274151322000076","219011344069620",0.00,8.50,0,299.97,304.18,0.0,0.0,0.000,885903.9,885903.9,4438,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476066635,1104618.00
10/09/2016 22:30,2,0.000,ALERT,213.51,304.78,59.975,1476066604,"201051344000868","219011344069620",0.00,7.30,0,303.28,307.18,0.0,0.0,0.000,569888.2,569888.2,4447,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476066636,1104619.00
10/09/2016 22:30,2,0.000,ALERT,212.61,302.98,59.970,1476066604,"274151322000095","219011344069620",0.00,7.70,0,301.17,304.48,0.0,0.0,0.000,876957.0,876957.0,4443,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476066638,1104620.00
10/09/2016 22:30,2,0.000,ALERT,213.29,303.58,59.981,1476066604,"201051344000988","219011344069620",0.00,8.00,0,299.97,306.28,0.0,0.0,0.000,544977.3,544977.3,4440,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476066640,1104621.00
10/09/2016 22:30,2,0.000,ALERT,213.29,301.77,59.986,1476066604,"201051344001025","219011344069620",0.00,7.00,0,300.27,304.78,0.0,0.0,0.000,579960.0,579960.0,4438,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476066642,1104622.00
10/09/2016 22:30,2,0.000,ALERT,213.29,303.88,59.986,1476066604,"201051344000458","219011344069620",0.00,9.00,0,302.37,307.18,0.0,0.0,0.000,577352.8,577352.8,4452,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476066644,1104623.00
10/09/2016 22:30,2,0.000,ALERT,213.96,303.88,59.991,1476066604,"201051344000853","219011344069620",0.00,7.30,0,302.37,306.88,0.0,0.0,0.000,576626.0,576626.0,4456,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476066645,1104624.00
10/09/2016 22:30,2,0.000,ALERT,213.74,302.68,59.991,1476066604,"201051344000685","219011344069620",0.00,7.70,0,300.57,304.48,0.0,0.0,0.000,578765.6,578765.6,4450,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476066647,1104625.00
10/09/2016 22:30,2,0.000,ALERT,213.51,302.07,59.986,1476066604,"201051344000917","219011344069620",0.00,8.50,0,299.07,303.58,0.0,0.0,0.000,575663.4,575663.4,4443,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476066649,1104626.00
10/09/2016 22:30,2,0.000,ALERT,213.74,302.68,59.991,1476066604,"201051344001145","219011344069620",0.00,7.70,0,300.87,305.08,0.0,0.0,0.000,580926.0,580926.0,4449,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476066651,1104627.00
10/09/2016 22:30,2,0.000,ALERT,213.51,301.77,59.991,1476066604,"201051344000651","219011344069620",0.00,6.70,0,300.27,303.88,0.0,0.0,0.000,574159.0,574159.0,4439,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476066653,1104628.00
10/09/2016 22:30,2,0.000,ALERT,212.16,301.77,59.986,1476066604,"274151322000088","219011344069620",0.00,8.50,0,299.97,303.58,0.0,0.0,0.000,798083.4,798083.4,4424,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476066654,1104629.00
10/09/2016 22:30,2,0.000,ALERT,213.06,301.17,59.975,1476066604,"274151322000068","219011344069620",0.00,9.00,0,299.37,302.68,0.0,0.0,0.000,690917.0,690917.0,4520,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476066656,1104630.00
10/09/2016 22:30,2,0.000,ALERT,213.06,302.37,59.981,1476066604,"201051344001135","219011344069620",0.00,7.30,0,300.87,304.78,0.0,0.0,0.000,570271.4,570271.4,4435,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476066658,1104631.00
10/09/2016 22:30,2,0.000,ALERT,213.06,304.48,59.981,1476066604,"201051344000594","219011344069620",0.00,7.70,0,301.77,306.88,0.0,0.0,0.000,581817.2,581817.2,4444,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476066660,1104632.00
10/09/2016 22:30,2,0.000,ALERT,213.51,302.07,59.991,1476066604,"201051344001203","219011344069620",0.00,7.30,0,300.27,305.98,0.0,0.0,0.000,578541.1,578541.1,4446,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476066662,1104633.00
10/09/2016 22:30,2,0.000,ALERT,212.38,302.37,59.949,1476066604,"274151322000054","219011344069620",0.00,9.00,0,299.97,304.18,0.0,0.0,0.000,814422.4,814422.4,4422,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476066664,1104634.00
10/09/2016 22:30,2,0.000,ALERT,213.74,303.58,59.986,1476066604,"201051344000867","219011344069620",0.00,8.00,0,301.77,306.88,0.0,0.0,0.000,568973.2,568973.2,4450,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476066665,1104635.00
10/09/2016 22:30,2,0.000,ALERT,213.51,302.68,59.981,1476066604,"201051344001093","219011344069620",0.00,8.50,0,300.57,304.18,0.0,0.0,0.000,574963.6,574963.6,4451,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476066667,1104636.00
10/09/2016 22:30,2,0.000,ALERT,213.29,303.88,59.981,1476066604,"201051344000900","219011344069620",0.00,7.70,0,302.07,306.28,0.0,0.0,0.000,585847.9,585847.9,4457,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476066669,1104637.00
10/09/2016 22:30,2,0.000,ALERT,213.51,303.58,60.018,1476066604,"201051344000648","219011344069620",0.00,7.00,0,301.77,306.58,0.0,0.0,0.000,574351.3,574351.3,4444,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476066671,1104638.00
10/09/2016 22:30,2,0.000,ALERT,213.51,304.48,60.007,1476066604,"201051344000569","219011344069620",0.00,7.70,0,303.28,307.18,0.0,0.0,0.000,585777.3,585777.3,4445,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476066673,1104639.00
10/09/2016 22:30,2,0.000,ALERT,213.51,304.18,60.002,1476066604,"201051344000983","219011344069620",0.00,7.70,0,302.68,306.88,0.0,0.0,0.000,578427.3,578427.3,4454,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476066674,1104640.00
10/09/2016 22:30,2,0.000,ALERT,213.51,303.58,59.986,1476066604,"201051344001158","219011344069620",0.00,7.00,0,302.07,306.28,0.0,0.0,0.000,569725.2,569725.2,4448,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476066676,1104641.00
10/09/2016 22:30,2,0.000,ALERT,213.74,304.18,59.981,1476066604,"201051344000576","219011344069620",0.00,7.30,0,302.68,306.58,0.0,0.0,0.000,577326.5,577326.5,4458,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476066678,1104642.00
10/09/2016 22:30,2,0.000,ALERT,212.83,302.07,60.012,1476066604,"274151322000087","219011344069620",0.00,9.00,0,299.37,303.28,0.0,0.0,0.000,786319.9,786319.9,4472,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476066680,1104643.00
10/09/2016 22:45,2,0.000,ALERT,214.19,304.18,59.970,1476067503,"201051344000645","219011344069620",0.00,7.70,0,302.37,306.58,0.0,0.0,0.000,576787.8,576787.8,4455,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476067505,1104644.00
10/09/2016 22:45,2,0.000,ALERT,213.06,302.37,59.965,1476067503,"274151322000085","219011344069620",0.00,8.00,0,300.57,303.88,0.0,0.0,0.000,813762.5,813762.5,4424,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476067507,1104645.00
10/09/2016 22:45,2,0.000,ALERT,214.19,303.88,59.959,1476067503,"201051344000633","219011344069620",0.00,7.30,0,300.87,306.58,0.0,0.0,0.000,568476.7,568476.7,4453,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476067509,1104646.00
10/09/2016 22:45,2,0.000,ALERT,213.51,304.18,59.991,1476067503,"201051344000469","219011344069620",0.00,7.00,0,301.47,306.58,0.0,0.0,0.000,571159.1,571159.1,4455,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476067511,1104647.00
10/09/2016 22:45,2,0.000,ALERT,213.06,302.68,59.965,1476067503,"201051344000646","219011344069620",0.00,7.30,0,300.57,304.18,0.0,0.0,0.000,571115.1,571115.1,4442,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476067512,1104648.00
10/09/2016 22:45,2,0.000,ALERT,212.83,303.28,59.959,1476067503,"274151322000052","219011344069620",0.00,8.00,0,300.27,304.48,0.0,0.0,0.000,837320.3,837320.3,4431,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476067514,1104649.00
10/09/2016 22:45,2,0.000,ALERT,213.51,302.98,59.954,1476067503,"201051344000585","219011344069620",0.00,7.70,0,300.57,304.48,0.0,0.0,0.000,581468.3,581468.3,4447,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476067516,1104650.00
10/09/2016 22:45,2,0.000,ALERT,213.29,302.98,59.959,1476067503,"201051344001230","219011344069620",0.00,7.70,0,301.47,304.78,0.0,0.0,0.000,573945.9,573945.9,4454,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476067518,1104651.00
10/09/2016 22:45,2,0.000,ALERT,213.96,303.28,59.965,1476067503,"201051344000582","219011344069620",0.00,7.00,0,301.77,305.08,0.0,0.0,0.000,566712.7,566712.7,4443,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476067520,1104652.00
10/09/2016 22:45,2,0.000,ALERT,213.06,302.37,59.965,1476067503,"201051344000955","219011344069620",0.00,7.70,0,300.87,304.48,0.0,0.0,0.000,580951.3,580951.3,4443,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476067522,1104653.00
10/09/2016 22:45,2,0.000,ALERT,212.83,301.77,59.922,1476067503,"274151322000094","219011344069620",0.00,7.30,0,300.27,303.28,0.0,0.0,0.000,690299.3,690299.3,4518,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476067524,1104654.00
10/09/2016 22:45,2,0.000,ALERT,213.51,304.78,59.959,1476067503,"201051344000579","219011344069620",0.00,8.00,0,302.98,307.48,0.0,0.0,0.000,585753.6,585753.6,4443,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476067525,1104655.00
10/09/2016 22:45,2,0.000,ALERT,213.29,302.98,59.965,1476067503,"201051344000890","219011344069620",0.00,8.00,0,301.17,305.68,0.0,0.0,0.000,578192.7,578192.7,4442,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476067527,1104656.00
10/09/2016 22:45,2,0.000,ALERT,213.74,302.68,59.965,1476067503,"201051344000438","219011344069620",0.00,7.00,0,300.87,304.48,0.0,0.0,0.000,579630.0,579630.0,4446,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476067529,1104657.00
10/09/2016 22:45,2,0.000,ALERT,213.74,302.07,59.938,1476067503,"201051344000417","219011344069620",0.00,7.70,0,299.97,303.58,0.0,0.0,0.000,570420.9,570420.9,4454,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476067531,1104658.00
10/09/2016 22:45,2,0.000,ALERT,212.83,302.68,59.965,1476067503,"274151322000083","219011344069620",0.00,8.00,0,300.87,304.48,0.0,0.0,0.000,829647.2,829647.2,4435,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476067533,1104659.00
10/09/2016 22:45,2,0.000,ALERT,213.51,302.68,59.959,1476067503,"274151322000076","219011344069620",0.00,8.00,0,300.57,304.18,0.0,0.0,0.000,885903.9,885903.9,4440,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476067534,1104660.00
10/09/2016 22:45,2,0.000,ALERT,213.51,304.78,59.970,1476067503,"201051344000868","219011344069620",0.00,7.70,0,302.68,306.58,0.0,0.0,0.000,569888.2,569888.2,4449,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476067536,1104661.00
10/09/2016 22:45,2,0.000,ALERT,212.83,303.28,59.959,1476067503,"274151322000095","219011344069620",0.00,7.30,0,301.77,304.78,0.0,0.0,0.000,876957.0,876957.0,4445,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476067538,1104662.00
10/09/2016 22:45,2,0.000,ALERT,213.29,303.88,59.959,1476067503,"201051344000988","219011344069620",0.00,7.70,0,299.37,305.38,0.0,0.0,0.000,544977.3,544977.3,4442,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476067540,1104663.00
10/09/2016 22:45,2,0.000,ALERT,213.29,301.77,59.965,1476067503,"201051344001025","219011344069620",0.00,7.00,0,300.27,304.78,0.0,0.0,0.000,579960.0,579960.0,4440,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476067542,1104664.00
10/09/2016 22:45,2,0.000,ALERT,213.51,304.48,59.965,1476067503,"201051344000458","219011344069620",0.00,8.50,0,302.37,306.58,0.0,0.0,0.000,577352.8,577352.8,4454,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476067543,1104665.00
10/09/2016 22:45,2,0.000,ALERT,214.19,304.18,59.959,1476067503,"201051344000853","219011344069620",0.00,7.30,0,302.07,305.98,0.0,0.0,0.000,576626.0,576626.0,4458,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476067545,1104666.00
10/09/2016 22:45,2,0.000,ALERT,213.74,302.68,59.959,1476067503,"201051344000685","219011344069620",0.00,7.70,0,300.27,304.48,0.0,0.0,0.000,578765.6,578765.6,4452,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476067547,1104667.00
10/09/2016 22:45,2,0.000,ALERT,213.74,302.07,59.959,1476067503,"201051344000917","219011344069620",0.00,8.50,0,299.37,303.88,0.0,0.0,0.000,575663.4,575663.4,4445,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476067549,1104668.00
10/09/2016 22:45,2,0.000,ALERT,213.74,302.98,59.959,1476067503,"201051344001145","219011344069620",0.00,7.30,0,300.87,304.78,0.0,0.0,0.000,580926.0,580926.0,4451,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476067551,1104669.00
10/09/2016 22:45,2,0.000,ALERT,213.74,301.77,59.970,1476067503,"201051344000651","219011344069620",0.00,6.30,0,299.97,303.88,0.0,0.0,0.000,574159.0,574159.0,4441,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476067552,1104670.00
10/09/2016 22:45,2,0.000,ALERT,212.38,301.47,59.991,1476067503,"274151322000088","219011344069620",0.00,8.50,0,299.97,303.88,0.0,0.0,0.000,798083.4,798083.4,4426,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476067554,1104671.00
10/09/2016 22:45,2,0.000,ALERT,213.29,301.17,59.917,1476067503,"274151322000068","219011344069620",0.00,9.00,0,299.67,302.98,0.0,0.0,0.000,690917.0,690917.0,4522,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476067556,1104672.00
10/09/2016 22:45,2,0.000,ALERT,213.29,302.68,59.949,1476067503,"201051344001135","219011344069620",0.00,7.30,0,300.87,304.78,0.0,0.0,0.000,570271.4,570271.4,4437,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476067558,1104673.00
10/09/2016 22:45,2,0.000,ALERT,213.29,305.08,59.965,1476067503,"201051344000594","219011344069620",0.00,7.70,0,301.77,305.98,0.0,0.0,0.000,581817.2,581817.2,4446,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476067560,1104674.00
10/09/2016 22:45,2,0.000,ALERT,213.51,302.37,59.959,1476067503,"201051344001203","219011344069620",0.00,7.30,0,300.57,305.98,0.0,0.0,0.000,578541.1,578541.1,4448,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476067561,1104675.00
10/09/2016 22:45,2,0.000,ALERT,212.61,302.37,59.970,1476067503,"274151322000054","219011344069620",0.00,8.50,0,300.27,304.48,0.0,0.0,0.000,814422.4,814422.4,4424,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476067563,1104676.00
10/09/2016 22:45,2,0.000,ALERT,213.74,303.88,59.970,1476067503,"201051344000867","219011344069620",0.00,8.00,0,301.17,305.98,0.0,0.0,0.000,568973.2,568973.2,4452,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476067565,1104677.00
10/09/2016 22:45,2,0.000,ALERT,213.51,302.68,59.970,1476067503,"201051344001093","219011344069620",0.00,8.50,0,300.57,304.18,0.0,0.0,0.000,574963.6,574963.6,4453,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476067567,1104678.00
10/09/2016 22:45,2,0.000,ALERT,213.29,304.18,59.917,1476067503,"201051344000900","219011344069620",0.00,7.30,0,301.77,305.68,0.0,0.0,0.000,585847.9,585847.9,4459,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476067569,1104679.00
10/09/2016 22:45,2,0.000,ALERT,213.51,303.58,59.965,1476067503,"201051344000648","219011344069620",0.00,7.00,0,301.47,305.68,0.0,0.0,0.000,574351.3,574351.3,4446,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476067571,1104680.00
10/09/2016 22:45,2,0.000,ALERT,213.51,304.48,59.975,1476067503,"201051344000569","219011344069620",0.00,7.70,0,302.37,306.58,0.0,0.0,0.000,585777.3,585777.3,4447,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476067573,1104681.00
10/09/2016 22:45,2,0.000,ALERT,213.51,304.18,59.970,1476067503,"201051344000983","219011344069620",0.00,7.70,0,302.07,306.28,0.0,0.0,0.000,578427.3,578427.3,4456,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476067574,1104682.00
10/09/2016 22:45,2,0.000,ALERT,213.51,303.58,59.965,1476067503,"201051344001158","219011344069620",0.00,7.00,0,301.17,305.38,0.0,0.0,0.000,569725.2,569725.2,4450,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476067576,1104683.00
10/09/2016 22:45,2,0.000,ALERT,213.96,304.48,59.975,1476067503,"201051344000576","219011344069620",0.00,7.30,0,302.07,305.98,0.0,0.0,0.000,577326.5,577326.5,4460,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476067578,1104684.00
10/09/2016 22:45,2,0.000,ALERT,212.83,301.47,59.970,1476067503,"274151322000087","219011344069620",0.00,9.00,0,299.37,303.58,0.0,0.0,0.000,786319.9,786319.9,4474,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476067580,1104685.00
10/09/2016 23:00,2,0.000,ALERT,213.96,303.88,59.975,1476068404,"201051344000645","219011344069620",0.00,7.70,0,290.35,305.98,0.0,0.0,0.000,576787.8,576787.8,4457,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476068406,1104686.00
10/09/2016 23:00,2,0.000,ALERT,212.61,301.77,59.996,1476068404,"274151322000085","219011344069620",0.00,8.00,0,289.45,305.68,0.0,0.0,0.000,813762.5,813762.5,4426,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476068407,1104687.00
10/09/2016 23:00,2,0.000,ALERT,214.19,303.88,59.928,1476068404,"201051344000633","219011344069620",0.00,7.00,0,288.85,305.68,0.0,0.0,0.000,568476.7,568476.7,4455,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476068409,1104688.00
10/09/2016 23:00,2,0.000,ALERT,213.51,303.88,59.991,1476068404,"201051344000469","219011344069620",0.00,7.00,0,289.45,305.68,0.0,0.0,0.000,571159.1,571159.1,4457,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476068411,1104689.00
10/09/2016 23:00,2,0.000,ALERT,212.61,302.07,59.970,1476068404,"201051344000646","219011344069620",0.00,7.30,0,289.75,304.18,0.0,0.0,0.000,571115.1,571115.1,4444,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476068413,1104690.00
10/09/2016 23:00,2,0.000,ALERT,211.93,302.07,59.965,1476068404,"274151322000052","219011344069620",0.00,8.00,0,289.45,306.58,0.0,0.0,0.000,837320.3,837320.3,4433,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476068414,1104691.00
10/09/2016 23:00,2,0.000,ALERT,213.29,302.37,59.933,1476068404,"201051344000585","219011344069620",0.00,7.70,0,289.75,304.78,0.0,0.0,0.000,581468.3,581468.3,4449,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476068416,1104692.00
10/09/2016 23:00,2,0.000,ALERT,213.06,302.68,59.928,1476068404,"201051344001230","219011344069620",0.00,7.30,0,290.65,304.78,0.0,0.0,0.000,573945.9,573945.9,4456,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476068418,1104693.00
10/09/2016 23:00,2,0.000,ALERT,213.51,302.98,59.970,1476068404,"201051344000582","219011344069620",0.00,6.70,0,290.95,305.38,0.0,0.0,0.000,566712.7,566712.7,4445,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476068420,1104694.00
10/09/2016 23:00,2,0.000,ALERT,212.61,302.07,59.975,1476068404,"201051344000955","219011344069620",0.00,7.70,0,290.05,304.18,0.0,0.0,0.000,580951.3,580951.3,4445,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476068422,1104695.00
10/09/2016 23:00,2,0.000,ALERT,212.16,300.57,59.933,1476068404,"274151322000094","219011344069620",0.00,7.30,0,289.15,305.38,0.0,0.0,0.000,690299.3,690299.3,4520,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476068423,1104696.00
10/09/2016 23:00,2,0.000,ALERT,213.29,304.18,59.975,1476068404,"201051344000579","219011344069620",0.00,7.70,0,290.95,306.28,0.0,0.0,0.000,585753.6,585753.6,4445,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476068425,1104697.00
10/09/2016 23:00,2,0.000,ALERT,212.61,302.37,59.970,1476068404,"201051344000890","219011344069620",0.00,7.70,0,290.65,305.68,0.0,0.0,0.000,578192.7,578192.7,4444,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476068427,1104698.00
10/09/2016 23:00,2,0.000,ALERT,212.83,301.77,59.949,1476068404,"201051344000438","219011344069620",0.00,7.00,0,290.35,305.08,0.0,0.0,0.000,579630.0,579630.0,4448,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476068429,1104699.00
10/09/2016 23:00,2,0.000,ALERT,213.06,301.17,59.981,1476068404,"201051344000417","219011344069620",0.00,7.70,0,289.75,303.88,0.0,0.0,0.000,570420.9,570420.9,4456,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476068431,1104700.00
10/09/2016 23:00,2,0.000,ALERT,212.38,301.77,59.965,1476068404,"274151322000083","219011344069620",0.00,7.70,0,289.75,306.88,0.0,0.0,0.000,829647.2,829647.2,4437,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476068433,1104701.00
10/09/2016 23:00,2,0.000,ALERT,212.83,301.17,59.959,1476068404,"274151322000076","219011344069620",0.00,8.00,0,289.45,305.98,0.0,0.0,0.000,885903.9,885903.9,4442,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476068435,1104702.00
10/09/2016 23:00,2,0.000,ALERT,213.29,304.48,59.970,1476068404,"201051344000868","219011344069620",0.00,7.30,0,291.25,306.58,0.0,0.0,0.000,569888.2,569888.2,4451,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476068437,1104703.00
10/09/2016 23:00,2,0.000,ALERT,212.16,302.37,59.959,1476068404,"274151322000095","219011344069620",0.00,7.30,0,290.35,307.18,0.0,0.0,0.000,876957.0,876957.0,4447,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476068439,1104704.00
10/09/2016 23:00,2,0.000,ALERT,213.06,303.28,59.965,1476068404,"201051344000988","219011344069620",0.00,7.70,0,287.95,305.38,0.0,0.0,0.000,544977.3,544977.3,4444,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476068440,1104705.00
10/09/2016 23:00,2,0.000,ALERT,212.61,301.17,59.986,1476068404,"201051344001025","219011344069620",0.00,7.00,0,289.75,305.08,0.0,0.0,0.000,579960.0,579960.0,4442,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476068442,1104706.00
10/09/2016 23:00,2,0.000,ALERT,213.29,303.88,59.970,1476068404,"201051344000458","219011344069620",0.00,8.50,0,290.35,306.28,0.0,0.0,0.000,577352.8,577352.8,4456,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476068444,1104707.00
10/09/2016 23:00,2,0.000,ALERT,213.74,303.28,59.959,1476068404,"201051344000853","219011344069620",0.00,7.00,0,290.35,305.98,0.0,0.0,0.000,576626.0,576626.0,4460,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476068446,1104708.00
10/09/2016 23:00,2,0.000,ALERT,213.29,301.77,59.959,1476068404,"201051344000685","219011344069620",0.00,7.70,0,290.05,304.48,0.0,0.0,0.000,578765.6,578765.6,4454,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476068448,1104709.00
10/09/2016 23:00,2,0.000,ALERT,212.83,301.17,59.965,1476068404,"201051344000917","219011344069620",0.00,8.50,0,288.85,303.88,0.0,0.0,0.000,575663.4,575663.4,4447,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476068449,1104710.00
