ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/09/2016 23:00,2,0.000,ALERT,213.06,302.07,59.996,1476068404,"201051344001145","219011344069620",0.00,7.30,0,290.35,305.08,0.0,0.0,0.000,580926.0,580926.0,4453,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476068451,1104711.00
10/09/2016 23:00,2,0.000,ALERT,212.83,301.17,59.933,1476068404,"201051344000651","219011344069620",0.00,6.30,0,289.45,304.18,0.0,0.0,0.000,574159.0,574159.0,4443,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476068453,1104712.00
10/09/2016 23:00,2,0.000,ALERT,211.70,301.17,59.949,1476068404,"274151322000088","219011344069620",0.00,8.00,0,289.45,305.98,0.0,0.0,0.000,798083.4,798083.4,4428,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476068455,1104713.00
10/09/2016 23:00,2,0.000,ALERT,212.83,301.17,59.928,1476068404,"274151322000068","219011344069620",0.00,9.00,0,288.85,305.08,0.0,0.0,0.000,690917.0,690917.0,4524,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476068456,1104714.00
10/09/2016 23:00,2,0.000,ALERT,212.38,301.77,59.965,1476068404,"201051344001135","219011344069620",0.00,7.00,0,290.35,305.08,0.0,0.0,0.000,570271.4,570271.4,4439,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476068458,1104715.00
10/09/2016 23:00,2,0.000,ALERT,212.83,304.18,59.959,1476068404,"201051344000594","219011344069620",0.00,7.30,0,290.35,306.28,0.0,0.0,0.000,581817.2,581817.2,4448,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476068460,1104716.00
10/09/2016 23:00,2,0.000,ALERT,212.83,301.47,59.965,1476068404,"201051344001203","219011344069620",0.00,7.30,0,290.05,306.28,0.0,0.0,0.000,578541.1,578541.1,4450,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476068462,1104717.00
10/09/2016 23:00,2,0.000,ALERT,211.93,302.37,59.912,1476068404,"274151322000054","219011344069620",0.00,8.50,0,289.75,306.58,0.0,0.0,0.000,814422.4,814422.4,4426,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476068464,1104718.00
10/09/2016 23:00,2,0.000,ALERT,213.51,303.58,59.965,1476068404,"201051344000867","219011344069620",0.00,8.00,0,290.05,305.98,0.0,0.0,0.000,568973.2,568973.2,4454,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476068465,1104719.00
10/09/2016 23:00,2,0.000,ALERT,212.83,301.47,59.996,1476068404,"201051344001093","219011344069620",0.00,8.00,0,290.05,304.48,0.0,0.0,0.000,574963.6,574963.6,4455,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476068467,1104720.00
10/09/2016 23:00,2,0.000,ALERT,213.06,303.58,59.938,1476068404,"201051344000900","219011344069620",0.00,7.30,0,289.75,305.68,0.0,0.0,0.000,585847.9,585847.9,4461,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476068469,1104721.00
10/09/2016 23:00,2,0.000,ALERT,213.51,303.28,59.933,1476068404,"201051344000648","219011344069620",0.00,6.70,0,289.75,305.68,0.0,0.0,0.000,574351.3,574351.3,4448,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476068471,1104722.00
10/09/2016 23:00,2,0.000,ALERT,213.29,304.48,59.938,1476068404,"201051344000569","219011344069620",0.00,7.30,0,290.95,306.58,0.0,0.0,0.000,585777.3,585777.3,4449,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476068473,1104723.00
10/09/2016 23:00,2,0.000,ALERT,213.29,303.88,59.954,1476068404,"201051344000983","219011344069620",0.00,7.30,0,290.65,306.28,0.0,0.0,0.000,578427.3,578427.3,4458,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476068474,1104724.00
10/09/2016 23:00,2,0.000,ALERT,213.29,303.58,59.965,1476068404,"201051344001158","219011344069620",0.00,7.00,0,289.75,305.68,0.0,0.0,0.000,569725.2,569725.2,4452,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476068476,1104725.00
10/09/2016 23:00,2,0.000,ALERT,213.74,304.18,59.986,1476068404,"201051344000576","219011344069620",0.00,7.30,0,290.35,305.68,0.0,0.0,0.000,577326.5,577326.5,4462,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476068478,1104726.00
10/09/2016 23:00,2,0.000,ALERT,212.16,300.87,59.949,1476068404,"274151322000087","219011344069620",0.00,8.50,0,288.85,305.68,0.0,0.0,0.000,786319.9,786319.9,4476,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476068480,1104727.00
10/09/2016 23:15,2,0.000,ALERT,214.19,304.18,59.975,1476069304,"201051344000645","219011344069620",0.00,7.70,0,302.07,305.68,0.0,0.0,0.000,576787.8,576787.8,4459,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476069306,1104728.00
10/09/2016 23:15,2,0.000,ALERT,212.61,302.37,59.975,1476069304,"274151322000085","219011344069620",0.00,7.70,0,298.77,303.28,0.0,0.0,0.000,813762.5,813762.5,4428,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476069308,1104729.00
10/09/2016 23:15,2,0.000,ALERT,214.19,304.18,59.981,1476069304,"201051344000633","219011344069620",0.00,7.00,0,300.27,305.08,0.0,0.0,0.000,568476.7,568476.7,4457,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476069310,1104730.00
10/09/2016 23:15,2,0.000,ALERT,213.51,303.88,59.981,1476069304,"201051344000469","219011344069620",0.00,6.70,0,300.87,305.38,0.0,0.0,0.000,571159.1,571159.1,4459,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476069311,1104731.00
10/09/2016 23:15,2,0.000,ALERT,212.61,302.37,59.986,1476069304,"201051344000646","219011344069620",0.00,7.30,0,299.67,303.58,0.0,0.0,0.000,571115.1,571115.1,4446,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476069313,1104732.00
10/09/2016 23:15,2,0.000,ALERT,211.93,302.37,59.970,1476069304,"274151322000052","219011344069620",0.00,8.00,0,298.77,303.58,0.0,0.0,0.000,837320.3,837320.3,4435,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476069315,1104733.00
10/09/2016 23:15,2,0.000,ALERT,213.06,302.98,59.975,1476069304,"201051344000585","219011344069620",0.00,7.30,0,299.67,303.88,0.0,0.0,0.000,581468.3,581468.3,4451,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476069317,1104734.00
10/09/2016 23:15,2,0.000,ALERT,212.83,302.98,60.002,1476069304,"201051344001230","219011344069620",0.00,7.30,0,300.57,303.88,0.0,0.0,0.000,573945.9,573945.9,4458,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476069318,1104735.00
10/09/2016 23:15,2,0.000,ALERT,213.06,303.28,59.944,1476069304,"201051344000582","219011344069620",0.00,6.70,0,300.87,304.48,0.0,0.0,0.000,566712.7,566712.7,4447,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476069320,1104736.00
10/09/2016 23:15,2,0.000,ALERT,212.38,302.37,59.975,1476069304,"201051344000955","219011344069620",0.00,7.30,0,299.67,303.88,0.0,0.0,0.000,580951.3,580951.3,4447,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476069322,1104737.00
10/09/2016 23:15,2,0.000,ALERT,212.38,301.17,59.975,1476069304,"274151322000094","219011344069620",0.00,7.30,0,298.47,302.68,0.0,0.0,0.000,690299.3,690299.3,4522,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476069324,1104738.00
10/09/2016 23:15,2,0.000,ALERT,213.51,304.48,59.991,1476069304,"201051344000579","219011344069620",0.00,7.70,0,302.37,306.28,0.0,0.0,0.000,585753.6,585753.6,4447,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476069326,1104739.00
10/09/2016 23:15,2,0.000,ALERT,212.61,302.68,59.991,1476069304,"201051344000890","219011344069620",0.00,7.70,0,300.27,304.78,0.0,0.0,0.000,578192.7,578192.7,4446,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476069328,1104740.00
10/09/2016 23:15,2,0.000,ALERT,212.83,302.37,59.986,1476069304,"201051344000438","219011344069620",0.00,7.00,0,299.97,304.18,0.0,0.0,0.000,579630.0,579630.0,4450,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476069329,1104741.00
10/09/2016 23:15,2,0.000,ALERT,213.06,302.07,59.981,1476069304,"201051344000417","219011344069620",0.00,7.30,0,299.37,303.28,0.0,0.0,0.000,570420.9,570420.9,4458,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476069331,1104742.00
10/09/2016 23:15,2,0.000,ALERT,212.38,301.77,59.949,1476069304,"274151322000083","219011344069620",0.00,7.70,0,299.07,303.58,0.0,0.0,0.000,829647.2,829647.2,4439,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476069333,1104743.00
10/09/2016 23:15,2,0.000,ALERT,213.06,301.47,59.981,1476069304,"274151322000076","219011344069620",0.00,8.00,0,298.77,303.58,0.0,0.0,0.000,885903.9,885903.9,4444,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476069335,1104744.00
10/09/2016 23:15,2,0.000,ALERT,213.51,304.78,59.986,1476069304,"201051344000868","219011344069620",0.00,7.30,0,302.37,306.28,0.0,0.0,0.000,569888.2,569888.2,4453,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476069337,1104745.00
10/09/2016 23:15,2,0.000,ALERT,212.38,302.68,59.986,1476069304,"274151322000095","219011344069620",0.00,7.30,0,299.67,304.18,0.0,0.0,0.000,876957.0,876957.0,4449,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476069338,1104746.00
10/09/2016 23:15,2,0.000,ALERT,213.51,304.18,59.986,1476069304,"201051344000988","219011344069620",0.00,7.30,0,299.07,305.38,0.0,0.0,0.000,544977.3,544977.3,4446,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476069340,1104747.00
10/09/2016 23:15,2,0.000,ALERT,212.61,301.77,59.996,1476069304,"201051344001025","219011344069620",0.00,6.70,0,299.37,304.18,0.0,0.0,0.000,579960.0,579960.0,4444,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476069342,1104748.00
10/09/2016 23:15,2,0.000,ALERT,213.51,304.48,59.981,1476069304,"201051344000458","219011344069620",0.00,8.50,0,302.07,306.28,0.0,0.0,0.000,577352.8,577352.8,4458,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476069344,1104749.00
10/09/2016 23:15,2,0.000,ALERT,213.96,304.18,59.996,1476069304,"201051344000853","219011344069620",0.00,7.00,0,301.77,305.68,0.0,0.0,0.000,576626.0,576626.0,4462,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476069346,1104750.00
10/09/2016 23:15,2,0.000,ALERT,212.83,302.37,59.949,1476069304,"201051344000685","219011344069620",0.00,7.30,0,299.37,303.58,0.0,0.0,0.000,578765.6,578765.6,4456,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476069347,1104751.00
10/09/2016 23:15,2,0.000,ALERT,212.83,302.07,59.991,1476069304,"201051344000917","219011344069620",0.00,8.00,0,298.77,303.28,0.0,0.0,0.000,575663.4,575663.4,4449,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476069349,1104752.00
10/09/2016 23:15,2,0.000,ALERT,213.06,302.68,59.996,1476069304,"201051344001145","219011344069620",0.00,7.30,0,300.27,304.48,0.0,0.0,0.000,580926.0,580926.0,4455,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476069351,1104753.00
10/09/2016 23:15,2,0.000,ALERT,212.61,301.77,59.986,1476069304,"201051344000651","219011344069620",0.00,6.30,0,299.37,303.28,0.0,0.0,0.000,574159.0,574159.0,4445,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476069353,1104754.00
10/09/2016 23:15,2,0.000,ALERT,211.93,301.47,59.991,1476069304,"274151322000088","219011344069620",0.00,8.00,0,298.77,302.98,0.0,0.0,0.000,798083.4,798083.4,4430,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476069354,1104755.00
10/09/2016 23:15,2,0.000,ALERT,212.83,301.17,59.986,1476069304,"274151322000068","219011344069620",0.00,8.50,0,298.17,302.07,0.0,0.0,0.000,690917.0,690917.0,4526,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476069356,1104756.00
10/09/2016 23:15,2,0.000,ALERT,212.61,302.68,59.975,1476069304,"201051344001135","219011344069620",0.00,7.00,0,299.97,304.18,0.0,0.0,0.000,570271.4,570271.4,4441,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476069358,1104757.00
10/09/2016 23:15,2,0.000,ALERT,213.29,304.78,59.991,1476069304,"201051344000594","219011344069620",0.00,7.30,0,301.77,305.98,0.0,0.0,0.000,581817.2,581817.2,4450,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476069360,1104758.00
10/09/2016 23:15,2,0.000,ALERT,212.83,302.07,60.023,1476069304,"201051344001203","219011344069620",0.00,7.30,0,299.67,305.38,0.0,0.0,0.000,578541.1,578541.1,4452,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476069362,1104759.00
10/09/2016 23:15,2,0.000,ALERT,212.16,302.68,59.949,1476069304,"274151322000054","219011344069620",0.00,8.00,0,298.77,303.58,0.0,0.0,0.000,814422.4,814422.4,4428,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476069363,1104760.00
10/09/2016 23:15,2,0.000,ALERT,213.74,303.88,59.986,1476069304,"201051344000867","219011344069620",0.00,8.00,0,301.17,305.98,0.0,0.0,0.000,568973.2,568973.2,4456,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476069365,1104761.00
10/09/2016 23:15,2,0.000,ALERT,212.83,302.37,59.991,1476069304,"201051344001093","219011344069620",0.00,8.00,0,299.67,303.58,0.0,0.0,0.000,574963.6,574963.6,4457,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476069367,1104762.00
10/09/2016 23:15,2,0.000,ALERT,213.29,304.18,59.981,1476069304,"201051344000900","219011344069620",0.00,7.30,0,301.77,305.38,0.0,0.0,0.000,585847.9,585847.9,4463,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476069369,1104763.00
10/09/2016 23:15,2,0.000,ALERT,213.74,303.58,60.028,1476069304,"201051344000648","219011344069620",0.00,6.70,0,301.47,305.68,0.0,0.0,0.000,574351.3,574351.3,4450,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476069371,1104764.00
10/09/2016 23:15,2,0.000,ALERT,213.51,304.78,59.986,1476069304,"201051344000569","219011344069620",0.00,7.30,0,302.68,306.58,0.0,0.0,0.000,585777.3,585777.3,4451,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476069372,1104765.00
10/09/2016 23:15,2,0.000,ALERT,213.51,304.48,60.023,1476069304,"201051344000983","219011344069620",0.00,7.30,0,302.37,305.98,0.0,0.0,0.000,578427.3,578427.3,4460,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476069374,1104766.00
10/09/2016 23:15,2,0.000,ALERT,213.51,303.88,59.986,1476069304,"201051344001158","219011344069620",0.00,6.70,0,301.47,305.38,0.0,0.0,0.000,569725.2,569725.2,4454,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476069376,1104767.00
10/09/2016 23:15,2,0.000,ALERT,213.96,304.48,59.986,1476069304,"201051344000576","219011344069620",0.00,7.00,0,302.07,305.68,0.0,0.0,0.000,577326.5,577326.5,4464,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476069378,1104768.00
10/09/2016 23:15,2,0.000,ALERT,212.38,300.87,59.970,1476069304,"274151322000087","219011344069620",0.00,8.50,0,297.87,302.68,0.0,0.0,0.000,786319.9,786319.9,4478,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476069380,1104769.00
10/09/2016 23:30,2,0.000,ALERT,213.96,304.18,60.002,1476070204,"201051344000645","219011344069620",0.00,7.70,0,302.37,305.68,0.0,0.0,0.000,576787.8,576787.8,4461,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476070207,1104770.00
10/09/2016 23:30,2,0.000,ALERT,212.38,302.07,60.002,1476070204,"274151322000085","219011344069620",0.00,7.70,0,299.37,303.58,0.0,0.0,0.000,813762.5,813762.5,4430,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476070209,1104771.00
10/09/2016 23:30,2,0.000,ALERT,213.96,303.88,60.002,1476070204,"201051344000633","219011344069620",0.00,7.00,0,300.57,305.38,0.0,0.0,0.000,568476.7,568476.7,4459,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476070210,1104772.00
10/09/2016 23:30,2,0.000,ALERT,213.51,304.18,59.996,1476070204,"201051344000469","219011344069620",0.00,6.70,0,300.87,305.38,0.0,0.0,0.000,571159.1,571159.1,4461,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476070212,1104773.00
10/09/2016 23:30,2,0.000,ALERT,212.61,302.37,60.007,1476070204,"201051344000646","219011344069620",0.00,7.00,0,299.97,303.88,0.0,0.0,0.000,571115.1,571115.1,4448,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476070214,1104774.00
10/09/2016 23:30,2,0.000,ALERT,212.16,302.68,60.007,1476070204,"274151322000052","219011344069620",0.00,7.70,0,299.37,303.88,0.0,0.0,0.000,837320.3,837320.3,4437,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476070216,1104775.00
10/09/2016 23:30,2,0.000,ALERT,213.29,302.98,60.007,1476070204,"201051344000585","219011344069620",0.00,7.70,0,300.27,304.18,0.0,0.0,0.000,581468.3,581468.3,4453,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476070217,1104776.00
10/09/2016 23:30,2,0.000,ALERT,213.06,302.98,59.996,1476070204,"201051344001230","219011344069620",0.00,7.30,0,300.87,304.48,0.0,0.0,0.000,573945.9,573945.9,4460,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476070219,1104777.00
10/09/2016 23:30,2,0.000,ALERT,213.51,303.58,60.034,1476070204,"201051344000582","219011344069620",0.00,6.70,0,301.47,304.78,0.0,0.0,0.000,566712.7,566712.7,4449,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476070221,1104778.00
10/09/2016 23:30,2,0.000,ALERT,212.61,302.68,60.039,1476070204,"201051344000955","219011344069620",0.00,7.30,0,300.57,303.88,0.0,0.0,0.000,580951.3,580951.3,4449,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476070223,1104779.00
10/09/2016 23:30,2,0.000,ALERT,212.38,301.47,60.028,1476070204,"274151322000094","219011344069620",0.00,7.30,0,299.07,302.98,0.0,0.0,0.000,690299.3,690299.3,4524,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476070225,1104780.00
10/09/2016 23:30,2,0.000,ALERT,213.51,304.78,60.028,1476070204,"201051344000579","219011344069620",0.00,7.70,0,302.68,306.58,0.0,0.0,0.000,585753.6,585753.6,4449,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476070227,1104781.00
10/09/2016 23:30,2,0.000,ALERT,213.06,302.98,60.039,1476070204,"201051344000890","219011344069620",0.00,7.70,0,301.17,305.08,0.0,0.0,0.000,578192.7,578192.7,4448,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476070229,1104782.00
10/09/2016 23:30,2,0.000,ALERT,213.29,302.68,60.007,1476070204,"201051344000438","219011344069620",0.00,7.00,0,300.57,304.48,0.0,0.0,0.000,579630.0,579630.0,4452,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476070231,1104783.00
10/09/2016 23:30,2,0.000,ALERT,213.29,302.37,60.012,1476070204,"201051344000417","219011344069620",0.00,7.30,0,299.67,303.28,0.0,0.0,0.000,570420.9,570420.9,4460,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476070232,1104784.00
10/09/2016 23:30,2,0.000,ALERT,212.16,301.77,60.002,1476070204,"274151322000083","219011344069620",0.00,7.30,0,299.97,303.88,0.0,0.0,0.000,829647.2,829647.2,4441,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476070234,1104785.00
10/09/2016 23:30,2,0.000,ALERT,212.83,301.47,60.007,1476070204,"274151322000076","219011344069620",0.00,7.70,0,299.37,303.88,0.0,0.0,0.000,885903.9,885903.9,4446,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476070236,1104786.00
10/09/2016 23:30,2,0.000,ALERT,213.51,305.08,60.012,1476070204,"201051344000868","219011344069620",0.00,7.30,0,302.98,306.88,0.0,0.0,0.000,569888.2,569888.2,4455,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476070238,1104787.00
10/09/2016 23:30,2,0.000,ALERT,212.16,302.37,60.002,1476070204,"274151322000095","219011344069620",0.00,7.30,0,300.57,304.18,0.0,0.0,0.000,876957.0,876957.0,4451,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476070240,1104788.00
10/09/2016 23:30,2,0.000,ALERT,213.29,304.18,60.012,1476070204,"201051344000988","219011344069620",0.00,7.30,0,299.97,305.98,0.0,0.0,0.000,544977.3,544977.3,4448,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476070242,1104789.00
10/09/2016 23:30,2,0.000,ALERT,212.83,302.07,60.007,1476070204,"201051344001025","219011344069620",0.00,7.00,0,299.97,304.48,0.0,0.0,0.000,579960.0,579960.0,4446,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476070243,1104790.00
10/09/2016 23:30,2,0.000,ALERT,213.51,304.48,60.007,1476070204,"201051344000458","219011344069620",0.00,8.00,0,302.68,306.58,0.0,0.0,0.000,577352.8,577352.8,4460,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476070245,1104791.00
10/09/2016 23:30,2,0.000,ALERT,214.19,304.18,60.018,1476070204,"201051344000853","219011344069620",0.00,7.00,0,302.07,306.28,0.0,0.0,0.000,576626.0,576626.0,4464,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476070247,1104792.00
10/09/2016 23:30,2,0.000,ALERT,213.51,302.98,60.007,1476070204,"201051344000685","219011344069620",0.00,7.30,0,300.57,304.18,0.0,0.0,0.000,578765.6,578765.6,4458,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476070249,1104793.00
10/09/2016 23:30,2,0.000,ALERT,213.29,302.37,60.012,1476070204,"201051344000917","219011344069620",0.00,8.00,0,299.37,303.58,0.0,0.0,0.000,575663.4,575663.4,4451,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476070250,1104794.00
10/09/2016 23:30,2,0.000,ALERT,213.29,302.98,60.007,1476070204,"201051344001145","219011344069620",0.00,7.30,0,300.87,304.78,0.0,0.0,0.000,580926.0,580926.0,4457,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476070252,1104795.00
10/09/2016 23:30,2,0.000,ALERT,213.29,302.07,60.039,1476070204,"201051344000651","219011344069620",0.00,6.30,0,300.27,303.58,0.0,0.0,0.000,574159.0,574159.0,4447,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476070254,1104796.00
10/09/2016 23:30,2,0.000,ALERT,211.70,301.77,59.996,1476070204,"274151322000088","219011344069620",0.00,8.00,0,299.37,303.28,0.0,0.0,0.000,798083.4,798083.4,4432,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476070256,1104797.00
10/09/2016 23:30,2,0.000,ALERT,212.83,301.17,59.991,1476070204,"274151322000068","219011344069620",0.00,8.50,0,299.07,302.37,0.0,0.0,0.000,690917.0,690917.0,4528,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476070258,1104798.00
10/09/2016 23:30,2,0.000,ALERT,212.83,302.98,59.965,1476070204,"201051344001135","219011344069620",0.00,7.00,0,300.87,304.78,0.0,0.0,0.000,570271.4,570271.4,4443,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476070259,1104799.00
10/09/2016 23:30,2,0.000,ALERT,213.29,305.08,60.012,1476070204,"201051344000594","219011344069620",0.00,7.30,0,302.37,306.28,0.0,0.0,0.000,581817.2,581817.2,4452,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476070261,1104800.00
10/09/2016 23:30,2,0.000,ALERT,213.06,302.37,59.996,1476070204,"201051344001203","219011344069620",0.00,7.30,0,300.57,305.68,0.0,0.0,0.000,578541.1,578541.1,4454,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476070263,1104801.00
10/09/2016 23:30,2,0.000,ALERT,212.16,302.68,60.002,1476070204,"274151322000054","219011344069620",0.00,8.00,0,299.37,303.88,0.0,0.0,0.000,814422.4,814422.4,4430,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476070265,1104802.00
10/09/2016 23:30,2,0.000,ALERT,213.74,303.88,59.991,1476070204,"201051344000867","219011344069620",0.00,8.00,0,301.77,306.28,0.0,0.0,0.000,568973.2,568973.2,4458,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476070267,1104803.00
10/09/2016 23:30,2,0.000,ALERT,212.83,302.37,59.981,1476070204,"201051344001093","219011344069620",0.00,8.00,0,300.27,304.18,0.0,0.0,0.000,574963.6,574963.6,4459,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476070269,1104804.00
10/09/2016 23:30,2,0.000,ALERT,213.29,304.18,59.991,1476070204,"201051344000900","219011344069620",0.00,7.30,0,302.07,305.68,0.0,0.0,0.000,585847.9,585847.9,4465,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476070270,1104805.00
10/09/2016 23:30,2,0.000,ALERT,213.74,303.88,60.002,1476070204,"201051344000648","219011344069620",0.00,6.70,0,301.77,305.98,0.0,0.0,0.000,574351.3,574351.3,4452,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476070272,1104806.00
10/09/2016 23:30,2,0.000,ALERT,213.74,305.08,60.002,1476070204,"201051344000569","219011344069620",0.00,7.30,0,302.98,306.88,0.0,0.0,0.000,585777.3,585777.3,4453,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476070274,1104807.00
10/09/2016 23:30,2,0.000,ALERT,213.51,304.48,59.996,1476070204,"201051344000983","219011344069620",0.00,7.30,0,302.68,306.28,0.0,0.0,0.000,578427.3,578427.3,4462,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476070276,1104808.00
10/09/2016 23:30,2,0.000,ALERT,213.51,304.18,59.996,1476070204,"201051344001158","219011344069620",0.00,6.70,0,302.07,305.68,0.0,0.0,0.000,569725.2,569725.2,4456,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476070278,1104809.00
10/09/2016 23:30,2,0.000,ALERT,213.96,304.78,60.002,1476070204,"201051344000576","219011344069620",0.00,7.00,0,302.37,306.28,0.0,0.0,0.000,577326.5,577326.5,4466,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476070279,1104810.00
10/09/2016 23:30,2,0.000,ALERT,212.38,300.87,60.002,1476070204,"274151322000087","219011344069620",0.00,8.50,0,298.77,302.98,0.0,0.0,0.000,786319.9,786319.9,4480,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476070281,1104811.00
10/09/2016 23:45,2,0.000,ALERT,214.19,304.18,59.981,1476071103,"201051344000645","219011344069620",0.00,7.30,0,302.07,305.98,0.0,0.0,0.000,576787.8,576787.8,4463,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476071105,1104812.00
10/09/2016 23:45,2,0.000,ALERT,212.61,302.68,59.981,1476071103,"274151322000085","219011344069620",0.00,7.70,0,300.27,303.88,0.0,0.0,0.000,813762.5,813762.5,4432,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476071107,1104813.00
10/09/2016 23:45,2,0.000,ALERT,214.19,303.88,59.981,1476071103,"201051344000633","219011344069620",0.00,7.00,0,300.87,305.68,0.0,0.0,0.000,568476.7,568476.7,4461,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476071109,1104814.00
10/09/2016 23:45,2,0.000,ALERT,213.74,304.48,59.965,1476071103,"201051344000469","219011344069620",0.00,6.70,0,301.17,305.68,0.0,0.0,0.000,571159.1,571159.1,4463,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476071111,1104815.00
10/09/2016 23:45,2,0.000,ALERT,213.06,302.98,59.991,1476071103,"201051344000646","219011344069620",0.00,7.00,0,300.27,304.18,0.0,0.0,0.000,571115.1,571115.1,4450,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476071113,1104816.00
10/09/2016 23:45,2,0.000,ALERT,212.38,302.07,59.981,1476071103,"274151322000052","219011344069620",0.00,7.70,0,299.67,304.48,0.0,0.0,0.000,837320.3,837320.3,4439,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476071114,1104817.00
10/09/2016 23:45,2,0.000,ALERT,213.29,303.28,59.986,1476071103,"201051344000585","219011344069620",0.00,7.30,0,300.27,304.78,0.0,0.0,0.000,581468.3,581468.3,4455,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476071116,1104818.00
10/09/2016 23:45,2,0.000,ALERT,213.06,303.28,60.018,1476071103,"201051344001230","219011344069620",0.00,7.30,0,301.17,304.78,0.0,0.0,0.000,573945.9,573945.9,4462,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476071118,1104819.00
10/09/2016 23:45,2,0.000,ALERT,213.74,303.58,59.975,1476071103,"201051344000582","219011344069620",0.00,6.70,0,301.47,305.08,0.0,0.0,0.000,566712.7,566712.7,4451,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476071120,1104820.00
10/09/2016 23:45,2,0.000,ALERT,212.83,302.98,59.981,1476071103,"201051344000955","219011344069620",0.00,7.30,0,300.87,304.18,0.0,0.0,0.000,580951.3,580951.3,4451,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476071122,1104821.00
10/09/2016 23:45,2,0.000,ALERT,212.61,301.47,59.981,1476071103,"274151322000094","219011344069620",0.00,7.30,0,299.67,303.28,0.0,0.0,0.000,690299.3,690299.3,4526,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476071124,1104822.00
10/09/2016 23:45,2,0.000,ALERT,213.74,305.38,59.981,1476071103,"201051344000579","219011344069620",0.00,7.30,0,302.98,306.58,0.0,0.0,0.000,585753.6,585753.6,4451,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476071125,1104823.00
10/09/2016 23:45,2,0.000,ALERT,213.06,303.58,59.975,1476071103,"201051344000890","219011344069620",0.00,7.70,0,301.17,305.38,0.0,0.0,0.000,578192.7,578192.7,4450,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476071127,1104824.00
10/09/2016 23:45,2,0.000,ALERT,213.51,303.28,59.981,1476071103,"201051344000438","219011344069620",0.00,7.00,0,300.87,304.78,0.0,0.0,0.000,579630.0,579630.0,4454,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476071129,1104825.00
10/09/2016 23:45,2,0.000,ALERT,213.51,302.37,59.996,1476071103,"201051344000417","219011344069620",0.00,7.30,0,300.27,303.88,0.0,0.0,0.000,570420.9,570420.9,4462,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476071131,1104826.00
10/09/2016 23:45,2,0.000,ALERT,212.38,302.68,59.944,1476071103,"274151322000083","219011344069620",0.00,7.30,0,300.27,304.48,0.0,0.0,0.000,829647.2,829647.2,4443,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476071133,1104827.00
10/09/2016 23:45,2,0.000,ALERT,213.06,302.07,59.975,1476071103,"274151322000076","219011344069620",0.00,7.70,0,300.27,304.18,0.0,0.0,0.000,885903.9,885903.9,4448,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476071135,1104828.00
10/09/2016 23:45,2,0.000,ALERT,213.74,305.38,59.954,1476071103,"201051344000868","219011344069620",0.00,7.00,0,302.68,306.88,0.0,0.0,0.000,569888.2,569888.2,4457,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476071136,1104829.00
10/09/2016 23:45,2,0.000,ALERT,212.61,303.58,59.986,1476071103,"274151322000095","219011344069620",0.00,7.00,0,301.17,304.78,0.0,0.0,0.000,876957.0,876957.0,4453,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476071138,1104830.00
10/09/2016 23:45,2,0.000,ALERT,213.51,304.18,60.012,1476071103,"201051344000988","219011344069620",0.00,7.30,0,299.67,305.98,0.0,0.0,0.000,544977.3,544977.3,4450,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476071140,1104831.00
10/09/2016 23:45,2,0.000,ALERT,213.29,302.37,59.991,1476071103,"201051344001025","219011344069620",0.00,6.70,0,300.27,305.08,0.0,0.0,0.000,579960.0,579960.0,4448,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476071142,1104832.00
10/09/2016 23:45,2,0.000,ALERT,213.51,304.48,60.012,1476071103,"201051344000458","219011344069620",0.00,8.00,0,302.07,306.58,0.0,0.0,0.000,577352.8,577352.8,4462,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476071144,1104833.00
10/09/2016 23:45,2,0.000,ALERT,214.19,304.18,59.991,1476071103,"201051344000853","219011344069620",0.00,6.70,0,302.37,306.28,0.0,0.0,0.000,576626.0,576626.0,4466,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476071146,1104834.00
10/09/2016 23:45,2,0.000,ALERT,213.51,302.98,60.002,1476071103,"201051344000685","219011344069620",0.00,7.30,0,300.27,304.48,0.0,0.0,0.000,578765.6,578765.6,4460,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476071147,1104835.00
10/09/2016 23:45,2,0.000,ALERT,213.29,302.37,60.023,1476071103,"201051344000917","219011344069620",0.00,8.00,0,299.67,303.88,0.0,0.0,0.000,575663.4,575663.4,4453,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476071149,1104836.00
10/09/2016 23:45,2,0.000,ALERT,213.51,303.28,59.981,1476071103,"201051344001145","219011344069620",0.00,7.00,0,301.17,305.08,0.0,0.0,0.000,580926.0,580926.0,4459,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476071151,1104837.00
10/09/2016 23:45,2,0.000,ALERT,213.51,302.37,59.981,1476071103,"201051344000651","219011344069620",0.00,6.30,0,300.27,303.88,0.0,0.0,0.000,574159.0,574159.0,4449,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476071153,1104838.00
10/09/2016 23:45,2,0.000,ALERT,212.16,302.07,59.970,1476071103,"274151322000088","219011344069620",0.00,8.00,0,299.97,303.88,0.0,0.0,0.000,798083.4,798083.4,4434,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476071154,1104839.00
10/09/2016 23:45,2,0.000,ALERT,212.83,301.47,59.975,1476071103,"274151322000068","219011344069620",0.00,8.50,0,299.97,302.98,0.0,0.0,0.000,690917.0,690917.0,4530,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476071156,1104840.00
10/09/2016 23:45,2,0.000,ALERT,213.06,302.98,59.981,1476071103,"201051344001135","219011344069620",0.00,7.00,0,300.87,305.08,0.0,0.0,0.000,570271.4,570271.4,4445,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476071158,1104841.00
10/09/2016 23:45,2,0.000,ALERT,213.51,305.08,59.991,1476071103,"201051344000594","219011344069620",0.00,7.30,0,301.77,306.28,0.0,0.0,0.000,581817.2,581817.2,4454,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476071160,1104842.00
10/09/2016 23:45,2,0.000,ALERT,213.51,302.98,59.986,1476071103,"201051344001203","219011344069620",0.00,7.00,0,300.57,305.98,0.0,0.0,0.000,578541.1,578541.1,4456,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476071162,1104843.00
10/09/2016 23:45,2,0.000,ALERT,212.38,302.68,59.981,1476071103,"274151322000054","219011344069620",0.00,8.00,0,300.57,304.48,0.0,0.0,0.000,814422.4,814422.4,4432,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476071163,1104844.00
10/09/2016 23:45,2,0.000,ALERT,213.96,303.88,59.954,1476071103,"201051344000867","219011344069620",0.00,7.70,0,301.77,306.28,0.0,0.0,0.000,568973.2,568973.2,4460,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476071165,1104845.00
10/09/2016 23:45,2,0.000,ALERT,213.29,302.98,59.986,1476071103,"201051344001093","219011344069620",0.00,8.00,0,300.87,304.48,0.0,0.0,0.000,574963.6,574963.6,4461,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476071167,1104846.00
10/09/2016 23:45,2,0.000,ALERT,213.74,304.48,59.970,1476071103,"201051344000900","219011344069620",0.00,7.00,0,302.07,305.98,0.0,0.0,0.000,585847.9,585847.9,4467,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476071169,1104847.00
10/09/2016 23:45,2,0.000,ALERT,213.96,303.88,59.991,1476071103,"201051344000648","219011344069620",0.00,6.70,0,302.07,305.98,0.0,0.0,0.000,574351.3,574351.3,4454,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476071171,1104848.00
10/09/2016 23:45,2,0.000,ALERT,213.74,304.78,59.996,1476071103,"201051344000569","219011344069620",0.00,7.00,0,303.28,307.18,0.0,0.0,0.000,585777.3,585777.3,4455,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476071172,1104849.00
10/09/2016 23:45,2,0.000,ALERT,213.74,304.78,59.986,1476071103,"201051344000983","219011344069620",0.00,7.30,0,302.68,306.58,0.0,0.0,0.000,578427.3,578427.3,4464,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476071174,1104850.00
10/09/2016 23:45,2,0.000,ALERT,213.96,304.18,59.991,1476071103,"201051344001158","219011344069620",0.00,6.70,0,301.77,305.68,0.0,0.0,0.000,569725.2,569725.2,4458,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1476071176,1104851.00
10/09/2016 23:45,2,0.000,ALERT,214.19,304.78,59.981,1476071103,"201051344000576","219011344069620",0.00,7.00,0,302.37,306.28,0.0,0.0,0.000,577326.5,577326.5,4468,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476071178,1104852.00
10/09/2016 23:45,2,0.000,ALERT,212.61,301.77,59.975,1476071103,"274151322000087","219011344069620",0.00,8.50,0,299.67,303.58,0.0,0.0,0.000,786319.9,786319.9,4482,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1476071180,1104853.00
